Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,464.5,47.5,1.75,11.5,127.5,35.53,26.0
2016,2,1,8,30,564.0,57.0,1.9,12.0,177.0,40.81,31.06
2016,2,1,8,45,631.5,62.5,2.1,13.0,229.5,68.76,37.76
2016,2,1,9,0,699.0,68.0,2.3,14.0,282.0,114.61,63.24
2016,2,1,9,15,359.5,108.0,2.6,14.5,219.0,139.38,96.25
2016,2,1,9,30,20.0,148.0,2.9,15.0,156.0,141.43,112.4
2016,2,1,9,45,33.0,171.0,3.25,16.0,185.5,163.85,129.8
2016,2,1,10,0,46.0,194.0,3.6,17.0,215.0,190.91,150.85
2016,2,1,10,15,196.5,208.5,3.9,17.5,312.0,255.74,199.89
2016,2,1,10,30,347.0,223.0,4.2,18.0,409.0,334.21,260.68
2016,2,1,10,45,283.0,249.5,4.5,18.5,407.0,347.86,272.74
2016,2,1,11,0,219.0,276.0,4.8,19.0,405.0,357.35,280.74
2016,2,1,11,15,569.0,184.5,5.05,19.5,538.5,455.9,359.23
2016,2,1,11,30,919.0,93.0,5.3,20.0,672.0,579.1,456.79
2016,2,1,11,45,920.5,95.5,5.55,20.5,689.0,611.73,482.85
2016,2,1,12,0,922.0,98.0,5.8,21.0,706.0,641.7,506.73
2016,2,1,12,15,924.5,98.5,5.95,21.0,715.0,667.57,527.91
2016,2,1,12,30,927.0,99.0,6.1,21.0,724.0,690.57,546.7
2016,2,1,12,45,926.0,99.5,6.35,21.0,724.0,708.31,561.65
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,722.88,574.11
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.0,731.87,581.83
2016,2,1,13,30,919.0,99.0,6.9,21.0,706.0,737.55,586.84
2016,2,1,13,45,911.0,99.0,7.05,21.0,688.5,736.98,587.31
2016,2,1,14,0,903.0,99.0,7.2,21.0,671.0,733.14,585.44
2016,2,1,14,15,893.5,97.5,7.2,21.0,645.5,726.0,580.82
2016,2,1,14,30,884.0,96.0,7.2,21.0,620.0,713.44,572.21
2016,2,1,14,45,866.0,95.5,7.2,21.0,586.0,693.23,557.4
2016,2,1,15,0,848.0,95.0,7.2,21.0,552.0,670.36,540.29
2016,2,1,15,15,828.0,92.0,6.9,21.0,512.5,641.06,517.45
2016,2,1,15,30,808.0,89.0,6.6,21.0,473.0,609.64,492.72
2016,2,1,15,45,771.0,88.0,6.3,21.0,426.0,568.33,459.84
2016,2,1,16,0,734.0,87.0,6.0,21.0,379.0,528.57,427.64
2016,2,1,16,15,694.0,81.5,5.45,20.5,330.0,480.01,388.44
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,431.8,348.64
2016,2,1,16,45,588.0,69.5,4.4,19.5,229.5,370.92,297.85
2016,2,1,17,0,522.0,63.0,3.9,19.0,178.0,313.12,248.49
2016,2,1,17,15,429.0,52.0,3.75,18.5,130.0,243.51,189.06
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,180.53,133.85
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,88.82,47.39
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,12.18,1.15
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,25.03,16.17
2016,2,2,8,15,579.5,41.0,3.75,9.5,140.5,32.27,23.3
2016,2,2,8,30,676.0,49.0,4.0,10.0,193.0,37.01,27.88
2016,2,2,8,45,731.0,54.0,4.3,11.0,247.0,69.88,35.82
2016,2,2,9,0,786.0,59.0,4.6,12.0,301.0,119.34,63.99
2016,2,2,9,15,822.0,63.0,4.95,12.5,353.0,170.21,102.79
2016,2,2,9,30,858.0,67.0,5.3,13.0,405.0,223.82,148.6
2016,2,2,9,45,880.5,70.0,5.7,14.0,452.0,275.63,195.21
2016,2,2,10,0,903.0,73.0,6.1,15.0,499.0,331.3,245.29
2016,2,2,10,15,920.5,75.5,6.05,15.0,540.5,381.98,291.71
2016,2,2,10,30,938.0,78.0,6.0,15.0,582.0,432.31,337.07
2016,2,2,10,45,948.0,80.5,5.95,15.5,616.0,478.84,377.83
2016,2,2,11,0,958.0,83.0,5.9,16.0,650.0,523.88,416.27
2016,2,2,11,15,966.5,84.0,5.85,16.0,676.5,565.06,451.5
2016,2,2,11,30,975.0,85.0,5.8,16.0,703.0,604.18,484.32
2016,2,2,11,45,978.0,87.0,5.8,16.5,721.0,638.9,512.17
2016,2,2,12,0,981.0,89.0,5.8,17.0,739.0,670.89,537.27
2016,2,2,12,15,983.5,89.0,5.7,17.0,748.0,697.71,558.72
2016,2,2,12,30,986.0,89.0,5.6,17.0,757.0,721.46,577.47
2016,2,2,12,45,985.5,89.0,5.55,17.5,757.0,740.07,591.1
2016,2,2,13,0,985.0,89.0,5.5,18.0,757.0,755.3,601.55
2016,2,2,13,15,982.0,89.0,5.4,18.0,748.5,765.4,608.79
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,771.99,613.55
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,772.29,614.02
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,769.07,612.06
2016,2,2,14,15,959.5,86.0,5.05,18.0,678.0,760.32,605.67
2016,2,2,14,30,951.0,85.0,4.9,18.0,652.0,748.23,596.96
2016,2,2,14,45,939.0,83.0,4.8,18.0,618.0,729.45,583.62
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,707.66,568.04
2016,2,2,15,15,910.0,78.5,4.35,17.5,543.5,679.26,546.58
2016,2,2,15,30,893.0,76.0,4.0,17.0,503.0,651.5,525.6
2016,2,2,15,45,869.0,73.0,3.7,17.0,456.5,613.7,495.95
2016,2,2,16,0,845.0,70.0,3.4,17.0,410.0,574.28,464.54
2016,2,2,16,15,809.5,66.0,2.95,15.5,359.0,526.16,427.69
2016,2,2,16,30,774.0,62.0,2.5,14.0,308.0,477.79,389.28
2016,2,2,16,45,718.0,57.0,2.1,13.0,254.0,418.65,340.25
2016,2,2,17,0,662.0,52.0,1.7,12.0,200.0,361.53,291.12
2016,2,2,17,15,568.5,44.0,1.7,11.0,147.5,292.0,231.29
2016,2,2,17,30,475.0,36.0,1.7,10.0,95.0,226.34,172.51
2016,2,2,17,45,292.0,23.5,1.75,9.5,54.5,132.35,78.98
2016,2,2,18,0,109.0,11.0,1.8,9.0,14.0,40.05,0.0
2016,2,2,18,15,54.5,5.5,1.85,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.5,16.0,4.85,2.5,45.5,11.66,1.56
2016,2,3,8,0,505.0,32.0,5.2,3.0,91.0,26.18,17.69
2016,2,3,8,15,597.0,40.0,5.35,3.5,144.0,31.12,22.87
2016,2,3,8,30,689.0,48.0,5.5,4.0,197.0,35.91,27.57
2016,2,3,8,45,748.5,52.0,5.65,4.5,252.0,70.45,36.01
2016,2,3,9,0,808.0,56.0,5.8,5.0,307.0,120.58,65.64
2016,2,3,9,15,842.0,59.5,5.7,5.5,359.0,172.03,106.3
2016,2,3,9,30,876.0,63.0,5.6,6.0,411.0,229.37,156.79
2016,2,3,9,45,900.0,65.0,5.55,6.5,458.5,281.59,205.3
2016,2,3,10,0,924.0,67.0,5.5,7.0,506.0,334.57,254.83
2016,2,3,10,15,940.0,69.0,5.45,7.5,547.0,385.29,302.13
2016,2,3,10,30,956.0,71.0,5.4,8.0,588.0,435.48,347.97
2016,2,3,10,45,966.5,73.0,5.4,8.5,622.5,482.54,390.2
2016,2,3,11,0,977.0,75.0,5.4,9.0,657.0,528.1,430.04
2016,2,3,11,15,984.5,76.0,5.35,9.0,683.0,569.49,466.23
2016,2,3,11,30,992.0,77.0,5.3,9.0,709.0,608.7,499.82
2016,2,3,11,45,993.5,79.0,5.3,9.5,726.5,643.11,528.04
2016,2,3,12,0,995.0,81.0,5.3,10.0,744.0,674.64,553.32
2016,2,3,12,15,997.0,81.5,5.2,10.0,753.5,701.98,575.55
2016,2,3,12,30,999.0,82.0,5.1,10.0,763.0,726.2,594.96
2016,2,3,12,45,997.5,82.5,5.1,10.5,763.0,744.87,609.04
2016,2,3,13,0,996.0,83.0,5.1,11.0,763.0,760.09,619.49
2016,2,3,13,15,993.5,83.0,5.05,11.0,754.0,770.63,627.4
2016,2,3,13,30,991.0,83.0,5.0,11.0,745.0,777.63,632.77
2016,2,3,13,45,985.0,82.5,4.95,11.5,727.5,778.11,632.17
2016,2,3,14,0,979.0,82.0,4.9,12.0,710.0,775.03,629.07
2016,2,3,14,15,971.5,81.0,4.85,12.0,684.5,766.89,623.48
2016,2,3,14,30,964.0,80.0,4.8,12.0,659.0,755.34,615.48
2016,2,3,14,45,950.5,79.0,4.8,12.0,625.0,736.41,602.23
2016,2,3,15,0,937.0,78.0,4.8,12.0,591.0,714.48,586.74
2016,2,3,15,15,921.0,76.0,4.7,11.5,550.5,687.01,566.93
2016,2,3,15,30,905.0,74.0,4.6,11.0,510.0,657.04,544.49
2016,2,3,15,45,881.5,71.0,4.5,11.0,463.0,622.25,516.72
2016,2,3,16,0,858.0,68.0,4.4,11.0,416.0,582.69,484.71
2016,2,3,16,15,824.5,64.5,3.95,10.0,365.0,535.7,446.64
2016,2,3,16,30,791.0,61.0,3.5,9.0,314.0,488.31,407.47
2016,2,3,16,45,739.0,55.5,3.05,8.5,260.5,429.73,357.13
2016,2,3,17,0,687.0,50.0,2.6,8.0,207.0,372.91,306.62
2016,2,3,17,15,600.5,42.5,2.45,7.0,154.0,302.25,244.23
2016,2,3,17,30,514.0,35.0,2.3,6.0,101.0,237.16,184.43
2016,2,3,17,45,345.0,23.5,2.2,5.5,58.5,150.94,96.1
2016,2,3,18,0,176.0,12.0,2.1,5.0,16.0,59.56,0.0
2016,2,3,18,15,88.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,265.5,16.0,1.2,2.0,47.5,12.49,2.65
2016,2,4,8,0,531.0,32.0,1.3,3.0,95.0,26.02,17.69
2016,2,4,8,15,619.5,39.5,1.3,3.5,148.5,30.49,22.39
2016,2,4,8,30,708.0,47.0,1.3,4.0,202.0,34.84,26.67
2016,2,4,8,45,759.0,52.0,1.35,5.0,256.5,72.65,36.79
2016,2,4,9,0,810.0,57.0,1.4,6.0,311.0,123.62,67.45
2016,2,4,9,15,843.5,60.5,1.45,6.5,363.0,175.25,107.95
2016,2,4,9,30,877.0,64.0,1.5,7.0,415.0,232.74,157.72
2016,2,4,9,45,900.0,67.0,1.6,8.0,462.5,285.79,205.48
2016,2,4,10,0,923.0,70.0,1.7,9.0,510.0,339.53,253.77
2016,2,4,10,15,939.0,72.0,1.8,9.5,552.0,390.36,299.57
2016,2,4,10,30,955.0,74.0,1.9,10.0,594.0,440.66,343.88
2016,2,4,10,45,966.5,75.5,2.0,10.5,628.5,487.78,384.57
2016,2,4,11,0,978.0,77.0,2.1,11.0,663.0,533.47,422.99
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.0,575.73,458.15
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,615.86,490.79
2016,2,4,11,45,990.0,85.0,2.15,11.5,733.5,650.2,517.55
2016,2,4,12,0,986.0,90.0,2.2,12.0,750.0,681.37,541.31
2016,2,4,12,15,988.5,90.0,2.15,12.0,759.5,708.47,562.12
2016,2,4,12,30,991.0,90.0,2.1,12.0,769.0,732.47,580.28
2016,2,4,12,45,994.0,89.0,2.1,12.0,770.5,752.59,595.73
2016,2,4,13,0,997.0,88.0,2.1,12.0,772.0,769.4,607.76
2016,2,4,13,15,995.0,87.5,2.0,12.0,763.0,779.87,614.53
2016,2,4,13,30,993.0,87.0,1.9,12.0,754.0,786.78,618.87
2016,2,4,13,45,990.0,85.5,1.85,12.5,737.0,788.38,618.86
2016,2,4,14,0,987.0,84.0,1.8,13.0,720.0,786.4,616.49
2016,2,4,14,15,979.0,82.5,1.75,13.0,694.0,777.36,610.4
2016,2,4,14,30,971.0,81.0,1.7,13.0,668.0,764.87,602.05
2016,2,4,14,45,950.5,82.5,1.65,13.0,632.0,743.77,587.64
2016,2,4,15,0,930.0,84.0,1.6,13.0,596.0,719.87,571.32
2016,2,4,15,15,913.0,81.5,1.45,12.5,555.0,691.32,551.06
2016,2,4,15,30,896.0,79.0,1.3,12.0,514.0,663.44,530.61
2016,2,4,15,45,872.5,76.0,1.2,12.0,467.5,625.69,502.0
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,586.27,471.62
2016,2,4,16,15,814.5,69.0,1.0,11.0,369.5,538.28,435.58
2016,2,4,16,30,780.0,65.0,0.9,10.0,318.0,489.95,397.98
2016,2,4,16,45,728.0,59.0,0.85,9.5,263.5,430.96,350.15
2016,2,4,17,0,676.0,53.0,0.8,9.0,209.0,373.7,301.81
2016,2,4,17,15,589.0,45.5,0.9,8.0,156.0,306.05,244.28
2016,2,4,17,30,502.0,38.0,1.0,7.0,103.0,241.67,186.88
2016,2,4,17,45,337.0,25.5,1.15,6.5,60.0,152.56,100.05
2016,2,4,18,0,172.0,13.0,1.3,6.0,17.0,59.99,0.0
2016,2,4,18,15,86.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,229.0,18.5,2.25,2.0,46.0,13.7,3.95
2016,2,5,8,0,458.0,37.0,2.6,3.0,92.0,28.36,19.8
2016,2,5,8,15,549.0,45.5,2.6,4.0,144.0,33.03,24.65
2016,2,5,8,30,640.0,54.0,2.6,5.0,196.0,37.52,29.0
2016,2,5,8,45,690.0,60.5,2.65,6.0,249.0,75.61,40.44
2016,2,5,9,0,740.0,67.0,2.7,7.0,302.0,127.75,73.58
2016,2,5,9,15,776.0,71.5,3.15,7.5,353.0,177.11,112.55
2016,2,5,9,30,812.0,76.0,3.6,8.0,404.0,229.32,158.01
2016,2,5,9,45,834.0,80.5,4.05,9.0,450.0,280.51,204.55
2016,2,5,10,0,856.0,85.0,4.5,10.0,496.0,332.53,252.0
2016,2,5,10,15,874.0,87.5,4.45,10.5,537.0,381.84,296.79
2016,2,5,10,30,892.0,90.0,4.4,11.0,578.0,431.01,340.44
2016,2,5,10,45,903.0,92.5,4.4,11.5,612.0,476.74,380.36
2016,2,5,11,0,914.0,95.0,4.4,12.0,646.0,523.18,419.65
2016,2,5,11,15,762.0,146.5,4.35,12.0,618.5,526.04,423.92
2016,2,5,11,30,610.0,198.0,4.3,12.0,591.0,520.33,420.0
2016,2,5,11,45,774.0,150.0,4.25,12.5,662.5,590.16,476.27
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,667.45,537.09
2016,2,5,12,15,940.5,102.5,4.15,13.0,743.0,694.01,557.85
2016,2,5,12,30,943.0,103.0,4.1,13.0,752.0,717.64,576.44
2016,2,5,12,45,942.5,103.5,4.05,13.5,752.5,736.22,589.91
2016,2,5,13,0,942.0,104.0,4.0,14.0,753.0,751.58,600.47
2016,2,5,13,15,760.5,164.0,3.95,14.0,684.0,700.48,559.87
2016,2,5,13,30,579.0,224.0,3.9,14.0,615.0,639.81,511.53
2016,2,5,13,45,751.5,163.0,3.9,14.0,658.0,706.82,566.29
2016,2,5,14,0,924.0,102.0,3.9,14.0,701.0,764.4,611.46
2016,2,5,14,15,915.5,100.5,3.85,14.0,675.5,755.36,604.96
2016,2,5,14,30,907.0,99.0,3.8,14.0,650.0,745.93,598.75
2016,2,5,14,45,883.5,100.5,3.75,14.0,614.5,723.64,583.04
2016,2,5,15,0,860.0,102.0,3.7,14.0,579.0,698.76,564.77
2016,2,5,15,15,841.5,99.0,3.55,13.5,539.0,669.98,544.04
2016,2,5,15,30,823.0,96.0,3.4,13.0,499.0,638.95,521.22
2016,2,5,15,45,796.0,92.5,3.3,13.0,453.0,600.14,491.17
2016,2,5,16,0,769.0,89.0,3.2,13.0,407.0,562.29,461.25
2016,2,5,16,15,731.5,83.5,2.75,12.0,356.5,513.43,422.66
2016,2,5,16,30,694.0,78.0,2.3,11.0,306.0,464.65,383.01
2016,2,5,16,45,636.5,71.5,1.9,10.0,253.0,405.47,333.84
2016,2,5,17,0,579.0,65.0,1.5,9.0,200.0,348.67,285.0
2016,2,5,17,15,491.0,54.5,1.5,8.0,149.0,277.93,224.24
2016,2,5,17,30,403.0,44.0,1.5,7.0,98.0,213.27,166.66
2016,2,5,17,45,254.5,28.5,1.5,6.5,57.5,131.02,88.57
2016,2,5,18,0,106.0,13.0,1.5,6.0,17.0,42.21,0.0
2016,2,5,18,15,53.0,6.5,1.5,5.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,69.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,138.0,11.0,5.5,3.0,13.0,10.81,0.0
2016,2,6,7,45,311.5,23.5,5.65,4.0,54.5,18.29,7.61
2016,2,6,8,0,485.0,36.0,5.8,5.0,96.0,27.23,18.64
2016,2,6,8,15,575.0,44.0,6.2,5.5,149.0,31.53,23.11
2016,2,6,8,30,665.0,52.0,6.6,6.0,202.0,39.17,30.35
2016,2,6,8,45,720.0,57.5,7.0,7.0,256.5,79.46,42.01
2016,2,6,9,0,775.0,63.0,7.4,8.0,311.0,129.57,73.32
2016,2,6,9,15,810.5,67.0,7.5,8.5,363.0,180.42,114.03
2016,2,6,9,30,846.0,71.0,7.6,9.0,415.0,234.01,161.28
2016,2,6,9,45,874.0,73.0,7.75,9.5,463.0,286.27,209.53
2016,2,6,10,0,902.0,75.0,7.9,10.0,511.0,342.99,261.84
2016,2,6,10,15,919.0,77.0,7.85,10.0,553.0,393.49,309.25
2016,2,6,10,30,936.0,79.0,7.8,10.0,595.0,443.6,355.56
2016,2,6,10,45,950.5,80.0,7.75,10.5,630.0,491.02,398.05
2016,2,6,11,0,965.0,81.0,7.7,11.0,665.0,537.3,438.5
2016,2,6,11,15,973.0,82.0,7.6,11.0,692.0,578.83,474.94
2016,2,6,11,30,981.0,83.0,7.5,11.0,719.0,618.25,508.87
2016,2,6,11,45,985.5,84.0,7.45,11.5,737.5,653.33,537.75
2016,2,6,12,0,990.0,85.0,7.4,12.0,756.0,685.71,563.83
2016,2,6,12,15,992.5,85.5,7.25,12.0,765.5,713.47,586.61
2016,2,6,12,30,995.0,86.0,7.1,12.0,775.0,738.13,606.59
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.0,757.56,620.62
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,773.61,631.52
2016,2,6,13,15,995.0,85.0,6.75,13.0,768.5,784.62,639.64
2016,2,6,13,30,993.0,85.0,6.6,13.0,760.0,792.07,645.16
2016,2,6,13,45,989.0,83.5,6.45,13.0,742.5,792.97,645.8
2016,2,6,14,0,985.0,82.0,6.3,13.0,725.0,790.27,643.85
2016,2,6,14,15,977.5,81.0,6.15,13.0,699.5,782.07,637.85
2016,2,6,14,30,970.0,80.0,6.0,13.0,674.0,770.43,629.38
2016,2,6,14,45,951.5,81.0,5.85,13.0,638.5,750.02,614.3
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,726.74,597.12
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,699.19,577.18
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,669.12,554.22
2016,2,6,15,45,880.0,74.5,5.0,12.0,475.5,635.2,526.92
2016,2,6,16,0,859.0,71.0,4.8,12.0,429.0,596.28,495.28
2016,2,6,16,15,826.5,67.0,4.2,11.0,377.5,548.82,456.64
2016,2,6,16,30,794.0,63.0,3.6,10.0,326.0,500.87,417.0
2016,2,6,16,45,747.5,57.5,3.05,9.5,272.0,444.24,368.52
2016,2,6,17,0,701.0,52.0,2.5,9.0,218.0,388.93,319.54
2016,2,6,17,15,619.5,44.5,2.25,8.0,164.5,318.74,257.94
2016,2,6,17,30,538.0,37.0,2.0,7.0,111.0,253.68,198.64
2016,2,6,17,45,386.0,25.5,1.8,6.0,66.5,172.18,119.49
2016,2,6,18,0,234.0,14.0,1.6,5.0,22.0,79.47,0.0
2016,2,6,18,15,117.0,7.0,1.55,4.5,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,51.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,102.0,12.0,3.0,2.0,14.0,11.8,0.0
2016,2,7,7,45,272.0,26.0,3.05,2.5,55.5,20.59,9.94
2016,2,7,8,0,442.0,40.0,3.1,3.0,97.0,30.88,22.18
2016,2,7,8,15,533.5,49.5,3.15,3.5,149.5,36.29,27.74
2016,2,7,8,30,625.0,59.0,3.2,4.0,202.0,41.47,32.79
2016,2,7,8,45,689.5,63.5,3.3,5.0,257.0,81.7,44.51
2016,2,7,9,0,754.0,68.0,3.4,6.0,312.0,134.02,78.24
2016,2,7,9,15,789.5,72.5,3.55,7.0,363.5,184.36,118.53
2016,2,7,9,30,825.0,77.0,3.7,8.0,415.0,237.49,164.86
2016,2,7,9,45,853.5,79.0,3.9,9.0,463.0,288.99,211.47
2016,2,7,10,0,882.0,81.0,4.1,10.0,511.0,341.9,259.34
2016,2,7,10,15,899.0,83.5,4.25,10.5,552.5,392.28,305.2
2016,2,7,10,30,916.0,86.0,4.4,11.0,594.0,445.03,351.95
2016,2,7,10,45,929.0,87.5,4.6,12.0,628.5,491.6,392.15
2016,2,7,11,0,942.0,89.0,4.8,13.0,663.0,536.96,430.26
2016,2,7,11,15,950.0,90.5,4.9,13.5,690.0,578.28,464.78
2016,2,7,11,30,958.0,92.0,5.0,14.0,717.0,617.56,496.87
2016,2,7,11,45,959.5,94.5,5.1,14.5,734.0,651.77,524.33
2016,2,7,12,0,961.0,97.0,5.2,15.0,751.0,683.21,549.08
2016,2,7,12,15,963.5,97.5,5.2,15.5,760.5,710.41,569.85
2016,2,7,12,30,966.0,98.0,5.2,16.0,770.0,734.6,587.97
2016,2,7,12,45,968.5,96.5,5.2,16.5,771.0,753.68,601.74
2016,2,7,13,0,971.0,95.0,5.2,17.0,772.0,769.49,612.32
2016,2,7,13,15,968.5,94.5,5.1,17.0,763.5,779.45,619.36
2016,2,7,13,30,966.0,94.0,5.0,17.0,755.0,785.94,623.96
2016,2,7,13,45,963.0,92.0,4.95,17.5,738.0,787.02,623.76
2016,2,7,14,0,960.0,90.0,4.9,18.0,721.0,784.58,621.16
2016,2,7,14,15,952.0,88.5,4.75,18.0,695.0,775.63,614.6
2016,2,7,14,30,944.0,87.0,4.6,18.0,669.0,763.31,605.72
2016,2,7,14,45,931.5,85.5,4.45,18.0,635.0,744.62,592.27
2016,2,7,15,0,919.0,84.0,4.3,18.0,601.0,722.93,576.71
2016,2,7,15,15,902.5,82.0,3.95,17.5,560.5,695.23,557.24
2016,2,7,15,30,886.0,80.0,3.6,17.0,520.0,668.29,537.17
2016,2,7,15,45,864.5,76.5,3.25,17.0,473.5,631.15,508.13
2016,2,7,16,0,843.0,73.0,2.9,17.0,427.0,592.25,477.3
2016,2,7,16,15,809.5,69.0,2.65,16.0,376.0,544.55,441.04
2016,2,7,16,30,776.0,65.0,2.4,15.0,325.0,496.47,403.28
2016,2,7,16,45,725.5,59.5,2.2,14.0,271.0,438.28,356.27
2016,2,7,17,0,675.0,54.0,2.0,13.0,217.0,381.74,308.74
2016,2,7,17,15,592.5,46.5,2.0,12.0,164.0,314.85,251.44
2016,2,7,17,30,510.0,39.0,2.0,11.0,111.0,251.01,194.59
2016,2,7,17,45,355.0,27.0,2.0,10.0,66.5,164.87,114.96
2016,2,7,18,0,200.0,15.0,2.0,9.0,22.0,71.52,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.0,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,16.71,0.0
2016,2,8,7,45,275.5,25.0,4.45,4.5,61.0,19.43,9.4
2016,2,8,8,0,551.0,33.0,4.6,5.0,105.0,26.36,17.98
2016,2,8,8,15,634.5,40.0,4.9,5.5,158.5,30.34,22.09
2016,2,8,8,30,718.0,47.0,5.2,6.0,212.0,34.21,25.85
2016,2,8,8,45,766.5,51.5,5.55,7.0,266.5,80.37,39.82
2016,2,8,9,0,815.0,56.0,5.9,8.0,321.0,131.84,73.03
2016,2,8,9,15,689.5,86.5,5.9,8.5,335.5,179.86,118.9
2016,2,8,9,30,564.0,117.0,5.9,9.0,350.0,217.67,158.6
2016,2,8,9,45,544.0,138.0,5.95,9.5,383.0,260.85,198.68
2016,2,8,10,0,524.0,159.0,6.0,10.0,416.0,301.47,236.07
2016,2,8,10,15,430.5,198.0,5.95,10.5,420.5,329.38,263.13
2016,2,8,10,30,337.0,237.0,5.9,11.0,425.0,350.18,282.45
2016,2,8,10,45,460.5,214.5,5.9,11.5,487.5,399.78,323.16
2016,2,8,11,0,584.0,192.0,5.9,12.0,550.0,459.55,372.34
2016,2,8,11,15,629.0,186.5,5.95,12.0,586.5,502.3,408.36
2016,2,8,11,30,674.0,181.0,6.0,12.0,623.0,545.9,444.79
2016,2,8,11,45,832.0,132.5,6.1,12.5,692.5,616.45,502.73
2016,2,8,12,0,990.0,84.0,6.2,13.0,762.0,691.79,563.84
2016,2,8,12,15,797.0,155.5,6.2,13.0,706.0,663.98,540.3
2016,2,8,12,30,604.0,227.0,6.2,13.0,650.0,624.82,507.35
2016,2,8,12,45,802.5,154.5,6.25,13.5,717.0,703.36,571.89
2016,2,8,13,0,1001.0,82.0,6.3,14.0,784.0,780.77,632.48
2016,2,8,13,15,999.0,81.5,6.25,14.0,775.5,791.32,640.2
2016,2,8,13,30,997.0,81.0,6.2,14.0,767.0,798.29,645.6
2016,2,8,13,45,995.5,79.0,6.2,14.0,750.0,800.44,647.72
2016,2,8,14,0,994.0,77.0,6.2,14.0,733.0,798.96,647.27
2016,2,8,14,15,986.5,76.0,6.15,14.0,707.5,790.64,641.59
2016,2,8,14,30,979.0,75.0,6.1,14.0,682.0,778.84,633.42
2016,2,8,14,45,971.5,72.0,6.1,14.0,648.5,761.46,621.32
2016,2,8,15,0,964.0,69.0,6.1,14.0,615.0,740.79,606.76
2016,2,8,15,15,949.5,67.5,5.95,13.5,574.5,713.97,588.07
2016,2,8,15,30,935.0,66.0,5.8,13.0,534.0,684.47,566.9
2016,2,8,15,45,917.0,62.5,5.7,13.0,487.5,648.06,538.14
2016,2,8,16,0,899.0,59.0,5.6,13.0,441.0,609.6,507.2
2016,2,8,16,15,869.5,56.0,5.1,12.0,389.0,563.45,470.09
2016,2,8,16,30,840.0,53.0,4.6,11.0,337.0,516.64,431.32
2016,2,8,16,45,796.5,49.0,4.1,10.5,283.0,464.4,386.01
2016,2,8,17,0,753.0,45.0,3.6,10.0,229.0,410.09,337.88
2016,2,8,17,15,677.5,39.0,3.3,9.0,174.5,341.54,277.35
2016,2,8,17,30,602.0,33.0,3.0,8.0,120.0,277.74,218.67
2016,2,8,17,45,455.0,24.0,2.7,7.5,73.5,192.52,137.57
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,111.57,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,3.0,18.0,11.8,0.0
2016,2,9,7,45,391.5,22.5,3.55,4.0,62.0,18.41,9.01
2016,2,9,8,0,554.0,33.0,3.8,5.0,106.0,26.19,17.88
2016,2,9,8,15,635.0,39.0,3.7,6.0,159.5,29.24,21.08
2016,2,9,8,30,716.0,45.0,3.6,7.0,213.0,33.74,25.34
2016,2,9,8,45,764.0,49.5,3.5,8.0,267.0,80.61,39.18
2016,2,9,9,0,812.0,54.0,3.4,9.0,321.0,132.09,72.77
2016,2,9,9,15,843.0,57.0,3.6,10.0,372.5,187.4,117.7
2016,2,9,9,30,874.0,60.0,3.8,11.0,424.0,241.21,164.88
2016,2,9,9,45,895.0,62.5,4.05,12.0,471.0,293.73,212.6
2016,2,9,10,0,916.0,65.0,4.3,13.0,518.0,346.76,260.63
2016,2,9,10,15,931.0,67.0,4.4,13.5,559.0,397.42,306.44
2016,2,9,10,30,946.0,69.0,4.5,14.0,600.0,447.5,350.71
2016,2,9,10,45,955.5,71.0,4.6,15.0,634.0,494.27,390.54
2016,2,9,11,0,965.0,73.0,4.7,16.0,668.0,539.49,427.89
2016,2,9,11,15,972.5,74.0,4.75,16.0,694.5,580.95,462.84
2016,2,9,11,30,980.0,75.0,4.8,16.0,721.0,620.25,495.38
2016,2,9,11,45,974.0,81.0,4.85,16.5,737.5,654.12,521.98
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,684.75,545.51
2016,2,9,12,15,970.5,87.0,4.9,17.0,763.5,711.65,566.86
2016,2,9,12,30,973.0,87.0,4.9,17.0,773.0,735.5,585.6
2016,2,9,12,45,974.5,86.5,4.9,17.5,773.5,755.0,598.73
2016,2,9,13,0,976.0,86.0,4.9,18.0,774.0,771.19,609.47
2016,2,9,13,15,973.5,85.5,4.85,18.0,765.5,781.16,616.65
2016,2,9,13,30,971.0,85.0,4.8,18.0,757.0,787.61,621.42
2016,2,9,13,45,967.5,83.5,4.75,18.5,740.0,788.78,621.26
2016,2,9,14,0,964.0,82.0,4.7,19.0,723.0,786.42,618.7
2016,2,9,14,15,956.0,81.0,4.6,19.0,697.0,777.85,612.7
2016,2,9,14,30,948.0,80.0,4.5,19.0,671.0,765.91,604.4
2016,2,9,14,45,934.0,79.5,4.45,19.0,637.0,747.03,591.41
2016,2,9,15,0,920.0,79.0,4.4,19.0,603.0,725.19,576.33
2016,2,9,15,15,904.5,77.0,4.05,18.5,563.0,697.93,557.26
2016,2,9,15,30,889.0,75.0,3.7,18.0,523.0,668.17,535.83
2016,2,9,15,45,869.0,71.5,3.4,18.0,477.0,631.62,507.59
2016,2,9,16,0,849.0,68.0,3.1,18.0,431.0,596.53,479.89
2016,2,9,16,15,817.5,64.5,2.7,17.0,380.0,550.06,444.27
2016,2,9,16,30,786.0,61.0,2.3,16.0,329.0,503.09,407.17
2016,2,9,16,45,741.0,55.5,1.9,15.0,276.0,446.91,361.53
2016,2,9,17,0,696.0,50.0,1.5,14.0,223.0,392.02,315.2
2016,2,9,17,15,619.0,43.5,1.5,13.0,170.0,324.17,257.9
2016,2,9,17,30,542.0,37.0,1.5,12.0,117.0,261.15,202.27
2016,2,9,17,45,399.5,26.5,1.5,11.5,72.0,181.5,129.27
2016,2,9,18,0,257.0,16.0,1.5,11.0,27.0,101.31,0.0
2016,2,9,18,15,128.5,8.0,1.45,10.5,13.5,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,12.78,0.0
2016,2,10,7,45,362.0,24.0,1.75,6.0,62.5,18.18,9.05
2016,2,10,8,0,520.0,35.0,2.0,7.0,106.0,28.01,19.42
2016,2,10,8,15,603.0,42.5,2.1,7.5,159.0,32.35,23.81
2016,2,10,8,30,686.0,50.0,2.2,8.0,212.0,40.05,31.02
2016,2,10,8,45,735.5,54.5,2.3,9.0,266.0,85.5,43.46
2016,2,10,9,0,785.0,59.0,2.4,10.0,320.0,135.81,76.59
2016,2,10,9,15,817.5,63.0,2.65,11.0,372.0,187.37,118.29
2016,2,10,9,30,850.0,67.0,2.9,12.0,424.0,241.33,165.27
2016,2,10,9,45,872.5,70.0,3.2,13.0,471.0,297.21,215.2
2016,2,10,10,0,895.0,73.0,3.5,14.0,518.0,350.3,262.63
2016,2,10,10,15,911.0,75.0,3.45,14.5,559.5,400.55,307.28
2016,2,10,10,30,927.0,77.0,3.4,15.0,601.0,450.34,350.38
2016,2,10,10,45,937.5,79.0,3.4,15.5,635.0,496.93,389.87
2016,2,10,11,0,948.0,81.0,3.4,16.0,669.0,542.09,427.06
2016,2,10,11,15,956.0,82.0,3.35,16.5,695.5,583.33,460.08
2016,2,10,11,30,964.0,83.0,3.3,17.0,722.0,622.5,490.58
2016,2,10,11,45,968.0,84.0,3.25,17.5,740.5,657.03,516.79
2016,2,10,12,0,972.0,85.0,3.2,18.0,759.0,688.86,540.34
2016,2,10,12,15,974.0,85.5,3.2,18.5,768.5,716.06,560.2
2016,2,10,12,30,976.0,86.0,3.2,19.0,778.0,740.18,577.16
2016,2,10,12,45,975.0,86.5,3.2,19.5,778.0,759.05,589.37
2016,2,10,13,0,974.0,87.0,3.2,20.0,778.0,774.54,599.22
2016,2,10,13,15,972.0,86.5,3.15,20.0,770.0,784.86,606.39
2016,2,10,13,30,970.0,86.0,3.1,20.0,762.0,791.69,611.23
2016,2,10,13,45,964.5,86.0,3.1,20.5,744.5,792.98,611.41
2016,2,10,14,0,959.0,86.0,3.1,21.0,727.0,790.76,609.3
2016,2,10,14,15,952.0,84.5,3.1,21.0,701.5,782.42,604.19
2016,2,10,14,30,945.0,83.0,3.1,21.0,676.0,770.68,596.83
2016,2,10,14,45,932.0,82.0,3.1,21.0,642.5,751.96,584.59
2016,2,10,15,0,919.0,81.0,3.1,21.0,609.0,730.25,570.29
2016,2,10,15,15,904.0,79.0,2.85,20.5,568.5,703.28,552.08
2016,2,10,15,30,889.0,77.0,2.6,20.0,528.0,673.8,531.5
2016,2,10,15,45,864.0,75.0,2.4,20.0,481.0,639.0,505.11
2016,2,10,16,0,839.0,73.0,2.2,20.0,434.0,599.36,474.79
2016,2,10,16,15,807.0,69.0,2.1,19.0,383.5,552.19,440.34
2016,2,10,16,30,775.0,65.0,2.0,18.0,333.0,504.55,404.31
2016,2,10,16,45,723.0,60.5,1.95,17.0,278.5,446.12,358.56
2016,2,10,17,0,671.0,56.0,1.9,16.0,224.0,389.41,312.25
2016,2,10,17,15,593.0,48.0,2.05,15.0,171.0,323.03,256.61
2016,2,10,17,30,515.0,40.0,2.2,14.0,118.0,259.33,200.9
2016,2,10,17,45,372.0,28.5,2.4,13.5,72.5,175.75,126.08
2016,2,10,18,0,229.0,17.0,2.6,13.0,27.0,95.56,0.0
2016,2,10,18,15,114.5,8.5,2.75,13.0,13.5,36.92,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,9.0,22.0,13.76,0.0
2016,2,11,7,45,388.5,25.0,4.15,10.0,67.0,20.68,11.1
2016,2,11,8,0,545.0,36.0,4.3,11.0,112.0,28.85,19.81
2016,2,11,8,15,626.0,43.0,4.15,12.0,166.5,32.66,23.61
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,42.16,32.25
2016,2,11,8,45,756.5,55.0,3.85,14.0,276.0,89.41,44.51
2016,2,11,9,0,806.0,60.0,3.7,15.0,331.0,141.51,78.89
2016,2,11,9,15,837.5,63.5,3.85,16.0,383.0,193.72,120.79
2016,2,11,9,30,869.0,67.0,4.0,17.0,435.0,248.22,167.72
2016,2,11,9,45,891.5,69.5,4.2,18.0,482.5,304.75,217.54
2016,2,11,10,0,914.0,72.0,4.4,19.0,530.0,358.44,264.81
2016,2,11,10,15,929.5,74.0,4.55,19.5,572.0,409.49,309.8
2016,2,11,10,30,945.0,76.0,4.7,20.0,614.0,460.0,353.32
2016,2,11,10,45,955.5,77.5,4.85,21.0,648.5,506.97,392.3
2016,2,11,11,0,966.0,79.0,5.0,22.0,683.0,552.45,428.94
2016,2,11,11,15,973.5,80.5,4.9,22.5,709.5,594.63,462.23
2016,2,11,11,30,981.0,82.0,4.8,23.0,736.0,634.66,492.91
2016,2,11,11,45,977.5,86.0,4.7,23.5,752.5,668.21,517.84
2016,2,11,12,0,974.0,90.0,4.6,24.0,769.0,698.62,539.79
2016,2,11,12,15,976.0,90.5,4.5,24.0,778.5,725.97,560.17
2016,2,11,12,30,978.0,91.0,4.4,24.0,788.0,750.22,577.7
2016,2,11,12,45,975.5,92.0,4.35,24.5,787.5,768.66,589.34
2016,2,11,13,0,973.0,93.0,4.3,25.0,787.0,783.68,598.6
2016,2,11,13,15,970.0,92.5,4.2,25.0,778.0,793.34,605.16
2016,2,11,13,30,967.0,92.0,4.1,25.0,769.0,799.49,609.37
2016,2,11,13,45,959.5,92.0,4.05,25.0,750.5,799.36,609.52
2016,2,11,14,0,952.0,92.0,4.0,25.0,732.0,795.72,607.39
2016,2,11,14,15,943.5,91.0,3.85,25.0,706.0,786.86,601.33
2016,2,11,14,30,935.0,90.0,3.7,25.0,680.0,774.67,593.06
2016,2,11,14,45,922.0,88.5,3.6,25.0,646.0,755.52,580.21
2016,2,11,15,0,909.0,87.0,3.5,25.0,612.0,733.4,565.34
2016,2,11,15,15,892.5,84.5,3.25,24.5,571.5,705.01,546.46
2016,2,11,15,30,876.0,82.0,3.0,24.0,531.0,677.51,527.55
2016,2,11,15,45,851.0,79.5,2.75,23.5,483.5,639.08,499.81
2016,2,11,16,0,826.0,77.0,2.5,23.0,436.0,599.11,470.4
2016,2,11,16,15,793.0,73.0,2.35,21.5,385.0,551.6,436.7
2016,2,11,16,30,760.0,69.0,2.2,20.0,334.0,503.7,401.39
2016,2,11,16,45,709.5,63.5,2.1,19.0,280.0,445.18,355.8
2016,2,11,17,0,659.0,58.0,2.0,18.0,226.0,391.07,311.75
2016,2,11,17,15,580.5,50.5,2.1,17.0,173.0,322.63,254.93
2016,2,11,17,30,502.0,43.0,2.2,16.0,120.0,259.43,200.14
2016,2,11,17,45,362.0,30.5,2.3,15.5,74.5,175.76,126.4
