Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,0,899.0,122.0,4.7,27.0,861.0,930.28,691.6
2016,3,23,14,15,891.5,120.5,4.6,27.0,833.0,919.02,684.11
2016,3,23,14,30,884.0,119.0,4.5,27.0,805.0,904.52,674.76
2016,3,23,14,45,865.5,121.0,4.4,27.0,767.5,885.76,662.73
2016,3,23,15,0,847.0,123.0,4.3,27.0,730.0,859.91,645.94
2016,3,23,15,15,832.5,120.0,4.2,26.5,688.0,829.53,627.31
2016,3,23,15,30,818.0,117.0,4.1,26.0,646.0,796.75,606.93
2016,3,23,15,45,800.0,112.5,4.05,26.0,598.0,757.45,580.8
2016,3,23,16,0,782.0,108.0,4.0,26.0,550.0,716.41,553.24
2016,3,23,16,15,755.5,103.5,3.75,25.5,497.0,670.38,522.13
2016,3,23,16,30,729.0,99.0,3.5,25.0,444.0,621.41,487.26
2016,3,23,16,45,693.5,92.5,3.3,24.5,388.5,564.17,445.25
2016,3,23,17,0,658.0,86.0,3.1,24.0,333.0,507.8,402.71
2016,3,23,17,15,604.5,78.5,2.9,23.0,276.0,441.52,351.78
2016,3,23,17,30,551.0,71.0,2.7,22.0,219.0,378.49,301.44
2016,3,23,17,45,463.5,61.0,2.5,21.5,164.5,300.62,237.02
2016,3,23,18,0,376.0,51.0,2.3,21.0,110.0,230.18,176.93
2016,3,23,18,15,188.0,37.5,2.5,20.5,67.0,128.5,92.2
2016,3,23,18,30,0.0,24.0,2.7,20.0,24.0,26.45,0.0
2016,3,23,18,45,0.0,12.0,2.95,19.5,12.0,11.8,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.5,14.0,5.8,7.5,31.0,10.58,0.0
2016,3,24,7,0,357.0,28.0,6.0,8.0,62.0,21.11,12.34
2016,3,24,7,15,470.5,38.5,6.15,8.5,115.5,27.72,19.2
2016,3,24,7,30,584.0,49.0,6.3,9.0,169.0,33.87,25.11
2016,3,24,7,45,652.0,55.5,6.5,9.5,228.5,46.69,30.02
2016,3,24,8,0,720.0,62.0,6.7,10.0,288.0,95.27,50.57
2016,3,24,8,15,762.5,67.0,6.7,10.5,348.0,147.05,86.65
2016,3,24,8,30,805.0,72.0,6.7,11.0,408.0,203.34,133.44
2016,3,24,8,45,839.5,74.0,6.75,11.5,466.5,259.36,183.68
2016,3,24,9,0,874.0,76.0,6.8,12.0,525.0,322.53,240.93
2016,3,24,9,15,894.5,79.0,6.75,12.5,578.5,380.23,293.69
2016,3,24,9,30,915.0,82.0,6.7,13.0,632.0,438.79,346.11
2016,3,24,9,45,931.0,84.0,6.65,13.5,680.5,495.04,395.35
2016,3,24,10,0,947.0,86.0,6.6,14.0,729.0,551.13,443.03
2016,3,24,10,15,958.0,87.5,6.55,14.0,770.0,603.63,487.42
2016,3,24,10,30,969.0,89.0,6.5,14.0,811.0,654.97,529.79
2016,3,24,10,45,975.5,91.0,6.5,14.5,844.5,702.53,567.3
2016,3,24,11,0,982.0,93.0,6.5,15.0,878.0,748.08,602.06
2016,3,24,11,15,987.5,94.0,6.4,15.5,903.5,789.78,631.09
2016,3,24,11,30,993.0,95.0,6.3,16.0,929.0,828.99,657.9
2016,3,24,11,45,994.5,96.5,6.25,16.5,945.0,862.91,680.73
2016,3,24,12,0,996.0,98.0,6.2,17.0,961.0,893.78,701.16
2016,3,24,12,15,997.5,98.5,6.1,17.0,968.5,920.48,719.58
2016,3,24,12,30,999.0,99.0,6.0,17.0,976.0,943.86,735.6
2016,3,24,12,45,999.0,98.5,5.95,17.5,974.0,961.54,746.39
2016,3,24,13,0,999.0,98.0,5.9,18.0,972.0,975.63,754.7
2016,3,24,13,15,997.0,98.0,5.8,18.0,961.0,984.84,760.8
2016,3,24,13,30,995.0,98.0,5.7,18.0,950.0,990.33,764.43
2016,3,24,13,45,991.5,97.0,5.65,18.0,930.0,989.74,764.24
2016,3,24,14,0,988.0,96.0,5.6,18.0,910.0,985.43,761.62
2016,3,24,14,15,981.5,94.5,5.5,18.0,881.5,974.24,753.98
2016,3,24,14,30,975.0,93.0,5.4,18.0,853.0,959.48,743.99
2016,3,24,14,45,963.5,93.0,5.3,18.5,815.5,938.52,728.34
2016,3,24,15,0,952.0,93.0,5.2,19.0,778.0,914.42,710.64
2016,3,24,15,15,939.5,91.0,5.05,18.5,734.5,884.32,691.19
2016,3,24,15,30,927.0,89.0,4.9,18.0,691.0,851.46,669.73
2016,3,24,15,45,911.5,86.0,4.75,18.0,641.0,812.62,642.55
2016,3,24,16,0,896.0,83.0,4.6,18.0,591.0,771.65,613.73
2016,3,24,16,15,873.0,79.5,4.3,17.5,536.0,722.87,579.23
2016,3,24,16,30,850.0,76.0,4.0,17.0,481.0,677.2,547.15
2016,3,24,16,45,817.5,72.0,3.7,17.0,422.5,619.79,503.22
2016,3,24,17,0,785.0,68.0,3.4,17.0,364.0,562.71,457.94
2016,3,24,17,15,736.0,62.5,2.9,16.0,304.0,495.4,404.35
2016,3,24,17,30,687.0,57.0,2.4,15.0,244.0,430.65,350.8
2016,3,24,17,45,606.5,49.5,1.95,14.0,185.5,354.96,286.45
2016,3,24,18,0,526.0,42.0,1.5,13.0,127.0,283.57,223.51
2016,3,24,18,15,379.0,30.0,1.45,12.5,78.5,190.29,141.4
2016,3,24,18,30,232.0,18.0,1.4,12.0,30.0,103.96,14.4
2016,3,24,18,45,116.0,9.0,1.4,11.5,15.0,39.34,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,11.8,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,23.69,14.86
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,30.15,21.54
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,36.18,27.33
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,49.41,30.22
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,102.04,55.67
2016,3,25,8,15,746.5,72.5,1.5,12.0,351.0,153.32,91.52
2016,3,25,8,30,787.0,78.0,1.9,13.0,410.0,208.94,137.01
2016,3,25,8,45,812.0,83.0,2.3,14.0,465.5,264.43,185.68
2016,3,25,9,0,837.0,88.0,2.7,15.0,521.0,321.96,236.57
2016,3,25,9,15,857.0,91.0,2.7,15.5,573.5,377.74,285.68
2016,3,25,9,30,877.0,94.0,2.7,16.0,626.0,434.46,334.32
2016,3,25,9,45,888.5,98.5,2.7,16.5,671.5,492.76,382.64
2016,3,25,10,0,900.0,103.0,2.7,17.0,717.0,546.9,426.26
2016,3,25,10,15,911.0,105.0,2.65,17.5,757.5,597.77,465.9
2016,3,25,10,30,922.0,107.0,2.6,18.0,798.0,647.59,503.44
2016,3,25,10,45,926.5,110.5,2.55,18.5,830.0,693.37,536.78
2016,3,25,11,0,931.0,114.0,2.5,19.0,862.0,737.13,567.68
2016,3,25,11,15,936.5,115.0,2.45,19.0,886.5,777.06,594.85
2016,3,25,11,30,942.0,116.0,2.4,19.0,911.0,814.65,619.73
2016,3,25,11,45,941.5,119.0,2.4,19.5,925.5,846.97,639.95
2016,3,25,12,0,941.0,122.0,2.4,20.0,940.0,876.31,658.02
2016,3,25,12,15,941.5,122.5,2.45,20.0,946.5,901.0,674.57
2016,3,25,12,30,942.0,123.0,2.5,20.0,953.0,922.52,689.1
2016,3,25,12,45,937.0,125.5,2.6,20.5,949.5,937.99,698.79
2016,3,25,13,0,932.0,128.0,2.7,21.0,946.0,950.03,706.32
2016,3,25,13,15,928.5,127.0,2.8,21.0,934.0,956.45,711.61
2016,3,25,13,30,925.0,126.0,2.9,21.0,922.0,959.39,714.74
2016,3,25,13,45,916.5,127.0,3.0,21.5,900.5,956.39,712.7
2016,3,25,14,0,908.0,128.0,3.1,22.0,879.0,949.99,708.54
2016,3,25,14,15,899.5,126.0,3.15,22.0,850.0,937.16,701.19
2016,3,25,14,30,891.0,124.0,3.2,22.0,821.0,921.07,691.77
2016,3,25,14,45,880.5,121.5,3.3,22.0,784.5,899.57,679.08
2016,3,25,15,0,870.0,119.0,3.4,22.0,748.0,879.92,667.67
2016,3,25,15,15,855.5,116.0,3.45,21.5,705.0,848.86,649.26
2016,3,25,15,30,841.0,113.0,3.5,21.0,662.0,815.36,629.01
2016,3,25,15,45,820.5,110.0,3.55,21.0,612.5,774.92,602.38
2016,3,25,16,0,800.0,107.0,3.6,21.0,563.0,732.86,574.28
2016,3,25,16,15,773.5,102.5,3.45,20.5,509.0,683.46,540.67
2016,3,25,16,30,747.0,98.0,3.3,20.0,455.0,636.12,507.23
2016,3,25,16,45,710.5,92.0,3.2,19.5,398.5,577.87,464.14
2016,3,25,17,0,674.0,86.0,3.1,19.0,342.0,520.55,420.48
2016,3,25,17,15,621.0,78.5,2.8,18.0,284.5,453.55,368.0
2016,3,25,17,30,568.0,71.0,2.5,17.0,227.0,389.76,316.13
2016,3,25,17,45,486.5,60.5,2.25,16.0,172.0,312.93,251.96
2016,3,25,18,0,405.0,50.0,2.0,15.0,117.0,243.04,191.47
2016,3,25,18,15,273.5,34.5,2.0,14.5,72.0,157.37,116.87
2016,3,25,18,30,142.0,19.0,2.0,14.0,27.0,76.48,15.94
2016,3,25,18,45,71.0,9.5,2.0,13.5,13.5,28.13,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,17.66,0.0
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,34.35,23.96
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,46.22,35.63
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,59.09,47.63
2016,3,26,7,45,180.5,95.5,3.0,12.0,134.5,78.5,59.22
2016,3,26,8,0,3.0,111.0,3.2,13.0,112.0,102.79,81.97
2016,3,26,8,15,72.0,146.5,3.2,13.5,177.0,139.51,109.26
2016,3,26,8,30,141.0,182.0,3.2,14.0,242.0,183.63,142.45
2016,3,26,8,45,93.0,198.0,3.25,15.0,240.0,200.3,157.5
2016,3,26,9,0,45.0,214.0,3.3,16.0,238.0,207.11,163.75
2016,3,26,9,15,129.0,247.5,3.15,16.5,324.5,265.83,208.7
2016,3,26,9,30,213.0,281.0,3.0,17.0,411.0,337.86,264.09
2016,3,26,9,45,209.5,305.0,2.95,18.0,441.0,370.6,288.61
2016,3,26,10,0,206.0,329.0,2.9,19.0,471.0,402.85,312.18
2016,3,26,10,15,226.0,347.0,2.8,19.5,510.5,442.38,341.36
2016,3,26,10,30,246.0,365.0,2.7,20.0,550.0,483.38,371.1
2016,3,26,10,45,358.5,343.5,2.6,20.5,626.0,546.83,418.55
2016,3,26,11,0,471.0,322.0,2.5,21.0,702.0,619.2,471.55
2016,3,26,11,15,664.0,239.0,2.45,21.0,792.0,700.49,533.3
2016,3,26,11,30,857.0,156.0,2.4,21.0,882.0,792.3,600.16
2016,3,26,11,45,857.5,159.0,2.4,21.5,896.5,823.6,619.22
2016,3,26,12,0,858.0,162.0,2.4,22.0,911.0,852.26,636.86
2016,3,26,12,15,859.5,162.5,2.45,22.0,918.0,876.6,653.16
2016,3,26,12,30,861.0,163.0,2.5,22.0,925.0,898.09,667.64
2016,3,26,12,45,858.0,164.0,2.6,22.5,922.0,913.23,677.08
2016,3,26,13,0,855.0,165.0,2.7,23.0,919.0,925.22,684.56
2016,3,26,13,15,852.0,164.0,2.8,23.0,907.5,932.01,690.03
2016,3,26,13,30,849.0,163.0,2.9,23.0,896.0,935.56,693.52
2016,3,26,13,45,843.0,161.5,3.05,23.5,876.0,932.65,691.86
2016,3,26,14,0,837.0,160.0,3.2,24.0,856.0,926.49,688.17
2016,3,26,14,15,687.0,224.5,3.25,23.5,783.0,860.15,645.71
2016,3,26,14,30,537.0,289.0,3.3,23.0,710.0,788.54,594.78
2016,3,26,14,45,674.0,215.5,3.35,23.0,720.0,829.31,628.98
2016,3,26,15,0,811.0,142.0,3.4,23.0,730.0,856.5,649.37
2016,3,26,15,15,569.0,215.0,3.35,23.0,616.0,717.71,550.4
2016,3,26,15,30,327.0,288.0,3.3,23.0,502.0,580.68,446.9
2016,3,26,15,45,327.0,264.5,3.3,23.0,465.0,548.72,425.52
2016,3,26,16,0,327.0,241.0,3.3,23.0,428.0,515.38,402.25
2016,3,26,16,15,285.5,222.5,3.1,22.5,375.0,456.35,358.7
2016,3,26,16,30,244.0,204.0,2.9,22.0,322.0,399.2,315.86
2016,3,26,16,45,226.0,182.5,2.75,21.5,281.5,356.13,283.6
2016,3,26,17,0,208.0,161.0,2.6,21.0,241.0,306.28,245.31
2016,3,26,17,15,191.0,136.0,2.3,20.0,200.0,261.47,210.31
2016,3,26,17,30,174.0,111.0,2.0,19.0,159.0,217.48,174.86
2016,3,26,17,45,143.0,87.0,1.75,18.5,120.5,169.09,134.39
2016,3,26,18,0,112.0,63.0,1.5,18.0,82.0,122.99,95.01
2016,3,26,18,15,56.0,41.0,1.55,17.5,50.5,72.64,51.92
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,18.89,1.35
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,9.34,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,70.0,22.0,3.9,13.5,30.0,18.48,1.7
2016,3,27,7,0,140.0,44.0,4.5,14.0,60.0,35.89,25.0
2016,3,27,7,15,230.5,65.0,4.75,14.0,108.5,51.91,40.15
2016,3,27,7,30,321.0,86.0,5.0,14.0,157.0,63.67,51.13
2016,3,27,7,45,160.5,67.5,5.25,14.5,103.0,58.06,41.17
2016,3,27,8,0,0.0,49.0,5.5,15.0,49.0,47.33,34.69
2016,3,27,8,15,6.5,101.5,5.7,15.0,104.5,97.12,76.3
2016,3,27,8,30,13.0,154.0,5.9,15.0,160.0,145.68,116.23
2016,3,27,8,45,10.5,165.0,6.15,15.5,170.0,157.04,125.1
2016,3,27,9,0,8.0,176.0,6.4,16.0,180.0,167.94,133.5
2016,3,27,9,15,161.5,221.0,6.4,16.0,320.0,256.08,202.39
2016,3,27,9,30,315.0,266.0,6.4,16.0,460.0,364.11,288.01
2016,3,27,9,45,366.5,275.0,6.45,16.5,516.5,414.44,328.26
2016,3,27,10,0,418.0,284.0,6.5,17.0,573.0,466.24,369.52
2016,3,27,10,15,234.0,308.5,6.35,17.0,472.0,410.76,325.48
2016,3,27,10,30,50.0,333.0,6.2,17.0,371.0,341.14,268.34
2016,3,27,10,45,134.5,368.5,6.1,17.5,476.5,429.41,337.58
2016,3,27,11,0,219.0,404.0,6.0,18.0,582.0,527.48,412.78
2016,3,27,11,15,545.0,278.5,5.85,18.0,738.0,654.71,516.25
2016,3,27,11,30,871.0,153.0,5.7,18.0,894.0,803.18,631.64
2016,3,27,11,45,892.5,143.5,5.6,18.5,914.5,838.54,654.51
2016,3,27,12,0,914.0,134.0,5.5,19.0,935.0,872.56,676.68
2016,3,27,12,15,916.0,134.0,5.4,19.0,942.0,897.33,693.37
2016,3,27,12,30,918.0,134.0,5.3,19.0,949.0,919.08,707.94
2016,3,27,12,45,923.0,130.5,5.25,19.5,948.5,936.92,718.67
2016,3,27,13,0,928.0,127.0,5.2,20.0,948.0,951.55,727.2
2016,3,27,13,15,925.5,126.5,5.15,20.0,936.5,959.16,732.35
2016,3,27,13,30,923.0,126.0,5.1,20.0,925.0,963.31,735.26
2016,3,27,13,45,921.5,123.0,5.1,20.5,906.0,962.36,733.71
2016,3,27,14,0,920.0,120.0,5.1,21.0,887.0,957.92,729.91
2016,3,27,14,15,913.0,118.5,5.05,21.0,858.5,946.62,722.6
2016,3,27,14,30,906.0,117.0,5.0,21.0,830.0,932.01,713.16
2016,3,27,14,45,899.0,113.5,4.95,21.0,794.5,912.07,700.11
2016,3,27,15,0,892.0,110.0,4.9,21.0,759.0,889.0,684.98
2016,3,27,15,15,879.0,107.5,4.8,20.5,716.0,859.02,665.99
2016,3,27,15,30,866.0,105.0,4.7,20.0,673.0,831.21,648.54
2016,3,27,15,45,851.5,100.5,4.65,20.0,624.5,792.93,622.48
2016,3,27,16,0,837.0,96.0,4.6,20.0,576.0,752.61,594.79
2016,3,27,16,15,812.5,92.0,4.4,19.5,522.5,703.79,560.89
2016,3,27,16,30,788.0,88.0,4.2,19.0,469.0,654.13,526.05
2016,3,27,16,45,757.5,82.5,4.05,19.0,412.0,598.36,483.6
2016,3,27,17,0,727.0,77.0,3.9,19.0,355.0,542.89,440.21
2016,3,27,17,15,677.0,70.5,3.4,18.0,297.0,478.64,389.36
2016,3,27,17,30,627.0,64.0,2.9,17.0,239.0,414.83,337.09
2016,3,27,17,45,552.0,55.0,2.4,16.0,182.5,339.66,273.8
2016,3,27,18,0,477.0,46.0,1.9,15.0,126.0,270.82,213.61
2016,3,27,18,15,341.0,33.0,1.85,14.5,79.0,181.91,136.18
2016,3,27,18,30,205.0,20.0,1.8,14.0,32.0,100.46,36.22
2016,3,27,18,45,102.5,10.0,1.8,13.5,16.0,37.33,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,177.5,17.5,2.4,7.0,38.0,13.11,1.41
2016,3,28,7,0,355.0,35.0,2.7,8.0,76.0,26.67,17.78
2016,3,28,7,15,458.5,46.0,2.75,8.5,129.5,33.38,24.5
2016,3,28,7,30,562.0,57.0,2.8,9.0,183.0,39.64,30.47
2016,3,28,7,45,619.5,65.0,2.9,10.0,240.5,62.27,36.04
2016,3,28,8,0,677.0,73.0,3.0,11.0,298.0,110.76,62.19
2016,3,28,8,15,718.5,78.5,3.05,12.0,356.5,161.3,99.56
2016,3,28,8,30,760.0,84.0,3.1,13.0,415.0,219.49,148.1
2016,3,28,8,45,785.5,89.5,3.2,14.0,470.0,274.28,196.35
2016,3,28,9,0,811.0,95.0,3.3,15.0,525.0,331.19,246.45
2016,3,28,9,15,832.0,98.5,3.15,15.5,577.0,386.53,294.84
2016,3,28,9,30,853.0,102.0,3.0,16.0,629.0,442.96,342.73
2016,3,28,9,45,866.0,105.5,2.9,16.5,675.0,496.47,386.98
2016,3,28,10,0,879.0,109.0,2.8,17.0,721.0,552.69,431.62
2016,3,28,10,15,890.5,111.5,2.65,17.5,760.5,603.3,470.42
2016,3,28,10,30,902.0,114.0,2.5,18.0,800.0,652.95,507.1
2016,3,28,10,45,908.0,116.5,2.45,18.5,831.5,697.84,539.53
2016,3,28,11,0,914.0,119.0,2.4,19.0,863.0,740.85,569.68
2016,3,28,11,15,919.5,120.5,2.3,19.5,887.0,780.51,594.73
2016,3,28,11,30,925.0,122.0,2.2,20.0,911.0,817.89,617.71
2016,3,28,11,45,925.5,124.0,2.15,20.5,926.0,849.34,636.7
2016,3,28,12,0,926.0,126.0,2.1,21.0,941.0,877.91,653.58
2016,3,28,12,15,927.0,126.5,2.0,21.0,947.0,902.47,668.43
2016,3,28,12,30,928.0,127.0,1.9,21.0,953.0,923.94,681.15
2016,3,28,12,45,924.5,128.5,1.85,21.5,949.5,939.27,689.08
2016,3,28,13,0,921.0,130.0,1.8,22.0,946.0,951.24,694.9
2016,3,28,13,15,917.5,129.0,1.75,22.0,934.5,957.33,698.35
2016,3,28,13,30,914.0,128.0,1.7,22.0,923.0,959.98,699.76
2016,3,28,13,45,906.5,128.5,1.7,22.5,901.5,957.09,697.07
2016,3,28,14,0,899.0,129.0,1.7,23.0,880.0,950.83,692.41
2016,3,28,14,15,891.0,127.0,1.75,23.0,851.5,938.24,685.8
2016,3,28,14,30,883.0,125.0,1.8,23.0,823.0,922.42,677.21
2016,3,28,14,45,873.0,122.5,1.85,23.0,786.5,901.2,665.15
2016,3,28,15,0,863.0,120.0,1.9,23.0,750.0,881.94,654.43
2016,3,28,15,15,848.5,117.5,1.95,22.5,707.0,851.29,637.26
2016,3,28,15,30,834.0,115.0,2.0,22.0,664.0,818.24,618.33
2016,3,28,15,45,814.5,111.5,2.15,22.0,615.5,777.94,593.72
2016,3,28,16,0,795.0,108.0,2.3,22.0,567.0,735.98,567.41
2016,3,28,16,15,769.0,103.5,2.3,21.5,513.5,686.8,535.47
2016,3,28,16,30,743.0,99.0,2.3,21.0,460.0,639.69,503.76
2016,3,28,16,45,706.0,93.5,2.3,21.0,403.5,581.5,461.06
2016,3,28,17,0,669.0,88.0,2.3,21.0,347.0,524.3,417.9
2016,3,28,17,15,617.5,80.5,2.1,20.0,289.5,457.95,367.09
2016,3,28,17,30,566.0,73.0,1.9,19.0,232.0,394.68,316.76
2016,3,28,17,45,484.0,63.0,1.75,18.0,177.0,317.67,253.65
2016,3,28,18,0,402.0,53.0,1.6,17.0,122.0,247.59,194.04
2016,3,28,18,15,278.0,37.5,1.65,16.5,76.5,162.94,121.42
2016,3,28,18,30,154.0,22.0,1.7,16.0,31.0,86.38,34.89
2016,3,28,18,45,77.0,11.0,1.8,15.5,15.5,31.6,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,105.0,22.5,2.15,13.0,35.0,17.47,5.11
2016,3,29,7,0,210.0,45.0,2.5,14.0,70.0,34.64,24.25
2016,3,29,7,15,303.0,62.0,2.75,14.5,120.0,46.48,35.43
2016,3,29,7,30,396.0,79.0,3.0,15.0,170.0,57.66,45.68
2016,3,29,7,45,461.5,91.0,3.3,16.0,225.0,82.13,53.82
2016,3,29,8,0,527.0,103.0,3.6,17.0,280.0,126.41,79.24
2016,3,29,8,15,263.5,106.5,3.7,17.5,195.0,128.28,90.02
2016,3,29,8,30,0.0,110.0,3.8,18.0,110.0,104.8,81.58
2016,3,29,8,45,0.0,129.0,3.9,18.5,129.0,122.65,95.73
2016,3,29,9,0,0.0,148.0,4.0,19.0,148.0,140.57,109.69
2016,3,29,9,15,0.0,137.0,4.0,19.5,137.0,131.07,101.43
2016,3,29,9,30,0.0,126.0,4.0,20.0,126.0,121.14,92.94
2016,3,29,9,45,1.0,147.0,4.0,20.5,148.0,141.52,108.77
2016,3,29,10,0,2.0,168.0,4.0,21.0,170.0,162.05,124.5
2016,3,29,10,15,3.0,170.0,4.0,21.0,173.0,164.9,126.46
2016,3,29,10,30,4.0,172.0,4.0,21.0,176.0,167.79,128.51
2016,3,29,10,45,5.5,181.5,4.0,21.5,186.5,178.18,136.2
2016,3,29,11,0,7.0,191.0,4.0,22.0,197.0,188.72,143.97
2016,3,29,11,15,5.0,171.5,4.0,22.5,176.0,169.13,128.27
2016,3,29,11,30,3.0,152.0,4.0,23.0,155.0,149.22,112.4
2016,3,29,11,45,3.0,153.0,4.05,23.5,156.5,150.4,113.03
2016,3,29,12,0,3.0,154.0,4.1,24.0,158.0,151.56,113.65
2016,3,29,12,15,3.0,154.0,4.1,24.0,158.0,151.75,113.75
2016,3,29,12,30,3.0,154.0,4.1,24.0,158.0,151.92,113.87
2016,3,29,12,45,5.0,166.5,4.2,24.0,172.0,165.99,124.84
2016,3,29,13,0,7.0,179.0,4.3,24.0,186.0,180.15,135.87
2016,3,29,13,15,4.0,159.0,4.35,24.0,163.0,158.13,118.79
2016,3,29,13,30,1.0,139.0,4.4,24.0,140.0,135.97,101.58
2016,3,29,13,45,0.5,121.0,4.45,24.5,121.5,117.96,87.45
2016,3,29,14,0,0.0,103.0,4.5,25.0,103.0,99.93,73.29
2016,3,29,14,15,1.5,131.5,4.55,25.0,132.5,129.2,96.33
2016,3,29,14,30,3.0,160.0,4.6,25.0,162.0,158.7,119.45
2016,3,29,14,45,1.5,127.0,4.65,25.0,128.0,124.81,93.17
2016,3,29,15,0,0.0,94.0,4.7,25.0,94.0,91.04,66.79
2016,3,29,15,15,13.5,175.5,4.7,25.0,184.5,183.5,139.98
2016,3,29,15,30,27.0,257.0,4.7,25.0,275.0,278.55,213.92
2016,3,29,15,45,13.5,188.0,4.7,25.0,197.0,196.57,150.61
2016,3,29,16,0,0.0,119.0,4.7,25.0,119.0,116.03,87.36
2016,3,29,16,15,0.0,116.5,4.5,24.5,116.5,113.77,86.11
2016,3,29,16,30,0.0,114.0,4.3,24.0,114.0,111.62,84.87
2016,3,29,16,45,0.0,100.0,4.15,24.0,100.0,97.74,74.01
2016,3,29,17,0,0.0,86.0,4.0,24.0,86.0,83.85,63.02
2016,3,29,17,15,0.0,72.0,3.75,23.0,72.0,69.93,52.06
2016,3,29,17,30,0.0,58.0,3.5,22.0,58.0,56.05,40.89
2016,3,29,17,45,0.0,44.0,3.25,21.5,44.0,42.5,29.64
2016,3,29,18,0,0.0,30.0,3.0,21.0,30.0,28.96,18.22
2016,3,29,18,15,0.0,19.0,3.15,20.5,19.0,18.33,9.07
2016,3,29,18,30,0.0,8.0,3.3,20.0,8.0,7.71,0.0
2016,3,29,18,45,0.0,4.0,3.45,20.0,4.0,3.93,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,18.5,5.0,4.82,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,9.64,2.55
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,16.39,8.65
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,23.15,14.74
2016,3,30,7,45,0.0,32.0,4.25,19.0,32.0,30.89,20.36
2016,3,30,8,0,0.0,40.0,4.4,19.0,40.0,38.62,26.82
2016,3,30,8,15,0.0,47.5,4.45,19.0,47.5,45.88,32.79
2016,3,30,8,30,0.0,55.0,4.5,19.0,55.0,53.15,38.69
2016,3,30,8,45,0.0,63.5,4.55,19.5,63.5,61.38,45.24
2016,3,30,9,0,0.0,72.0,4.6,20.0,72.0,69.63,51.72
2016,3,30,9,15,0.0,74.5,4.75,20.0,74.5,72.06,53.51
2016,3,30,9,30,0.0,77.0,4.9,20.0,77.0,74.5,55.31
2016,3,30,9,45,0.5,116.0,5.05,20.5,116.5,112.13,85.36
2016,3,30,10,0,1.0,155.0,5.2,21.0,156.0,149.36,114.62
2016,3,30,10,15,0.5,139.5,5.3,21.0,140.0,134.68,102.68
2016,3,30,10,30,0.0,124.0,5.4,21.0,124.0,119.75,90.63
2016,3,30,10,45,5.0,175.5,5.55,21.5,180.0,172.2,131.82
2016,3,30,11,0,10.0,227.0,5.7,22.0,236.0,225.02,172.63
2016,3,30,11,15,14.5,264.5,5.8,22.0,277.0,264.7,203.15
2016,3,30,11,30,19.0,302.0,5.9,22.0,318.0,304.87,233.84
2016,3,30,11,45,17.0,290.0,6.0,22.5,305.0,293.08,224.19
2016,3,30,12,0,15.0,278.0,6.1,23.0,292.0,280.96,214.42
2016,3,30,12,15,15.5,285.5,6.05,23.5,300.0,289.52,220.46
2016,3,30,12,30,16.0,293.0,6.0,24.0,308.0,298.1,226.48
2016,3,30,12,45,20.0,317.0,6.0,24.5,335.5,325.88,247.13
2016,3,30,13,0,24.0,341.0,6.0,25.0,363.0,353.96,267.81
2016,3,30,13,15,75.0,393.5,5.9,25.0,459.5,458.19,347.03
2016,3,30,13,30,126.0,446.0,5.8,25.0,556.0,565.72,426.84
2016,3,30,13,45,170.0,436.0,5.7,25.5,581.5,599.15,451.56
2016,3,30,14,0,214.0,426.0,5.6,26.0,607.0,631.77,475.7
2016,3,30,14,15,177.5,411.5,5.45,26.0,558.5,585.6,441.54
2016,3,30,14,30,141.0,397.0,5.3,26.0,510.0,539.08,407.2
2016,3,30,14,45,172.5,378.0,5.2,26.0,509.5,547.86,415.39
2016,3,30,15,0,204.0,359.0,5.1,26.0,509.0,554.84,422.12
2016,3,30,15,15,202.0,337.0,5.0,26.0,478.5,528.13,403.33
2016,3,30,15,30,200.0,315.0,4.9,26.0,448.0,500.57,383.95
2016,3,30,15,45,315.5,268.0,4.8,26.0,460.0,546.5,422.12
2016,3,30,16,0,431.0,221.0,4.7,26.0,472.0,584.09,453.37
2016,3,30,16,15,577.0,158.0,4.45,25.5,460.5,609.02,476.36
2016,3,30,16,30,723.0,95.0,4.2,25.0,449.0,624.4,491.89
2016,3,30,16,45,685.5,92.0,4.0,24.5,395.5,569.35,451.01
2016,3,30,17,0,648.0,89.0,3.8,24.0,342.0,515.38,410.2
2016,3,30,17,15,618.0,78.5,3.4,23.0,289.0,458.54,366.52
2016,3,30,17,30,588.0,68.0,3.0,22.0,236.0,402.91,322.04
2016,3,30,17,45,518.5,58.5,2.6,21.5,182.0,331.12,262.38
2016,3,30,18,0,449.0,49.0,2.2,21.0,128.0,265.14,205.65
2016,3,30,18,15,324.0,36.0,2.25,20.5,81.5,180.84,133.86
2016,3,30,18,30,199.0,23.0,2.3,20.0,35.0,104.51,50.85
2016,3,30,18,45,99.5,11.5,2.35,19.5,17.5,38.52,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,170.5,20.0,3.25,14.5,42.0,14.84,5.09
2016,3,31,7,0,341.0,40.0,3.6,15.0,84.0,30.56,20.81
2016,3,31,7,15,439.5,51.0,3.7,15.5,137.0,37.03,27.07
2016,3,31,7,30,538.0,62.0,3.8,16.0,190.0,43.07,32.65
2016,3,31,7,45,610.5,67.5,3.95,17.0,249.5,72.53,39.69
2016,3,31,8,0,683.0,73.0,4.1,18.0,309.0,120.58,67.01
2016,3,31,8,15,724.5,78.5,4.3,19.0,368.0,175.3,108.41
2016,3,31,8,30,766.0,84.0,4.5,20.0,427.0,230.77,154.39
2016,3,31,8,45,804.5,85.0,4.7,21.0,485.5,285.58,201.6
2016,3,31,9,0,843.0,86.0,4.9,22.0,544.0,343.9,251.78
2016,3,31,9,15,863.5,89.0,4.8,22.5,596.5,404.29,303.31
2016,3,31,9,30,884.0,92.0,4.7,23.0,649.0,461.55,351.1
2016,3,31,9,45,903.0,93.0,4.6,23.5,697.0,516.9,396.01
2016,3,31,10,0,922.0,94.0,4.5,24.0,745.0,572.4,439.53
2016,3,31,10,15,932.5,95.5,4.45,24.0,785.0,623.36,479.39
2016,3,31,10,30,943.0,97.0,4.4,24.0,825.0,673.14,517.32
2016,3,31,10,45,951.0,98.5,4.35,24.5,858.0,719.87,551.14
2016,3,31,11,0,959.0,100.0,4.3,25.0,891.0,764.75,581.4
2016,3,31,11,15,964.0,101.0,4.2,25.0,915.5,804.91,608.25
2016,3,31,11,30,969.0,102.0,4.1,25.0,940.0,842.6,633.13
2016,3,31,11,45,971.0,103.5,4.1,25.5,955.0,875.73,653.88
2016,3,31,12,0,973.0,105.0,4.1,26.0,970.0,905.9,672.49
2016,3,31,12,15,974.0,105.5,4.05,26.0,976.5,931.18,688.81
2016,3,31,12,30,975.0,106.0,4.0,26.0,983.0,953.19,702.97
2016,3,31,12,45,974.5,105.5,4.0,26.5,980.0,969.54,712.31
2016,3,31,13,0,974.0,105.0,4.0,27.0,977.0,982.4,719.43
2016,3,31,13,15,971.5,104.5,3.9,27.0,965.5,989.9,723.95
2016,3,31,13,30,969.0,104.0,3.8,27.0,954.0,993.78,726.24
2016,3,31,13,45,965.5,102.5,3.75,27.0,933.5,992.09,725.35
2016,3,31,14,0,962.0,101.0,3.7,27.0,913.0,986.78,722.26
2016,3,31,14,15,956.0,100.0,3.65,27.0,884.5,976.14,715.84
2016,3,31,14,30,950.0,99.0,3.6,27.0,856.0,962.04,707.3
2016,3,31,14,45,938.5,98.5,3.55,27.0,819.0,940.25,693.79
2016,3,31,15,0,927.0,98.0,3.5,27.0,782.0,915.41,678.35
2016,3,31,15,15,915.0,96.0,3.4,26.5,738.5,885.64,660.65
2016,3,31,15,30,903.0,94.0,3.3,26.0,695.0,853.21,641.09
2016,3,31,15,45,888.0,91.0,3.2,26.0,646.0,814.83,616.08
2016,3,31,16,0,873.0,88.0,3.1,26.0,597.0,774.4,589.51
2016,3,31,16,15,850.0,84.5,2.9,25.5,542.5,730.17,560.64
2016,3,31,16,30,827.0,81.0,2.7,25.0,488.0,680.42,527.39
2016,3,31,16,45,795.0,76.5,2.55,24.5,430.0,622.9,487.29
2016,3,31,17,0,763.0,72.0,2.4,24.0,372.0,565.77,445.3
2016,3,31,17,15,715.0,66.5,2.25,22.5,312.5,499.06,396.1
2016,3,31,17,30,667.0,61.0,2.1,21.0,253.0,437.54,348.54
2016,3,31,17,45,587.5,54.0,1.95,20.0,195.0,360.0,285.57
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,289.17,225.54
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,199.88,149.43
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,119.89,63.18
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,44.76,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.0,3.9,12.0,1.0,0.0,0.0
2016,4,1,6,30,0.0,2.0,3.9,12.0,2.0,1.97,0.0
2016,4,1,6,45,0.0,11.0,3.95,12.0,11.0,10.6,2.46
2016,4,1,7,0,0.0,20.0,4.0,12.0,20.0,19.29,11.3
2016,4,1,7,15,0.0,32.5,4.2,12.5,32.5,31.37,22.41
2016,4,1,7,30,0.0,45.0,4.4,13.0,45.0,43.46,33.43
2016,4,1,7,45,0.0,58.5,4.6,13.5,58.5,56.53,42.79
2016,4,1,8,0,0.0,72.0,4.8,14.0,72.0,69.44,53.59
2016,4,1,8,15,0.0,39.5,5.05,14.0,39.5,38.14,26.89
2016,4,1,8,30,0.0,7.0,5.3,14.0,7.0,6.75,0.09
2016,4,1,8,45,0.0,79.0,5.55,14.5,79.0,76.4,58.76
2016,4,1,9,0,0.0,151.0,5.8,15.0,151.0,143.47,113.9
2016,4,1,9,15,23.0,209.0,5.75,15.0,223.5,205.37,163.67
2016,4,1,9,30,46.0,267.0,5.7,15.0,296.0,264.49,210.72
2016,4,1,9,45,23.0,142.5,5.7,15.5,157.0,146.12,114.75
2016,4,1,10,0,0.0,18.0,5.7,16.0,18.0,17.4,8.77
2016,4,1,10,15,0.0,19.0,5.6,16.0,19.0,18.38,9.56
2016,4,1,10,30,0.0,20.0,5.5,16.0,20.0,19.35,10.34
2016,4,1,10,45,137.0,212.5,5.45,16.0,326.0,289.44,231.4
2016,4,1,11,0,274.0,405.0,5.4,16.0,632.0,569.62,448.33
2016,4,1,11,15,144.5,342.0,5.4,16.0,462.5,431.19,339.78
2016,4,1,11,30,15.0,279.0,5.4,16.0,293.0,280.09,219.18
2016,4,1,11,45,25.0,327.5,5.45,16.5,350.5,335.33,262.13
2016,4,1,12,0,35.0,376.0,5.5,17.0,408.0,392.35,305.48
2016,4,1,12,15,24.0,313.5,5.55,17.0,335.5,325.22,253.51
2016,4,1,12,30,13.0,251.0,5.6,17.0,263.0,254.83,198.58
2016,4,1,12,45,7.0,195.0,5.65,17.5,201.5,195.56,151.6
2016,4,1,13,0,1.0,139.0,5.7,18.0,140.0,135.85,103.86
2016,4,1,13,15,7.0,196.5,5.7,18.0,202.5,197.58,153.15
2016,4,1,13,30,13.0,254.0,5.7,18.0,265.0,259.91,202.29
2016,4,1,13,45,159.5,331.5,5.75,18.0,466.5,483.55,380.15
2016,4,1,14,0,306.0,409.0,5.8,18.0,668.0,706.12,549.58
2016,4,1,14,15,256.5,403.5,5.8,17.5,616.0,657.13,512.74
2016,4,1,14,30,207.0,398.0,5.8,17.0,564.0,600.3,470.72
2016,4,1,14,45,160.5,377.5,5.8,17.0,503.0,537.53,422.94
2016,4,1,15,0,114.0,357.0,5.8,17.0,442.0,467.1,368.74
2016,4,1,15,15,201.0,330.0,5.8,16.5,468.5,520.55,414.58
2016,4,1,15,30,288.0,303.0,5.8,16.0,495.0,569.53,456.43
2016,4,1,15,45,467.0,238.0,5.8,15.5,523.0,644.52,520.99
2016,4,1,16,0,646.0,173.0,5.8,15.0,551.0,702.37,571.75
2016,4,1,16,15,605.0,157.0,5.7,14.5,485.0,634.53,520.59
2016,4,1,16,30,564.0,141.0,5.6,14.0,419.0,567.46,469.42
2016,4,1,16,45,501.0,144.0,5.55,14.0,369.5,505.15,419.4
2016,4,1,17,0,438.0,147.0,5.5,14.0,320.0,450.05,374.18
2016,4,1,17,15,398.5,129.0,5.15,13.5,267.5,389.12,324.29
2016,4,1,17,30,359.0,111.0,4.8,13.0,215.0,330.75,275.24
2016,4,1,17,45,314.5,90.0,4.5,12.5,166.5,269.43,222.45
2016,4,1,18,0,270.0,69.0,4.2,12.0,118.0,211.83,171.41
2016,4,1,18,15,178.5,47.5,3.95,11.5,75.0,133.4,102.73
2016,4,1,18,30,87.0,26.0,3.7,11.0,32.0,66.81,36.6
2016,4,1,18,45,43.5,13.0,3.45,10.5,16.0,24.84,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,10.81,0.0
2016,4,2,6,45,291.5,24.5,3.9,6.5,57.0,18.62,9.37
2016,4,2,7,0,461.0,38.0,4.0,7.0,100.0,28.14,19.56
2016,4,2,7,15,552.0,46.5,3.95,8.0,156.5,32.56,23.97
2016,4,2,7,30,643.0,55.0,3.9,9.0,213.0,36.72,27.87
2016,4,2,7,45,698.0,60.5,3.9,10.0,273.0,80.06,42.36
2016,4,2,8,0,753.0,66.0,3.9,11.0,333.0,131.53,74.45
2016,4,2,8,15,789.0,70.5,3.8,12.0,392.0,185.12,116.99
2016,4,2,8,30,825.0,75.0,3.7,13.0,451.0,242.42,166.45
2016,4,2,8,45,850.5,78.5,3.6,14.0,508.0,299.39,217.21
2016,4,2,9,0,876.0,82.0,3.5,15.0,565.0,362.43,272.34
2016,4,2,9,15,894.0,85.0,3.35,15.5,617.0,419.62,322.18
2016,4,2,9,30,912.0,88.0,3.2,16.0,669.0,477.37,370.91
2016,4,2,9,45,925.5,90.0,3.1,17.0,716.0,532.33,415.19
2016,4,2,10,0,939.0,92.0,3.0,18.0,763.0,586.88,457.36
2016,4,2,10,15,949.0,94.0,3.05,18.0,803.0,638.71,498.26
2016,4,2,10,30,959.0,96.0,3.1,18.0,843.0,689.28,537.21
2016,4,2,10,45,965.5,97.5,3.15,18.5,875.0,735.57,571.08
2016,4,2,11,0,972.0,99.0,3.2,19.0,907.0,779.86,600.9
2016,4,2,11,15,977.0,100.0,3.25,19.0,931.0,820.35,628.7
2016,4,2,11,30,982.0,101.0,3.3,19.0,955.0,858.33,654.6
2016,4,2,11,45,984.0,102.0,3.35,19.5,970.0,891.22,675.6
2016,4,2,12,0,986.0,103.0,3.4,20.0,985.0,921.1,694.45
2016,4,2,12,15,987.0,103.0,3.4,20.0,991.5,946.02,710.91
2016,4,2,12,30,988.0,103.0,3.4,20.0,998.0,967.63,725.2
2016,4,2,12,45,986.5,103.5,3.45,20.5,995.0,984.11,735.07
2016,4,2,13,0,985.0,104.0,3.5,21.0,992.0,997.05,742.69
2016,4,2,13,15,982.5,103.5,3.5,21.0,979.5,1004.47,747.83
2016,4,2,13,30,980.0,103.0,3.5,21.0,967.0,1008.24,750.73
2016,4,2,13,45,975.5,102.0,3.5,21.0,946.0,1006.0,749.79
2016,4,2,14,0,971.0,101.0,3.5,21.0,925.0,1000.11,746.62
2016,4,2,14,15,964.5,100.0,3.45,21.0,896.0,988.8,739.62
2016,4,2,14,30,958.0,99.0,3.4,21.0,867.0,974.01,730.46
2016,4,2,14,45,943.0,100.0,3.4,21.0,828.5,950.44,715.85
2016,4,2,15,0,928.0,101.0,3.4,21.0,790.0,923.94,699.33
2016,4,2,15,15,915.5,99.0,3.35,21.0,746.0,893.59,679.87
2016,4,2,15,30,903.0,97.0,3.3,21.0,702.0,860.62,658.57
2016,4,2,15,45,887.0,93.5,3.25,21.0,652.0,820.75,632.35
2016,4,2,16,0,871.0,90.0,3.2,21.0,602.0,783.47,607.82
2016,4,2,16,15,848.5,86.5,3.0,20.5,547.5,734.99,575.32
