Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,30,826.0,83.0,2.8,20.0,493.0,685.49,541.65
2016,4,2,16,45,794.5,78.5,2.6,19.5,435.0,628.17,500.82
2016,4,2,17,0,763.0,74.0,2.4,19.0,377.0,571.19,458.01
2016,4,2,17,15,716.5,68.5,2.05,18.0,317.5,505.1,406.99
2016,4,2,17,30,670.0,63.0,1.7,17.0,258.0,444.18,358.02
2016,4,2,17,45,596.5,55.0,1.4,16.0,200.0,367.85,295.15
2016,4,2,18,0,523.0,47.0,1.1,15.0,142.0,297.67,234.91
2016,4,2,18,15,395.0,35.5,1.1,14.5,92.0,209.34,159.04
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,131.05,77.07
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,49.05,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,15.0,11.8,0.0
2016,4,3,6,45,284.0,26.0,2.1,10.0,58.5,19.81,10.53
2016,4,3,7,0,445.0,40.0,2.4,11.0,102.0,29.72,20.68
2016,4,3,7,15,534.5,49.0,2.4,12.0,158.0,34.47,25.31
2016,4,3,7,30,624.0,58.0,2.4,13.0,214.0,38.92,29.41
2016,4,3,7,45,680.0,64.0,2.45,14.0,274.0,81.75,42.52
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,136.47,77.78
2016,4,3,8,15,773.0,75.0,2.5,16.0,393.0,189.8,119.67
2016,4,3,8,30,810.0,80.0,2.5,17.0,452.0,246.98,168.09
2016,4,3,8,45,836.0,83.5,2.5,18.5,509.0,303.32,216.77
2016,4,3,9,0,862.0,87.0,2.5,20.0,566.0,361.72,266.38
2016,4,3,9,15,881.0,90.0,2.4,20.5,618.0,422.63,317.51
2016,4,3,9,30,900.0,93.0,2.3,21.0,670.0,480.19,364.49
2016,4,3,9,45,914.0,95.5,2.2,21.5,717.0,535.27,407.99
2016,4,3,10,0,928.0,98.0,2.1,22.0,764.0,590.0,449.55
2016,4,3,10,15,938.0,100.0,2.05,22.0,804.0,641.33,488.31
2016,4,3,10,30,948.0,102.0,2.0,22.0,844.0,691.42,525.02
2016,4,3,10,45,955.5,103.5,2.0,22.5,876.5,737.91,557.46
2016,4,3,11,0,963.0,105.0,2.0,23.0,909.0,782.5,586.04
2016,4,3,11,15,968.0,106.0,2.05,23.0,933.0,822.65,612.57
2016,4,3,11,30,973.0,107.0,2.1,23.0,957.0,860.31,637.31
2016,4,3,11,45,975.5,108.0,2.2,23.5,972.5,893.3,658.05
2016,4,3,12,0,978.0,109.0,2.3,24.0,988.0,923.34,676.79
2016,4,3,12,15,979.0,109.0,2.35,24.0,994.0,948.04,692.9
2016,4,3,12,30,980.0,109.0,2.4,24.0,1000.0,969.47,706.98
2016,4,3,12,45,979.5,109.0,2.5,24.5,997.0,986.19,717.21
2016,4,3,13,0,979.0,109.0,2.6,25.0,994.0,999.42,725.29
2016,4,3,13,15,976.5,108.5,2.6,25.0,982.0,1006.76,730.18
2016,4,3,13,30,974.0,108.0,2.6,25.0,970.0,1010.47,732.93
2016,4,3,13,45,969.5,107.5,2.65,25.0,949.5,1008.7,732.82
2016,4,3,14,0,965.0,107.0,2.7,25.0,929.0,1003.33,730.56
2016,4,3,14,15,958.5,105.5,2.7,25.0,899.5,991.51,723.82
2016,4,3,14,30,952.0,104.0,2.7,25.0,870.0,976.23,715.0
2016,4,3,14,45,943.5,102.0,2.7,25.0,833.0,955.26,702.58
2016,4,3,15,0,935.0,100.0,2.7,25.0,796.0,931.12,688.15
2016,4,3,15,15,922.5,98.0,2.65,24.5,752.0,900.54,670.37
2016,4,3,15,30,910.0,96.0,2.6,24.0,708.0,867.31,650.74
2016,4,3,15,45,894.0,93.0,2.6,24.0,658.0,827.73,625.73
2016,4,3,16,0,878.0,90.0,2.6,24.0,608.0,786.15,599.12
2016,4,3,16,15,855.5,86.5,2.4,23.5,553.0,741.95,570.24
2016,4,3,16,30,833.0,83.0,2.2,23.0,498.0,692.12,536.93
2016,4,3,16,45,802.0,78.5,2.05,22.5,440.0,634.77,497.28
2016,4,3,17,0,771.0,74.0,1.9,22.0,382.0,577.71,455.49
2016,4,3,17,15,725.0,68.5,1.7,21.0,322.0,511.45,405.85
2016,4,3,17,30,679.0,63.0,1.5,20.0,262.0,450.28,358.03
2016,4,3,17,45,606.5,55.5,1.3,19.0,204.0,374.45,296.77
2016,4,3,18,0,534.0,48.0,1.1,18.0,146.0,304.62,237.85
2016,4,3,18,15,407.0,36.5,1.15,17.0,95.5,215.83,162.86
2016,4,3,18,30,280.0,25.0,1.2,16.0,45.0,137.52,83.19
2016,4,3,18,45,140.0,12.5,1.3,15.5,22.5,51.61,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,118.0,13.0,3.3,10.0,17.0,12.78,0.0
2016,4,4,6,45,272.0,27.5,3.55,11.0,60.5,20.99,11.72
2016,4,4,7,0,426.0,42.0,3.8,12.0,104.0,31.3,22.01
2016,4,4,7,15,515.0,52.0,3.8,13.0,159.5,36.82,27.3
2016,4,4,7,30,604.0,62.0,3.8,14.0,215.0,42.76,32.7
2016,4,4,7,45,660.5,68.5,3.85,15.0,274.5,87.34,46.7
2016,4,4,8,0,717.0,75.0,3.9,16.0,334.0,138.36,79.71
2016,4,4,8,15,754.0,80.0,4.05,17.0,393.0,194.29,124.15
2016,4,4,8,30,791.0,85.0,4.2,18.0,452.0,250.5,171.97
2016,4,4,8,45,818.0,88.5,4.35,19.0,508.0,306.13,220.68
2016,4,4,9,0,845.0,92.0,4.5,20.0,564.0,363.96,270.78
2016,4,4,9,15,864.0,95.5,4.35,20.5,616.0,420.57,319.2
2016,4,4,9,30,883.0,99.0,4.2,21.0,668.0,481.54,369.42
2016,4,4,9,45,897.0,101.0,4.1,22.0,714.5,535.36,412.08
2016,4,4,10,0,911.0,103.0,4.0,23.0,761.0,588.84,452.89
2016,4,4,10,15,921.5,105.0,3.85,23.5,800.0,639.67,491.04
2016,4,4,10,30,932.0,107.0,3.7,24.0,839.0,689.35,527.06
2016,4,4,10,45,939.0,109.0,3.55,24.5,871.0,735.28,559.24
2016,4,4,11,0,946.0,111.0,3.4,25.0,903.0,779.32,587.53
2016,4,4,11,15,951.0,112.0,3.3,25.5,927.0,818.83,612.14
2016,4,4,11,30,956.0,113.0,3.2,26.0,951.0,855.91,634.72
2016,4,4,11,45,958.5,113.5,3.1,26.5,965.5,887.89,653.55
2016,4,4,12,0,961.0,114.0,3.0,27.0,980.0,916.96,670.25
2016,4,4,12,15,962.0,114.5,2.9,27.0,986.0,941.72,685.3
2016,4,4,12,30,963.0,115.0,2.8,27.0,992.0,963.27,698.22
2016,4,4,12,45,962.0,114.5,2.7,27.5,989.0,978.75,705.8
2016,4,4,13,0,961.0,114.0,2.6,28.0,986.0,990.78,711.21
2016,4,4,13,15,958.5,113.5,2.5,28.0,974.0,997.92,714.99
2016,4,4,13,30,956.0,113.0,2.4,28.0,962.0,1001.51,716.63
2016,4,4,13,45,951.5,112.0,2.35,28.0,941.0,999.18,715.16
2016,4,4,14,0,947.0,111.0,2.3,28.0,920.0,993.29,711.64
2016,4,4,14,15,940.0,110.0,2.2,28.0,890.5,981.61,704.07
2016,4,4,14,30,933.0,109.0,2.1,28.0,861.0,966.55,694.53
2016,4,4,14,45,924.0,106.5,2.05,28.0,824.5,944.83,681.39
2016,4,4,15,0,915.0,104.0,2.0,28.0,788.0,920.01,666.4
2016,4,4,15,15,902.5,102.0,1.95,27.5,744.0,889.8,649.23
2016,4,4,15,30,890.0,100.0,1.9,27.0,700.0,857.01,630.32
2016,4,4,15,45,873.5,96.5,1.85,27.0,650.5,816.97,605.21
2016,4,4,16,0,857.0,93.0,1.8,27.0,601.0,779.67,581.8
2016,4,4,16,15,834.0,89.5,1.7,26.5,546.5,731.14,551.11
2016,4,4,16,30,811.0,86.0,1.6,26.0,492.0,681.66,519.3
2016,4,4,16,45,780.5,81.0,1.55,26.0,434.5,624.85,480.35
2016,4,4,17,0,750.0,76.0,1.5,26.0,377.0,568.34,439.5
2016,4,4,17,15,704.0,70.5,1.4,24.5,318.5,502.89,392.69
2016,4,4,17,30,658.0,65.0,1.3,23.0,260.0,442.7,347.54
2016,4,4,17,45,586.5,57.0,1.25,21.5,202.5,367.61,288.8
2016,4,4,18,0,515.0,49.0,1.2,20.0,145.0,298.46,231.89
2016,4,4,18,15,391.0,37.0,1.3,19.0,95.0,210.96,158.54
2016,4,4,18,30,267.0,25.0,1.4,18.0,45.0,134.34,82.97
2016,4,4,18,45,133.5,12.5,1.5,17.5,22.5,50.02,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,11.0,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.7,12.0,20.0,11.61,0.0
2016,4,5,6,45,303.5,28.5,3.05,13.0,65.0,21.71,12.44
2016,4,5,7,0,457.0,42.0,3.4,14.0,110.0,31.03,21.63
2016,4,5,7,15,543.5,51.0,3.3,15.0,166.5,35.7,26.1
2016,4,5,7,30,630.0,60.0,3.2,16.0,223.0,43.97,33.5
2016,4,5,7,45,682.5,66.5,3.15,17.0,282.5,90.0,46.89
2016,4,5,8,0,735.0,73.0,3.1,18.0,342.0,145.38,83.87
2016,4,5,8,15,770.5,77.5,3.2,19.0,401.0,198.18,125.72
2016,4,5,8,30,806.0,82.0,3.3,20.0,460.0,254.64,173.52
2016,4,5,8,45,831.5,86.0,3.45,21.0,516.0,311.17,222.51
2016,4,5,9,0,857.0,90.0,3.6,22.0,572.0,369.71,272.57
2016,4,5,9,15,875.0,93.0,3.65,22.5,623.5,429.96,323.3
2016,4,5,9,30,893.0,96.0,3.7,23.0,675.0,486.8,370.08
2016,4,5,9,45,906.5,98.5,3.75,23.5,721.5,541.28,413.71
2016,4,5,10,0,920.0,101.0,3.8,24.0,768.0,595.35,455.67
2016,4,5,10,15,930.0,103.0,3.9,24.5,807.5,646.25,494.21
2016,4,5,10,30,940.0,105.0,4.0,25.0,847.0,695.92,530.81
2016,4,5,10,45,947.0,106.5,4.15,25.5,878.5,741.66,563.86
2016,4,5,11,0,954.0,108.0,4.3,26.0,910.0,785.46,592.99
2016,4,5,11,15,959.0,109.0,4.4,26.0,934.0,825.18,620.05
2016,4,5,11,30,964.0,110.0,4.5,26.0,958.0,862.43,645.26
2016,4,5,11,45,967.0,110.5,4.6,26.5,973.0,894.95,666.12
2016,4,5,12,0,970.0,111.0,4.7,27.0,988.0,924.58,684.97
2016,4,5,12,15,971.0,111.0,4.75,27.0,993.5,948.96,701.34
2016,4,5,12,30,972.0,111.0,4.8,27.0,999.0,970.09,715.62
2016,4,5,12,45,971.0,111.0,4.9,27.0,996.0,986.09,726.98
2016,4,5,13,0,970.0,111.0,5.0,27.0,993.0,998.62,736.18
2016,4,5,13,15,967.0,110.5,5.05,27.0,980.5,1005.28,741.23
2016,4,5,13,30,964.0,110.0,5.1,27.0,968.0,1008.34,744.06
2016,4,5,13,45,959.0,109.5,5.15,27.0,946.5,1005.96,743.41
2016,4,5,14,0,954.0,109.0,5.2,27.0,925.0,1000.01,740.55
2016,4,5,14,15,947.0,107.5,5.15,27.0,895.5,987.66,732.79
2016,4,5,14,30,940.0,106.0,5.1,27.0,866.0,971.9,722.91
2016,4,5,14,45,929.5,104.5,5.1,27.0,829.0,949.71,709.13
2016,4,5,15,0,919.0,103.0,5.1,27.0,792.0,924.47,693.35
2016,4,5,15,15,800.5,139.0,5.0,26.5,714.5,849.2,643.56
2016,4,5,15,30,682.0,175.0,4.9,26.0,637.0,774.85,593.71
2016,4,5,15,45,770.5,134.0,4.8,26.0,620.5,784.57,602.18
2016,4,5,16,0,859.0,93.0,4.7,26.0,604.0,782.97,602.3
2016,4,5,16,15,836.0,89.5,4.5,25.5,549.5,734.3,569.43
2016,4,5,16,30,813.0,86.0,4.3,25.0,495.0,684.69,535.92
2016,4,5,16,45,780.0,82.0,4.15,24.5,437.0,627.18,495.48
2016,4,5,17,0,747.0,78.0,4.0,24.0,379.0,570.17,453.13
2016,4,5,17,15,701.0,72.0,3.55,23.0,320.0,506.73,404.57
2016,4,5,17,30,655.0,66.0,3.1,22.0,261.0,443.52,354.47
2016,4,5,17,45,581.0,58.0,2.7,21.0,203.5,367.2,292.22
2016,4,5,18,0,507.0,50.0,2.3,20.0,146.0,297.05,232.73
2016,4,5,18,15,385.0,38.0,2.3,19.0,96.0,210.48,159.26
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,135.18,85.78
2016,4,5,18,45,131.5,13.0,2.35,17.5,23.0,50.18,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.0,2.65,13.5,8.0,6.88,0.0
2016,4,6,6,30,31.0,14.0,2.8,14.0,16.0,12.84,0.0
2016,4,6,6,45,125.0,37.5,3.0,14.5,55.5,30.85,20.17
2016,4,6,7,0,219.0,61.0,3.2,15.0,95.0,48.91,37.19
2016,4,6,7,15,221.0,84.0,3.45,15.5,130.5,65.8,52.6
2016,4,6,7,30,223.0,107.0,3.7,16.0,166.0,85.01,64.56
2016,4,6,7,45,304.5,116.5,4.0,17.0,217.5,114.26,79.62
2016,4,6,8,0,386.0,126.0,4.3,18.0,269.0,147.1,100.22
2016,4,6,8,15,373.5,152.0,4.65,18.5,309.0,190.52,136.37
2016,4,6,8,30,361.0,178.0,5.0,19.0,349.0,236.99,175.96
2016,4,6,8,45,373.0,200.0,5.4,19.5,394.5,281.28,213.04
2016,4,6,9,0,385.0,222.0,5.8,20.0,440.0,326.73,250.8
2016,4,6,9,15,605.5,169.0,5.95,20.5,547.0,386.81,297.89
2016,4,6,9,30,826.0,116.0,6.1,21.0,654.0,474.5,368.07
2016,4,6,9,45,541.5,230.0,6.25,21.5,592.5,474.82,369.79
2016,4,6,10,0,257.0,344.0,6.4,22.0,531.0,450.97,349.59
2016,4,6,10,15,386.5,319.5,6.35,22.0,617.5,521.3,405.04
2016,4,6,10,30,516.0,295.0,6.3,22.0,704.0,599.17,465.84
2016,4,6,10,45,518.0,311.5,6.3,22.5,735.5,639.82,495.25
2016,4,6,11,0,520.0,328.0,6.3,23.0,767.0,679.57,523.54
2016,4,6,11,15,523.0,341.0,6.2,23.0,792.5,715.86,549.69
2016,4,6,11,30,526.0,354.0,6.1,23.0,818.0,751.1,574.73
2016,4,6,11,45,542.0,355.5,6.05,23.5,840.5,785.02,598.02
2016,4,6,12,0,558.0,357.0,6.0,24.0,863.0,818.19,620.47
2016,4,6,12,15,772.0,233.5,5.9,24.0,938.5,901.32,684.58
2016,4,6,12,30,986.0,110.0,5.8,24.0,1014.0,984.27,741.15
2016,4,6,12,45,995.0,105.5,5.75,24.5,1015.0,1004.97,753.1
2016,4,6,13,0,1004.0,101.0,5.7,25.0,1016.0,1022.3,763.09
2016,4,6,13,15,1002.0,100.5,5.6,25.0,1004.0,1030.0,767.82
2016,4,6,13,30,1000.0,100.0,5.5,25.0,992.0,1033.99,770.2
2016,4,6,13,45,1000.5,96.0,5.45,25.0,972.0,1032.96,769.72
2016,4,6,14,0,1001.0,92.0,5.4,25.0,952.0,1028.13,766.84
2016,4,6,14,15,995.0,91.0,5.35,25.0,922.5,1016.69,759.68
2016,4,6,14,30,989.0,90.0,5.3,25.0,893.0,1001.66,750.25
2016,4,6,14,45,965.5,96.5,5.25,25.0,851.5,975.53,733.38
2016,4,6,15,0,942.0,103.0,5.2,25.0,810.0,946.74,714.79
2016,4,6,15,15,929.5,100.5,5.05,24.5,765.5,915.28,695.11
2016,4,6,15,30,917.0,98.0,4.9,24.0,721.0,881.15,673.52
2016,4,6,15,45,906.5,92.5,4.8,24.0,671.5,842.85,647.9
2016,4,6,16,0,896.0,87.0,4.7,24.0,622.0,802.15,620.47
2016,4,6,16,15,874.0,84.0,4.4,23.5,566.5,753.55,587.29
2016,4,6,16,30,852.0,81.0,4.1,23.0,511.0,708.27,556.67
2016,4,6,16,45,826.5,75.5,3.8,23.0,453.0,652.48,516.65
2016,4,6,17,0,801.0,70.0,3.5,23.0,395.0,596.5,473.94
2016,4,6,17,15,757.0,65.0,2.95,21.5,334.5,530.42,424.06
2016,4,6,17,30,713.0,60.0,2.4,20.0,274.0,466.5,373.8
2016,4,6,17,45,647.0,52.5,1.9,19.0,215.0,391.52,312.2
2016,4,6,18,0,581.0,45.0,1.4,18.0,156.0,324.81,254.78
2016,4,6,18,15,459.0,35.0,1.35,17.0,104.0,236.59,179.79
2016,4,6,18,30,337.0,25.0,1.3,16.0,52.0,160.28,104.61
2016,4,6,18,45,168.5,12.5,1.3,15.5,26.0,60.52,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,11.0,9.0,8.85,0.0
2016,4,7,6,30,0.0,18.0,2.5,12.0,18.0,17.14,0.0
2016,4,7,6,45,80.5,37.5,2.85,13.5,50.5,30.86,20.49
2016,4,7,7,0,161.0,57.0,3.2,15.0,83.0,45.91,34.64
2016,4,7,7,15,191.0,79.5,3.25,16.0,122.5,62.52,49.66
2016,4,7,7,30,221.0,102.0,3.3,17.0,162.0,82.69,61.69
2016,4,7,7,45,241.0,123.5,3.4,18.0,202.5,116.55,83.14
2016,4,7,8,0,261.0,145.0,3.5,19.0,243.0,152.84,109.74
2016,4,7,8,15,329.5,159.0,3.65,20.0,302.5,194.42,140.36
2016,4,7,8,30,398.0,173.0,3.8,21.0,362.0,238.91,174.65
2016,4,7,8,45,635.5,132.5,4.0,22.0,476.0,297.61,217.01
2016,4,7,9,0,873.0,92.0,4.2,23.0,590.0,383.92,283.51
2016,4,7,9,15,748.5,139.5,4.2,23.5,593.0,420.44,317.08
2016,4,7,9,30,624.0,187.0,4.2,24.0,596.0,446.66,340.16
2016,4,7,9,45,560.0,227.5,4.2,24.5,613.5,484.04,369.36
2016,4,7,10,0,496.0,268.0,4.2,25.0,631.0,513.98,391.5
2016,4,7,10,15,727.0,185.0,4.15,25.5,748.0,601.79,458.9
2016,4,7,10,30,958.0,102.0,4.1,26.0,865.0,711.29,540.58
2016,4,7,10,45,755.0,211.0,4.1,26.5,826.5,710.74,535.66
2016,4,7,11,0,552.0,320.0,4.1,27.0,788.0,697.12,520.9
2016,4,7,11,15,763.0,215.0,4.1,27.0,880.5,781.47,585.34
2016,4,7,11,30,974.0,110.0,4.1,27.0,973.0,876.38,650.65
2016,4,7,11,45,958.0,122.0,4.1,27.5,982.0,904.4,667.16
2016,4,7,12,0,942.0,134.0,4.1,28.0,991.0,928.6,681.48
2016,4,7,12,15,753.0,248.5,4.0,28.0,936.5,901.56,662.5
2016,4,7,12,30,564.0,363.0,3.9,28.0,882.0,862.86,630.6
2016,4,7,12,45,583.5,350.5,3.85,28.5,886.0,881.44,642.64
2016,4,7,13,0,603.0,338.0,3.8,29.0,890.0,898.17,653.0
2016,4,7,13,15,769.0,235.0,3.65,29.0,929.5,958.79,696.32
2016,4,7,13,30,935.0,132.0,3.5,29.0,969.0,1008.44,727.57
2016,4,7,13,45,808.5,197.5,3.4,29.0,910.0,964.75,698.7
2016,4,7,14,0,682.0,263.0,3.3,29.0,851.0,918.24,667.91
2016,4,7,14,15,580.5,291.5,3.15,29.0,780.5,850.83,621.0
2016,4,7,14,30,479.0,320.0,3.0,29.0,710.0,784.65,574.42
2016,4,7,14,45,457.0,312.5,2.9,29.0,671.0,753.29,553.67
2016,4,7,15,0,435.0,305.0,2.8,29.0,632.0,720.7,531.74
2016,4,7,15,15,615.0,218.5,2.65,28.5,652.5,780.43,579.32
2016,4,7,15,30,795.0,132.0,2.5,28.0,673.0,822.7,610.58
2016,4,7,15,45,769.5,127.0,2.4,28.0,620.0,776.18,579.6
2016,4,7,16,0,744.0,122.0,2.3,28.0,567.0,731.46,550.3
2016,4,7,16,15,740.5,108.5,2.1,27.5,517.5,689.88,523.32
2016,4,7,16,30,737.0,95.0,1.9,27.0,468.0,643.78,492.71
2016,4,7,16,45,676.5,101.0,1.75,26.5,413.0,584.64,450.75
2016,4,7,17,0,616.0,107.0,1.6,26.0,358.0,525.75,407.64
2016,4,7,17,15,572.0,97.0,1.45,24.5,302.0,462.06,361.71
2016,4,7,17,30,528.0,87.0,1.3,23.0,246.0,400.86,315.68
2016,4,7,17,45,461.5,74.5,1.2,22.0,192.0,328.75,258.7
2016,4,7,18,0,395.0,62.0,1.1,21.0,138.0,261.21,203.17
2016,4,7,18,15,293.5,45.5,1.15,20.0,91.5,183.37,138.25
2016,4,7,18,30,192.0,29.0,1.2,19.0,45.0,115.97,75.78
2016,4,7,18,45,96.0,14.5,1.25,18.5,22.5,41.9,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.0,3.2,12.5,9.0,8.85,0.0
2016,4,8,6,30,0.0,18.0,3.4,13.0,18.0,17.24,0.0
2016,4,8,6,45,78.0,40.0,3.6,13.5,52.5,34.55,23.79
2016,4,8,7,0,156.0,62.0,3.8,14.0,87.0,49.64,38.11
2016,4,8,7,15,201.0,84.5,4.05,14.5,130.5,66.13,53.19
2016,4,8,7,30,246.0,107.0,4.3,15.0,174.0,88.03,65.67
2016,4,8,7,45,299.0,120.5,4.55,16.0,220.5,119.94,84.24
2016,4,8,8,0,352.0,134.0,4.8,17.0,267.0,152.7,106.64
2016,4,8,8,15,411.0,146.5,5.1,17.5,325.5,196.33,140.43
2016,4,8,8,30,470.0,159.0,5.4,18.0,384.0,246.4,181.14
2016,4,8,8,45,459.0,184.0,5.7,19.0,425.5,292.43,220.79
2016,4,8,9,0,448.0,209.0,6.0,20.0,467.0,337.1,258.49
2016,4,8,9,15,471.5,221.0,5.95,20.5,513.0,383.08,296.21
2016,4,8,9,30,495.0,233.0,5.9,21.0,559.0,430.96,334.73
2016,4,8,9,45,488.5,253.5,5.85,21.5,594.0,472.81,367.7
2016,4,8,10,0,482.0,274.0,5.8,22.0,629.0,513.4,398.76
2016,4,8,10,15,448.5,305.5,5.7,22.0,648.5,546.27,423.49
2016,4,8,10,30,415.0,337.0,5.6,22.0,668.0,575.56,444.81
2016,4,8,10,45,329.0,380.0,5.5,22.5,649.0,577.95,443.76
2016,4,8,11,0,243.0,423.0,5.4,23.0,630.0,572.97,436.81
2016,4,8,11,15,241.0,435.5,5.3,23.5,645.5,594.9,451.5
2016,4,8,11,30,239.0,448.0,5.2,24.0,661.0,616.18,465.4
2016,4,8,11,45,299.5,438.0,5.1,24.5,709.0,666.79,501.99
2016,4,8,12,0,360.0,428.0,5.0,25.0,757.0,720.57,540.12
2016,4,8,12,15,265.0,452.5,4.8,25.0,696.0,673.6,503.28
2016,4,8,12,30,170.0,477.0,4.6,25.0,635.0,620.11,461.95
2016,4,8,12,45,247.5,461.0,4.45,25.0,689.5,684.03,509.3
2016,4,8,13,0,325.0,445.0,4.3,25.0,744.0,746.78,554.85
2016,4,8,13,15,257.5,452.5,4.2,25.0,687.5,698.57,518.96
2016,4,8,13,30,190.0,460.0,4.1,25.0,631.0,643.22,478.39
2016,4,8,13,45,166.5,448.5,4.0,25.0,596.0,613.09,456.94
2016,4,8,14,0,143.0,437.0,3.9,25.0,561.0,582.14,434.67
2016,4,8,14,15,97.5,401.0,3.9,25.0,484.0,497.26,373.3
2016,4,8,14,30,52.0,365.0,3.9,25.0,407.0,419.04,315.69
2016,4,8,14,45,310.5,311.0,3.9,25.0,546.5,612.78,466.25
2016,4,8,15,0,569.0,257.0,3.9,25.0,686.0,789.82,597.87
2016,4,8,15,15,503.5,262.5,3.9,25.0,626.5,729.42,553.92
2016,4,8,15,30,438.0,268.0,3.9,25.0,567.0,670.05,511.55
2016,4,8,15,45,397.0,257.5,3.95,25.0,514.0,607.13,467.14
2016,4,8,16,0,356.0,247.0,4.0,25.0,461.0,553.59,428.62
2016,4,8,16,15,520.0,184.5,3.9,24.5,465.5,606.34,473.38
2016,4,8,16,30,684.0,122.0,3.8,24.0,470.0,640.45,503.33
2016,4,8,16,45,646.5,115.5,3.75,23.5,414.5,581.99,460.64
2016,4,8,17,0,609.0,109.0,3.7,23.0,359.0,524.66,418.08
2016,4,8,17,15,559.0,100.0,3.3,22.0,302.5,458.73,367.61
2016,4,8,17,30,509.0,91.0,2.9,21.0,246.0,395.79,317.84
2016,4,8,17,45,427.0,79.5,2.5,20.0,191.0,316.45,253.36
2016,4,8,18,0,345.0,68.0,2.1,19.0,136.0,246.95,194.99
2016,4,8,18,15,244.5,49.5,2.05,18.5,89.5,169.62,129.37
2016,4,8,18,30,144.0,31.0,2.0,18.0,43.0,102.77,68.42
2016,4,8,18,45,72.0,15.5,2.0,17.5,21.5,36.1,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.5,2.05,12.5,8.5,8.36,0.0
2016,4,9,6,30,0.0,17.0,2.3,13.0,17.0,16.41,1.5
2016,4,9,6,45,39.5,41.0,2.55,14.0,47.5,36.95,25.96
2016,4,9,7,0,79.0,65.0,2.8,15.0,78.0,54.51,42.28
2016,4,9,7,15,134.0,84.5,2.85,15.5,117.0,69.94,56.35
2016,4,9,7,30,189.0,104.0,2.9,16.0,156.0,85.88,63.88
2016,4,9,7,45,94.5,54.5,2.95,16.5,80.5,53.07,35.65
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.82,0.0
2016,4,9,8,15,0.0,26.0,3.2,17.5,26.0,25.1,15.49
2016,4,9,8,30,0.0,47.0,3.4,18.0,47.0,45.41,32.31
2016,4,9,8,45,248.0,121.0,3.6,18.5,264.5,176.75,133.62
2016,4,9,9,0,496.0,195.0,3.8,19.0,482.0,344.02,263.08
2016,4,9,9,15,248.0,106.5,3.9,19.5,250.0,193.9,149.81
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,17.4,8.6
2016,4,9,9,45,0.0,55.5,4.15,20.5,55.5,53.7,38.09
2016,4,9,10,0,0.0,93.0,4.3,21.0,93.0,90.07,67.12
2016,4,9,10,15,0.0,98.0,4.35,21.0,98.0,94.87,70.78
2016,4,9,10,30,0.0,103.0,4.4,21.0,103.0,99.68,74.47
2016,4,9,10,45,0.0,74.5,4.5,21.5,74.5,72.18,52.32
2016,4,9,11,0,0.0,46.0,4.6,22.0,46.0,44.55,30.13
2016,4,9,11,15,0.0,63.0,4.6,22.5,63.0,61.05,43.16
2016,4,9,11,30,0.0,80.0,4.6,23.0,80.0,77.55,56.08
2016,4,9,11,45,0.0,103.0,4.7,23.5,103.0,99.81,73.4
2016,4,9,12,0,0.0,126.0,4.8,24.0,126.0,122.1,90.6
2016,4,9,12,15,94.0,302.5,4.85,24.0,389.0,378.58,289.37
2016,4,9,12,30,188.0,479.0,4.9,24.0,652.0,638.69,479.76
2016,4,9,12,45,237.0,468.5,4.95,24.5,686.5,679.64,508.64
2016,4,9,13,0,286.0,458.0,5.0,25.0,721.0,724.64,540.99
2016,4,9,13,15,349.0,425.5,5.0,25.0,742.5,757.33,566.25
2016,4,9,13,30,412.0,393.0,5.0,25.0,764.0,793.15,593.6
2016,4,9,13,45,379.5,401.0,5.05,25.0,737.0,770.48,577.38
2016,4,9,14,0,347.0,409.0,5.1,25.0,710.0,750.86,563.45
2016,4,9,14,15,215.0,400.0,5.1,25.0,585.0,612.9,462.61
2016,4,9,14,30,83.0,391.0,5.1,25.0,460.0,475.06,359.19
2016,4,9,14,45,62.5,356.5,5.15,25.0,407.0,421.12,319.89
2016,4,9,15,0,42.0,322.0,5.2,25.0,354.0,367.2,279.79
2016,4,9,15,15,394.0,238.5,5.2,24.5,510.0,609.75,473.47
2016,4,9,15,30,746.0,155.0,5.2,24.0,666.0,812.76,628.12
2016,4,9,15,45,726.0,149.5,5.2,24.0,618.0,771.55,599.04
2016,4,9,16,0,706.0,144.0,5.2,24.0,570.0,729.0,570.0
2016,4,9,16,15,475.0,181.0,5.05,23.5,456.5,569.53,449.55
2016,4,9,16,30,244.0,218.0,4.9,23.0,343.0,421.41,333.53
2016,4,9,16,45,226.0,197.5,4.8,23.0,303.0,370.77,295.22
2016,4,9,17,0,208.0,177.0,4.7,23.0,263.0,329.37,263.06
2016,4,9,17,15,192.5,151.5,4.4,22.5,221.5,284.43,227.87
2016,4,9,17,30,177.0,126.0,4.1,22.0,180.0,240.21,192.43
2016,4,9,17,45,150.0,101.5,3.8,21.5,140.5,192.33,153.02
2016,4,9,18,0,123.0,77.0,3.5,21.0,101.0,146.45,114.36
2016,4,9,18,15,79.5,53.5,3.55,20.5,67.0,97.3,72.63
2016,4,9,18,30,36.0,30.0,3.6,20.0,33.0,51.18,32.16
2016,4,9,18,45,18.0,15.0,3.65,20.0,16.5,19.99,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.5,11.3,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,27.0,19.3,4.71
2016,4,10,6,45,175.5,43.5,4.05,16.5,69.5,33.52,22.89
2016,4,10,7,0,284.0,64.0,4.2,17.0,112.0,48.29,36.57
2016,4,10,7,15,142.0,40.0,4.5,17.5,64.0,27.96,19.06
2016,4,10,7,30,0.0,16.0,4.8,18.0,16.0,15.43,7.4
2016,4,10,7,45,0.0,35.5,5.15,18.5,35.5,34.27,23.23
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,53.14,38.85
2016,4,10,8,15,0.0,84.5,5.65,19.5,84.5,81.52,62.09
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,108.99,84.19
2016,4,10,8,45,0.0,111.0,5.95,21.0,111.0,106.63,81.61
2016,4,10,9,0,0.0,108.0,6.1,22.0,108.0,104.07,78.93
2016,4,10,9,15,0.0,118.0,6.1,22.5,118.0,113.62,86.16
2016,4,10,9,30,0.0,128.0,6.1,23.0,128.0,123.19,93.33
2016,4,10,9,45,5.5,180.0,6.15,23.5,184.5,174.99,133.75
2016,4,10,10,0,11.0,232.0,6.2,24.0,241.0,227.18,173.8
2016,4,10,10,15,8.0,205.0,6.2,24.5,212.0,201.23,152.99
2016,4,10,10,30,5.0,178.0,6.2,25.0,183.0,174.47,131.72
2016,4,10,10,45,6.5,183.0,6.2,25.5,189.5,180.7,136.14
2016,4,10,11,0,8.0,188.0,6.2,26.0,196.0,187.04,140.62
2016,4,10,11,15,171.5,308.0,6.2,26.0,462.0,425.11,325.1
2016,4,10,11,30,335.0,428.0,6.2,26.0,728.0,674.93,509.59
2016,4,10,11,45,205.0,437.0,6.2,26.0,621.5,589.76,444.05
2016,4,10,12,0,75.0,446.0,6.2,26.0,515.0,495.17,371.38
2016,4,10,12,15,80.0,443.0,6.1,25.5,517.0,500.91,376.58
2016,4,10,12,30,85.0,440.0,6.0,25.0,519.0,506.5,381.47
2016,4,10,12,45,56.0,403.0,5.95,25.0,455.5,447.27,337.18
2016,4,10,13,0,27.0,366.0,5.9,25.0,392.0,386.37,291.31
2016,4,10,13,15,84.5,414.5,5.7,24.5,491.5,490.76,371.15
2016,4,10,13,30,142.0,463.0,5.5,24.0,591.0,602.25,454.18
2016,4,10,13,45,129.5,449.5,5.3,24.0,564.0,580.21,437.44
2016,4,10,14,0,117.0,436.0,5.1,24.0,537.0,557.44,420.66
2016,4,10,14,15,61.5,307.0,5.25,24.0,360.0,366.44,279.64
2016,4,10,14,30,6.0,178.0,5.4,24.0,183.0,179.39,135.79
2016,4,10,14,45,12.5,224.5,5.6,24.5,234.0,231.92,176.82
2016,4,10,15,0,19.0,271.0,5.8,25.0,285.0,285.28,217.85
2016,4,10,15,15,23.5,269.5,5.85,25.0,286.5,288.22,220.69
2016,4,10,15,30,28.0,268.0,5.9,25.0,288.0,299.4,229.96
2016,4,10,15,45,22.0,240.5,5.95,25.0,255.5,257.98,198.54
2016,4,10,16,0,16.0,213.0,6.0,25.0,223.0,225.02,173.42
2016,4,10,16,15,66.0,219.5,5.9,24.5,254.5,278.62,217.84
2016,4,10,16,30,116.0,226.0,5.8,24.0,286.0,330.59,260.6
2016,4,10,16,45,58.0,169.0,5.7,24.0,199.0,216.28,170.07
2016,4,10,17,0,0.0,112.0,5.6,24.0,112.0,110.63,84.56
2016,4,10,17,15,0.0,94.0,5.3,23.5,94.0,92.62,70.42
2016,4,10,17,30,0.0,76.0,5.0,23.0,76.0,74.55,55.9
2016,4,10,17,45,115.5,78.5,4.7,22.5,101.5,146.27,115.55
2016,4,10,18,0,231.0,81.0,4.4,22.0,127.0,206.46,162.38
2016,4,10,18,15,151.5,57.5,4.35,21.5,83.5,137.33,103.9
2016,4,10,18,30,72.0,34.0,4.3,21.0,40.0,69.75,45.78
2016,4,10,18,45,36.0,17.0,4.25,21.0,20.0,27.27,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,27.5,11.5,3.9,19.0,13.5,11.3,0.0
2016,4,11,6,30,55.0,23.0,3.9,19.0,27.0,19.32,6.09
2016,4,11,6,45,135.5,46.5,3.95,19.5,67.5,37.84,26.33
2016,4,11,7,0,216.0,70.0,4.0,20.0,108.0,55.6,42.45
2016,4,11,7,15,108.0,40.5,4.25,20.5,59.5,32.92,23.13
2016,4,11,7,30,0.0,11.0,4.5,21.0,11.0,10.61,3.22
2016,4,11,7,45,6.5,75.0,4.8,21.5,77.5,72.57,54.36
2016,4,11,8,0,13.0,139.0,5.1,22.0,144.0,130.53,101.07
2016,4,11,8,15,124.5,173.5,5.1,22.5,234.0,175.77,132.61
2016,4,11,8,30,236.0,208.0,5.1,23.0,324.0,237.5,178.25
2016,4,11,8,45,271.5,228.5,5.1,24.0,376.0,281.42,212.29
2016,4,11,9,0,307.0,249.0,5.1,25.0,428.0,329.08,249.05
2016,4,11,9,15,238.5,283.0,4.95,25.5,429.5,352.63,268.04
2016,4,11,9,30,170.0,317.0,4.8,26.0,431.0,364.61,276.93
2016,4,11,9,45,214.5,335.0,4.7,26.5,488.5,414.71,314.06
2016,4,11,10,0,259.0,353.0,4.6,27.0,546.0,465.19,350.97
2016,4,11,10,15,534.0,254.5,4.35,27.5,678.0,557.66,421.72
2016,4,11,10,30,809.0,156.0,4.1,28.0,810.0,674.28,508.66
2016,4,11,10,45,831.0,150.5,3.9,28.5,844.0,719.01,539.2
2016,4,11,11,0,853.0,145.0,3.7,29.0,878.0,763.28,568.03
2016,4,11,11,15,860.0,146.5,3.45,29.0,901.5,801.71,592.32
2016,4,11,11,30,867.0,148.0,3.2,29.0,925.0,837.67,614.51
2016,4,11,11,45,879.0,143.5,3.0,29.5,942.5,870.0,632.89
2016,4,11,12,0,891.0,139.0,2.8,30.0,960.0,900.13,649.45
2016,4,11,12,15,893.5,139.5,2.65,30.0,966.0,924.29,663.51
2016,4,11,12,30,896.0,140.0,2.5,30.0,972.0,945.56,675.61
2016,4,11,12,45,902.0,136.0,2.45,30.5,971.5,962.68,684.54
2016,4,11,13,0,908.0,132.0,2.4,31.0,971.0,976.72,691.55
2016,4,11,13,15,529.5,298.5,2.35,31.0,786.5,805.04,577.35
2016,4,11,13,30,151.0,465.0,2.3,31.0,602.0,613.12,438.75
2016,4,11,13,45,164.0,454.0,2.3,31.0,599.5,617.64,443.94
2016,4,11,14,0,177.0,443.0,2.3,31.0,597.0,621.32,447.35
2016,4,11,14,15,536.0,281.0,2.25,31.0,725.5,803.65,581.08
2016,4,11,14,30,895.0,119.0,2.2,31.0,854.0,956.22,681.92
2016,4,11,14,45,886.0,117.0,2.2,31.0,818.5,935.16,668.16
2016,4,11,15,0,877.0,115.0,2.2,31.0,783.0,911.18,654.27
2016,4,11,15,15,864.5,112.5,2.15,31.0,740.0,880.85,635.84
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,853.13,619.14
2016,4,11,15,45,842.0,104.0,2.05,31.0,650.0,816.23,596.33
2016,4,11,16,0,832.0,98.0,2.0,31.0,603.0,777.11,571.95
2016,4,11,16,15,809.5,94.5,1.85,30.5,549.5,729.34,541.83
2016,4,11,16,30,787.0,91.0,1.7,30.0,496.0,680.69,510.69
2016,4,11,16,45,760.0,85.0,1.55,29.5,440.0,625.57,474.1
2016,4,11,17,0,733.0,79.0,1.4,29.0,384.0,570.57,435.39
2016,4,11,17,15,688.5,73.5,1.2,28.0,326.0,508.63,390.71
2016,4,11,17,30,644.0,68.0,1.0,27.0,268.0,446.9,344.5
2016,4,11,17,45,575.5,60.0,0.8,26.5,211.0,373.04,286.74
2016,4,11,18,0,507.0,52.0,0.6,26.0,154.0,304.84,231.3
2016,4,11,18,15,392.5,40.5,0.5,25.5,104.0,220.43,162.59
2016,4,11,18,30,278.0,29.0,0.4,25.0,54.0,147.87,98.99
2016,4,11,18,45,139.0,14.5,0.35,25.0,27.0,55.26,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.0,12.5,3.7,13.0,16.5,12.29,0.0
2016,4,12,6,30,128.0,25.0,3.7,13.0,33.0,19.46,7.59
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.0,32.85,22.84
2016,4,12,7,0,339.0,61.0,3.8,14.0,121.0,45.54,34.71
2016,4,12,7,15,169.5,68.0,3.7,14.5,98.0,53.94,42.5
2016,4,12,7,30,0.0,75.0,3.6,15.0,75.0,71.12,54.87
2016,4,12,7,45,0.0,93.5,3.5,15.5,93.5,88.35,69.17
2016,4,12,8,0,0.0,112.0,3.4,16.0,112.0,105.69,83.26
2016,4,12,8,15,0.0,119.0,3.45,16.5,119.0,112.91,88.75
2016,4,12,8,30,0.0,126.0,3.5,17.0,126.0,119.97,94.02
2016,4,12,8,45,0.0,124.5,3.6,17.5,124.5,119.15,92.81
2016,4,12,9,0,0.0,123.0,3.7,18.0,123.0,118.1,91.46
2016,4,12,9,15,0.0,134.0,3.7,18.5,134.0,128.63,99.47
2016,4,12,9,30,0.0,145.0,3.7,19.0,145.0,139.18,107.41
2016,4,12,9,45,0.0,92.0,3.7,19.5,92.0,89.08,66.78
2016,4,12,10,0,0.0,39.0,3.7,20.0,39.0,37.73,25.08
2016,4,12,10,15,0.0,41.5,3.65,20.0,41.5,40.17,27.01
2016,4,12,10,30,0.0,44.0,3.6,20.0,44.0,42.6,28.92
2016,4,12,10,45,10.5,180.0,3.55,20.5,189.5,180.7,138.67
2016,4,12,11,0,21.0,316.0,3.5,21.0,335.0,318.02,243.45
2016,4,12,11,15,10.5,188.5,3.5,21.0,198.0,190.02,144.85
2016,4,12,11,30,0.0,61.0,3.5,21.0,61.0,59.13,41.76
2016,4,12,11,45,0.0,51.0,3.5,21.5,51.0,49.44,33.99
2016,4,12,12,0,0.0,41.0,3.5,22.0,41.0,39.74,26.17
2016,4,12,12,15,0.0,56.5,3.5,22.0,56.5,54.78,38.14
2016,4,12,12,30,0.0,72.0,3.5,22.0,72.0,69.83,50.07
2016,4,12,12,45,8.0,180.5,3.55,22.5,188.0,182.66,138.42
2016,4,12,13,0,16.0,289.0,3.6,23.0,304.0,296.52,224.8
2016,4,12,13,15,25.0,334.0,3.65,23.0,356.5,354.56,268.25
2016,4,12,13,30,34.0,379.0,3.7,23.0,409.0,410.16,309.58
2016,4,12,13,45,26.0,341.5,3.75,23.0,364.5,366.23,277.05
2016,4,12,14,0,18.0,304.0,3.8,23.0,320.0,315.71,239.56
2016,4,12,14,15,18.5,298.0,3.85,23.0,314.0,310.72,236.3
2016,4,12,14,30,19.0,292.0,3.9,23.0,308.0,305.66,232.91
2016,4,12,14,45,9.5,202.0,4.0,23.5,210.0,206.66,157.18
2016,4,12,15,0,0.0,112.0,4.1,24.0,112.0,108.75,80.79
2016,4,12,15,15,0.5,133.5,4.1,23.5,134.0,130.48,98.37
2016,4,12,15,30,1.0,155.0,4.1,23.0,156.0,152.51,116.18
2016,4,12,15,45,3.0,168.5,4.1,23.0,170.5,168.1,128.82
2016,4,12,16,0,5.0,182.0,4.1,23.0,185.0,184.02,141.8
2016,4,12,16,15,2.5,139.5,4.05,22.5,141.0,138.89,106.65
2016,4,12,16,30,0.0,97.0,4.0,22.0,97.0,94.18,71.25
2016,4,12,16,45,0.0,96.0,3.95,22.0,96.0,93.42,70.95
2016,4,12,17,0,0.0,95.0,3.9,22.0,95.0,92.84,70.74
2016,4,12,17,15,0.0,80.0,3.75,21.5,80.0,77.9,58.87
2016,4,12,17,30,0.0,65.0,3.6,21.0,65.0,62.92,46.75
2016,4,12,17,45,0.0,50.5,3.45,20.5,50.5,48.79,35.09
2016,4,12,18,0,0.0,36.0,3.3,20.0,36.0,34.76,23.29
2016,4,12,18,15,0.0,24.0,3.5,19.5,24.0,23.16,13.38
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,11.57,3.29
2016,4,12,18,45,0.0,6.0,3.95,18.5,6.0,5.9,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
