Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.49,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.96,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.89,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,4.82,0.0
2016,4,13,7,15,0.0,7.5,3.0,15.0,7.5,7.23,0.82
2016,4,13,7,30,0.0,10.0,3.0,15.0,10.0,9.64,2.6
2016,4,13,7,45,0.0,40.5,3.0,15.5,40.5,39.11,27.67
2016,4,13,8,0,0.0,71.0,3.0,16.0,71.0,68.64,52.35
2016,4,13,8,15,0.0,59.5,2.95,16.5,59.5,57.5,42.73
2016,4,13,8,30,0.0,48.0,2.9,17.0,48.0,46.38,33.21
2016,4,13,8,45,0.0,44.0,2.85,17.5,44.0,42.52,29.8
2016,4,13,9,0,0.0,40.0,2.8,18.0,40.0,38.66,26.43
2016,4,13,9,15,0.0,80.5,2.75,18.0,80.5,77.9,58.51
2016,4,13,9,30,0.0,121.0,2.7,18.0,121.0,116.62,89.65
2016,4,13,9,45,1.5,144.0,2.65,18.5,145.0,139.27,107.3
2016,4,13,10,0,3.0,167.0,2.6,19.0,169.0,162.09,124.9
2016,4,13,10,15,6.0,189.5,2.6,19.0,194.5,185.56,143.12
2016,4,13,10,30,9.0,212.0,2.6,19.0,220.0,209.37,161.47
2016,4,13,10,45,14.0,258.0,2.6,19.5,270.5,257.08,197.78
2016,4,13,11,0,19.0,304.0,2.6,20.0,321.0,305.33,233.79
2016,4,13,11,15,12.5,237.0,2.6,20.5,248.0,237.97,181.74
2016,4,13,11,30,6.0,170.0,2.6,21.0,175.0,169.2,128.35
2016,4,13,11,45,9.5,211.0,2.6,21.5,220.0,211.96,161.2
2016,4,13,12,0,13.0,252.0,2.6,22.0,265.0,255.07,193.6
2016,4,13,12,15,13.0,249.0,2.65,22.0,261.5,252.86,191.8
2016,4,13,12,30,13.0,246.0,2.7,22.0,258.0,250.57,190.09
2016,4,13,12,45,14.5,271.0,2.75,22.5,284.5,276.91,209.67
2016,4,13,13,0,16.0,296.0,2.8,23.0,311.0,303.43,229.14
2016,4,13,13,15,10.0,227.5,2.8,23.0,237.0,231.1,174.59
2016,4,13,13,30,4.0,159.0,2.8,23.0,163.0,158.48,119.07
2016,4,13,13,45,9.0,215.5,2.8,23.0,224.0,218.91,165.9
2016,4,13,14,0,14.0,272.0,2.8,23.0,285.0,280.0,212.36
2016,4,13,14,15,63.5,339.5,2.75,23.0,393.0,402.31,305.29
2016,4,13,14,30,113.0,407.0,2.7,23.0,501.0,520.39,392.2
2016,4,13,14,45,93.0,380.5,2.65,23.0,456.0,474.93,358.73
2016,4,13,15,0,73.0,354.0,2.6,23.0,411.0,429.47,325.78
2016,4,13,15,15,108.0,342.0,2.5,23.0,420.0,448.15,341.5
2016,4,13,15,30,143.0,330.0,2.4,23.0,429.0,473.67,361.76
2016,4,13,15,45,478.5,216.0,2.35,23.0,514.0,641.47,493.89
2016,4,13,16,0,814.0,102.0,2.3,23.0,599.0,770.24,589.09
2016,4,13,16,15,791.5,98.0,2.2,22.5,546.0,722.41,556.62
2016,4,13,16,30,769.0,94.0,2.1,22.0,493.0,673.76,524.54
2016,4,13,16,45,738.0,89.0,2.05,22.0,437.0,617.63,485.22
2016,4,13,17,0,707.0,84.0,2.0,22.0,381.0,564.53,445.95
2016,4,13,17,15,662.0,78.0,1.8,21.5,323.5,500.44,397.39
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,438.88,349.2
2016,4,13,17,45,549.5,63.5,1.4,20.5,210.5,365.99,290.48
2016,4,13,18,0,482.0,55.0,1.2,20.0,155.0,298.66,234.18
2016,4,13,18,15,374.0,43.0,1.15,19.0,105.5,217.14,165.98
2016,4,13,18,30,266.0,31.0,1.1,18.0,56.0,146.71,103.29
2016,4,13,18,45,133.0,15.5,1.1,17.5,28.0,66.17,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,114.0,13.0,2.3,12.5,21.5,12.78,0.0
2016,4,14,6,30,228.0,26.0,2.5,13.0,43.0,20.36,9.76
2016,4,14,6,45,351.0,38.0,2.75,13.5,90.5,28.45,19.18
2016,4,14,7,0,474.0,50.0,3.0,14.0,138.0,35.96,26.33
2016,4,14,7,15,237.0,64.5,3.0,14.5,108.5,45.84,35.33
2016,4,14,7,30,0.0,79.0,3.0,15.0,79.0,74.73,57.92
2016,4,14,7,45,0.0,93.0,3.0,15.5,93.0,88.09,68.91
2016,4,14,8,0,0.0,107.0,3.0,16.0,107.0,101.44,79.68
2016,4,14,8,15,0.0,125.0,3.0,16.5,125.0,118.38,93.19
2016,4,14,8,30,0.0,143.0,3.0,17.0,143.0,135.39,106.52
2016,4,14,8,45,6.0,172.5,3.05,18.0,176.0,164.7,129.24
2016,4,14,9,0,12.0,202.0,3.1,19.0,209.0,194.79,152.18
2016,4,14,9,15,12.5,215.0,3.05,19.5,223.0,208.45,162.17
2016,4,14,9,30,13.0,228.0,3.0,20.0,237.0,222.12,172.12
2016,4,14,9,45,14.5,243.0,2.95,20.5,253.5,238.19,183.84
2016,4,14,10,0,16.0,258.0,2.9,21.0,270.0,254.42,195.57
2016,4,14,10,15,29.0,305.0,2.85,21.5,328.5,303.79,232.56
2016,4,14,10,30,42.0,352.0,2.8,22.0,387.0,358.09,272.48
2016,4,14,10,45,99.5,396.0,2.8,22.5,481.5,442.55,334.97
2016,4,14,11,0,157.0,440.0,2.8,23.0,576.0,529.68,397.84
2016,4,14,11,15,550.5,276.0,2.8,23.0,771.0,690.14,522.12
2016,4,14,11,30,944.0,112.0,2.8,23.0,966.0,873.57,651.83
2016,4,14,11,45,935.5,119.5,2.8,23.5,976.5,901.84,667.53
2016,4,14,12,0,927.0,127.0,2.8,24.0,987.0,926.78,682.23
2016,4,14,12,15,928.0,127.5,2.75,24.0,992.0,950.11,696.8
2016,4,14,12,30,929.0,128.0,2.7,24.0,997.0,970.39,709.37
2016,4,14,12,45,928.0,127.5,2.7,24.5,993.0,984.7,717.15
2016,4,14,13,0,927.0,127.0,2.7,25.0,989.0,995.72,722.92
2016,4,14,13,15,924.0,126.5,2.65,25.0,976.5,1001.51,726.39
2016,4,14,13,30,921.0,126.0,2.6,25.0,964.0,1003.89,727.83
2016,4,14,13,45,916.5,124.5,2.6,25.0,943.0,1000.43,726.15
2016,4,14,14,0,912.0,123.0,2.6,25.0,922.0,993.56,722.47
2016,4,14,14,15,905.0,121.5,2.55,25.0,892.5,981.0,714.78
2016,4,14,14,30,898.0,120.0,2.5,25.0,863.0,965.22,705.17
2016,4,14,14,45,637.5,229.0,2.5,25.0,745.0,840.1,622.93
2016,4,14,15,0,377.0,338.0,2.5,25.0,627.0,702.32,523.15
2016,4,14,15,15,615.5,224.0,2.5,24.5,665.5,795.05,597.36
2016,4,14,15,30,854.0,110.0,2.5,24.0,704.0,859.39,644.61
2016,4,14,15,45,837.5,106.5,2.5,24.0,655.0,819.75,618.67
2016,4,14,16,0,821.0,103.0,2.5,24.0,606.0,778.31,592.15
2016,4,14,16,15,798.5,99.5,2.45,23.5,552.5,730.76,561.78
2016,4,14,16,30,776.0,96.0,2.4,23.0,499.0,682.36,530.27
2016,4,14,16,45,744.5,91.0,2.4,23.0,442.5,625.56,490.76
2016,4,14,17,0,713.0,86.0,2.4,23.0,386.0,571.92,451.32
2016,4,14,17,15,668.5,79.5,2.2,22.0,328.5,507.2,403.18
2016,4,14,17,30,624.0,73.0,2.0,21.0,271.0,444.96,355.16
2016,4,14,17,45,557.0,65.0,1.8,20.5,215.0,372.45,296.56
2016,4,14,18,0,490.0,57.0,1.6,20.0,159.0,305.38,240.29
2016,4,14,18,15,382.0,44.5,1.6,19.0,109.0,222.67,170.93
2016,4,14,18,30,274.0,32.0,1.6,18.0,59.0,151.02,107.33
2016,4,14,18,45,137.0,16.0,1.6,17.5,29.5,68.56,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,14.5,1.25,12.5,21.5,14.25,0.0
2016,4,15,6,30,166.0,29.0,1.5,13.0,43.0,22.51,11.95
2016,4,15,6,45,270.5,46.0,1.75,14.0,88.5,34.94,24.86
2016,4,15,7,0,375.0,63.0,2.0,15.0,134.0,46.69,35.72
2016,4,15,7,15,187.5,67.5,2.05,15.5,103.0,53.5,41.99
2016,4,15,7,30,0.0,72.0,2.1,16.0,72.0,68.76,52.66
2016,4,15,7,45,0.0,94.5,2.2,17.0,94.5,89.47,69.63
2016,4,15,8,0,0.0,117.0,2.3,18.0,117.0,110.31,86.29
2016,4,15,8,15,16.0,156.0,2.25,18.5,164.5,149.08,116.72
2016,4,15,8,30,32.0,195.0,2.2,19.0,212.0,185.0,144.41
2016,4,15,8,45,56.5,230.0,2.2,19.5,262.5,226.37,175.97
2016,4,15,9,0,81.0,265.0,2.2,20.0,313.0,270.7,209.56
2016,4,15,9,15,102.5,293.5,2.2,20.5,360.0,311.13,239.84
2016,4,15,9,30,124.0,322.0,2.2,21.0,407.0,349.69,268.4
2016,4,15,9,45,484.5,224.5,2.25,21.5,587.0,457.39,351.62
2016,4,15,10,0,845.0,127.0,2.3,22.0,767.0,604.43,462.8
2016,4,15,10,15,855.5,129.0,2.35,22.5,804.0,652.32,497.23
2016,4,15,10,30,866.0,131.0,2.4,23.0,841.0,700.9,531.82
2016,4,15,10,45,877.5,130.5,2.45,23.5,872.5,744.54,561.82
2016,4,15,11,0,889.0,130.0,2.5,24.0,904.0,786.75,589.03
2016,4,15,11,15,894.0,131.0,2.55,24.0,926.0,823.63,613.5
2016,4,15,11,30,899.0,132.0,2.6,24.0,948.0,858.24,636.37
2016,4,15,11,45,897.5,136.0,2.7,24.5,960.5,887.79,654.89
2016,4,15,12,0,896.0,140.0,2.8,25.0,973.0,914.49,671.5
2016,4,15,12,15,897.0,140.0,2.85,25.5,978.0,936.68,684.75
2016,4,15,12,30,898.0,140.0,2.9,26.0,983.0,955.93,696.12
2016,4,15,12,45,897.0,139.5,3.0,26.5,979.0,969.81,704.45
2016,4,15,13,0,896.0,139.0,3.1,27.0,975.0,980.52,710.83
2016,4,15,13,15,893.0,138.5,3.2,27.0,962.5,986.11,715.43
2016,4,15,13,30,890.0,138.0,3.3,27.0,950.0,988.41,718.06
2016,4,15,13,45,885.0,137.0,3.4,27.0,929.0,985.01,717.11
2016,4,15,14,0,880.0,136.0,3.5,27.0,908.0,978.35,714.18
2016,4,15,14,15,872.0,134.0,3.55,27.0,878.5,964.61,706.38
2016,4,15,14,30,864.0,132.0,3.6,27.0,849.0,947.78,696.67
2016,4,15,14,45,856.0,128.5,3.7,27.0,813.0,926.4,684.28
2016,4,15,15,0,848.0,125.0,3.8,27.0,777.0,907.47,673.57
2016,4,15,15,15,834.5,122.5,3.8,26.5,734.0,876.73,655.58
2016,4,15,15,30,821.0,120.0,3.8,26.0,691.0,843.67,635.94
2016,4,15,15,45,800.0,117.5,3.85,26.0,642.0,802.3,609.3
2016,4,15,16,0,779.0,115.0,3.9,26.0,593.0,759.5,581.39
2016,4,15,16,15,755.0,110.5,3.9,25.5,540.5,711.06,549.96
2016,4,15,16,30,731.0,106.0,3.9,25.0,488.0,664.8,519.51
2016,4,15,16,45,696.0,101.0,3.9,25.0,432.0,607.47,478.09
2016,4,15,17,0,661.0,96.0,3.9,25.0,376.0,551.08,436.0
2016,4,15,17,15,615.5,88.5,3.65,24.0,319.5,486.79,387.76
2016,4,15,17,30,570.0,81.0,3.4,23.0,263.0,425.12,339.85
2016,4,15,17,45,500.5,71.5,3.15,22.5,208.0,352.01,280.54
2016,4,15,18,0,431.0,62.0,2.9,22.0,153.0,284.62,224.02
2016,4,15,18,15,329.5,48.0,2.85,21.0,104.5,204.28,156.57
2016,4,15,18,30,228.0,34.0,2.8,20.0,56.0,136.72,97.15
2016,4,15,18,45,114.0,17.0,2.8,19.5,28.0,62.25,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.0,15.0,3.55,16.0,18.0,14.74,0.0
2016,4,16,6,30,68.0,30.0,3.7,16.0,36.0,24.94,14.07
2016,4,16,6,45,150.5,54.0,3.85,16.5,79.5,43.59,32.08
2016,4,16,7,0,233.0,78.0,4.0,17.0,123.0,61.47,48.35
2016,4,16,7,15,299.5,96.0,4.2,17.5,174.0,74.34,59.91
2016,4,16,7,30,366.0,114.0,4.4,18.0,225.0,105.01,71.45
2016,4,16,7,45,183.0,81.0,4.6,18.5,136.5,87.34,59.72
2016,4,16,8,0,0.0,48.0,4.8,19.0,48.0,46.37,33.14
2016,4,16,8,15,0.0,67.5,5.05,19.5,67.5,65.25,48.57
2016,4,16,8,30,0.0,87.0,5.3,20.0,87.0,84.15,63.76
2016,4,16,8,45,0.0,93.0,5.55,20.5,93.0,89.9,68.06
2016,4,16,9,0,0.0,99.0,5.8,21.0,99.0,95.66,72.34
2016,4,16,9,15,5.0,156.0,5.85,21.5,159.0,151.36,116.53
2016,4,16,9,30,10.0,213.0,5.9,22.0,219.0,207.15,159.97
2016,4,16,9,45,11.5,226.5,6.0,22.5,234.5,221.61,170.56
2016,4,16,10,0,13.0,240.0,6.1,23.0,250.0,236.22,181.26
2016,4,16,10,15,6.5,185.5,6.1,23.5,190.5,182.21,138.61
2016,4,16,10,30,0.0,131.0,6.1,24.0,131.0,126.51,94.57
2016,4,16,10,45,6.5,191.5,6.15,24.5,197.5,188.97,143.0
2016,4,16,11,0,13.0,252.0,6.2,25.0,264.0,251.9,190.89
2016,4,16,11,15,11.0,224.5,6.2,25.0,234.5,225.01,170.07
2016,4,16,11,30,9.0,197.0,6.2,25.0,205.0,197.66,148.98
2016,4,16,11,45,7.0,178.0,6.25,25.5,184.5,178.15,133.6
2016,4,16,12,0,5.0,159.0,6.3,26.0,164.0,158.4,118.06
2016,4,16,12,15,5.0,160.5,6.25,26.0,165.5,160.09,119.34
2016,4,16,12,30,5.0,162.0,6.2,26.0,167.0,161.77,120.62
2016,4,16,12,45,3.0,150.0,6.2,26.0,153.0,148.44,110.28
2016,4,16,13,0,1.0,138.0,6.2,26.0,139.0,135.0,99.85
2016,4,16,13,15,1.5,140.0,6.2,26.0,141.5,137.49,101.86
2016,4,16,13,30,2.0,142.0,6.2,26.0,144.0,139.98,103.88
2016,4,16,13,45,10.0,220.5,6.25,26.0,229.0,224.86,169.47
2016,4,16,14,0,18.0,299.0,6.3,26.0,314.0,310.84,234.93
2016,4,16,14,15,10.0,224.5,6.3,25.5,233.0,229.28,173.37
2016,4,16,14,30,2.0,150.0,6.3,25.0,152.0,148.02,110.97
2016,4,16,14,45,1.0,128.0,6.3,25.0,129.0,125.42,93.54
2016,4,16,15,0,0.0,106.0,6.3,25.0,106.0,102.85,75.97
2016,4,16,15,15,0.0,128.5,6.2,24.5,128.5,125.08,93.83
2016,4,16,15,30,0.0,151.0,6.1,24.0,151.0,147.62,112.02
2016,4,16,15,45,4.5,175.0,6.1,24.0,178.0,175.92,134.78
2016,4,16,16,0,9.0,199.0,6.1,24.0,205.0,204.76,157.98
2016,4,16,16,15,63.5,215.0,5.9,23.5,249.0,271.95,213.33
2016,4,16,16,30,118.0,231.0,5.7,23.0,293.0,338.4,267.53
2016,4,16,16,45,90.0,201.5,5.55,23.0,246.0,275.66,218.25
2016,4,16,17,0,62.0,172.0,5.4,23.0,199.0,222.9,176.39
2016,4,16,17,15,52.5,148.0,5.2,22.5,168.5,189.79,150.38
2016,4,16,17,30,43.0,124.0,5.0,22.0,138.0,157.25,124.3
2016,4,16,17,45,29.5,100.0,4.85,21.5,108.5,123.22,96.43
2016,4,16,18,0,16.0,76.0,4.7,21.0,79.0,85.87,65.36
2016,4,16,18,15,8.0,52.5,4.65,20.5,54.0,57.32,41.24
2016,4,16,18,30,0.0,29.0,4.6,20.0,29.0,28.71,16.91
2016,4,16,18,45,0.0,14.5,4.6,20.0,14.5,14.0,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.5,3.05,19.0,2.5,2.46,0.0
2016,4,17,6,30,0.0,5.0,3.2,19.0,5.0,4.82,0.0
2016,4,17,6,45,0.0,13.0,3.35,19.5,13.0,12.53,5.13
2016,4,17,7,0,0.0,21.0,3.5,20.0,21.0,20.26,12.04
2016,4,17,7,15,0.0,31.0,3.65,20.0,31.0,29.92,20.63
2016,4,17,7,30,0.0,41.0,3.8,20.0,41.0,39.59,27.54
2016,4,17,7,45,0.0,51.5,4.0,20.5,51.5,49.75,35.86
2016,4,17,8,0,0.0,62.0,4.2,21.0,62.0,59.92,44.05
2016,4,17,8,15,0.0,35.0,4.35,21.0,35.0,33.8,22.35
2016,4,17,8,30,0.0,8.0,4.5,21.0,8.0,7.72,0.73
2016,4,17,8,45,0.0,9.0,4.7,21.5,9.0,8.69,1.49
2016,4,17,9,0,0.0,10.0,4.9,22.0,10.0,9.66,2.25
2016,4,17,9,15,26.5,154.0,4.95,22.5,172.0,156.57,120.17
2016,4,17,9,30,53.0,298.0,5.0,23.0,334.0,299.69,230.84
2016,4,17,9,45,67.5,327.5,5.05,23.5,376.5,338.2,259.27
2016,4,17,10,0,82.0,357.0,5.1,24.0,419.0,378.29,288.81
2016,4,17,10,15,121.0,384.5,5.05,24.0,481.5,430.11,327.75
2016,4,17,10,30,160.0,412.0,5.0,24.0,544.0,489.15,371.64
2016,4,17,10,45,192.5,426.0,5.0,24.0,591.0,534.67,405.28
2016,4,17,11,0,225.0,440.0,5.0,24.0,638.0,582.38,440.31
2016,4,17,11,15,232.0,446.0,4.95,24.0,654.0,604.63,456.09
2016,4,17,11,30,239.0,452.0,4.9,24.0,670.0,626.74,471.78
2016,4,17,11,45,127.0,365.0,4.85,24.0,481.0,459.86,348.47
2016,4,17,12,0,15.0,278.0,4.8,24.0,292.0,282.09,212.98
2016,4,17,12,15,22.5,330.5,4.7,24.0,352.0,342.01,258.34
2016,4,17,12,30,30.0,383.0,4.6,24.0,412.0,402.2,302.78
2016,4,17,12,45,64.5,427.0,4.55,24.0,488.5,480.09,360.7
2016,4,17,13,0,99.0,471.0,4.5,24.0,565.0,559.53,418.69
2016,4,17,13,15,53.5,328.5,4.5,23.5,379.5,376.45,285.14
2016,4,17,13,30,8.0,186.0,4.5,23.0,194.0,188.82,142.73
2016,4,17,13,45,4.0,119.5,4.5,23.0,123.5,119.93,89.45
2016,4,17,14,0,0.0,53.0,4.5,23.0,53.0,51.36,35.33
2016,4,17,14,15,6.0,147.0,4.5,23.0,152.0,148.81,112.47
2016,4,17,14,30,12.0,241.0,4.5,23.0,251.0,247.9,189.34
2016,4,17,14,45,11.0,232.5,4.55,23.0,241.5,238.71,182.4
2016,4,17,15,0,10.0,224.0,4.6,23.0,232.0,229.5,175.65
2016,4,17,15,15,5.0,188.0,4.7,22.5,192.0,188.95,144.72
2016,4,17,15,30,0.0,152.0,4.8,22.0,152.0,148.62,113.48
2016,4,17,15,45,0.0,96.5,4.95,22.0,96.5,93.46,69.91
2016,4,17,16,0,0.0,41.0,5.1,22.0,41.0,39.63,26.66
2016,4,17,16,15,0.0,25.5,5.05,21.5,25.5,24.64,14.57
2016,4,17,16,30,0.0,10.0,5.0,21.0,10.0,9.65,2.32
2016,4,17,16,45,0.0,8.5,5.0,21.0,8.5,8.2,1.14
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.75,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.79,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.82,0.0
2016,4,17,17,45,0.0,4.0,4.55,20.0,4.0,3.86,0.0
2016,4,17,18,0,0.0,3.0,4.4,20.0,3.0,2.89,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.0,2.0,1.93,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,2.8,16.0,3.5,3.44,0.0
2016,4,18,6,30,0.0,7.0,2.9,16.0,7.0,6.74,0.0
2016,4,18,6,45,0.0,14.0,3.05,16.0,14.0,13.5,6.13
2016,4,18,7,0,0.0,21.0,3.2,16.0,21.0,20.26,12.31
2016,4,18,7,15,0.0,29.5,3.3,16.5,29.5,28.47,19.69
2016,4,18,7,30,0.0,38.0,3.4,17.0,38.0,36.69,25.46
2016,4,18,7,45,0.0,36.0,3.5,17.5,36.0,34.76,23.72
2016,4,18,8,0,0.0,34.0,3.6,18.0,34.0,32.83,21.96
2016,4,18,8,15,0.0,50.5,3.6,18.5,50.5,48.8,35.1
2016,4,18,8,30,0.0,67.0,3.6,19.0,67.0,64.78,48.05
2016,4,18,8,45,0.0,58.5,3.6,19.5,58.5,56.56,41.02
2016,4,18,9,0,0.0,50.0,3.6,20.0,50.0,48.34,34.07
2016,4,18,9,15,2.0,114.0,3.7,20.0,115.0,110.81,84.54
2016,4,18,9,30,4.0,178.0,3.8,20.0,180.0,172.04,133.0
2016,4,18,9,45,178.0,259.5,3.9,20.5,395.0,334.95,260.83
2016,4,18,10,0,352.0,341.0,4.0,21.0,610.0,515.97,397.79
2016,4,18,10,15,186.0,319.5,3.75,21.0,462.5,414.02,319.05
2016,4,18,10,30,20.0,298.0,3.5,21.0,315.0,297.72,227.76
2016,4,18,10,45,163.0,360.5,3.3,21.5,503.5,454.87,348.25
2016,4,18,11,0,306.0,423.0,3.1,22.0,692.0,626.46,472.97
2016,4,18,11,15,232.5,446.0,3.05,22.0,653.5,605.71,455.02
2016,4,18,11,30,159.0,469.0,3.0,22.0,615.0,577.64,432.72
2016,4,18,11,45,94.5,424.0,2.95,22.5,511.0,488.37,366.46
2016,4,18,12,0,30.0,379.0,2.9,23.0,407.0,393.4,295.06
2016,4,18,12,15,21.0,307.5,2.9,23.0,327.0,318.39,239.97
2016,4,18,12,30,12.0,236.0,2.9,23.0,247.0,240.13,181.29
2016,4,18,12,45,103.5,360.5,2.95,23.0,457.5,454.39,343.73
2016,4,18,13,0,195.0,485.0,3.0,23.0,668.0,668.34,496.75
2016,4,18,13,15,104.0,369.0,2.95,23.0,466.5,470.28,353.5
2016,4,18,13,30,13.0,253.0,2.9,23.0,265.0,259.55,195.85
2016,4,18,13,45,46.0,339.5,2.85,23.0,380.5,383.68,290.3
2016,4,18,14,0,79.0,426.0,2.8,23.0,496.0,505.84,379.53
2016,4,18,14,15,46.5,346.0,2.65,23.0,387.0,393.54,296.84
2016,4,18,14,30,14.0,266.0,2.5,23.0,278.0,274.9,208.23
2016,4,18,14,45,7.0,185.5,2.35,23.0,191.5,187.95,142.43
2016,4,18,15,0,0.0,105.0,2.2,23.0,105.0,101.87,75.52
2016,4,18,15,15,1.5,138.0,2.05,22.5,139.5,135.83,102.76
2016,4,18,15,30,3.0,171.0,1.9,22.0,174.0,170.3,130.19
2016,4,18,15,45,3.0,172.5,1.8,22.0,175.5,172.12,131.84
2016,4,18,16,0,3.0,174.0,1.7,22.0,177.0,174.09,133.75
2016,4,18,16,15,117.5,201.0,1.6,21.5,264.0,306.17,240.64
2016,4,18,16,30,232.0,228.0,1.5,21.0,351.0,418.58,328.71
2016,4,18,16,45,160.0,203.0,1.45,21.0,283.5,333.91,262.97
2016,4,18,17,0,88.0,178.0,1.4,21.0,216.0,246.82,194.95
2016,4,18,17,15,78.0,153.5,1.25,20.5,183.5,211.74,168.03
2016,4,18,17,30,68.0,129.0,1.1,20.0,151.0,177.2,140.71
2016,4,18,17,45,54.0,104.5,1.0,20.0,120.0,141.17,111.26
2016,4,18,18,0,40.0,80.0,0.9,20.0,89.0,106.02,81.97
2016,4,18,18,15,20.0,57.0,0.85,19.5,61.5,71.12,52.64
2016,4,18,18,30,0.0,34.0,0.8,19.0,34.0,34.78,22.01
2016,4,18,18,45,0.0,17.0,0.75,19.0,17.0,16.56,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,58.5,18.0,1.4,16.5,23.5,15.21,0.0
2016,4,19,6,30,117.0,36.0,1.6,17.0,47.0,29.67,18.78
2016,4,19,6,45,207.5,56.0,1.85,17.5,92.0,45.17,33.52
2016,4,19,7,0,298.0,76.0,2.1,18.0,137.0,56.43,43.87
2016,4,19,7,15,149.0,70.5,2.05,18.0,101.0,56.76,44.45
2016,4,19,7,30,0.0,65.0,2.0,18.0,65.0,62.75,47.2
2016,4,19,7,45,0.0,55.5,2.0,18.5,55.5,53.62,39.39
2016,4,19,8,0,0.0,46.0,2.0,19.0,46.0,44.43,31.53
2016,4,19,8,15,0.0,79.5,1.95,19.5,79.5,76.88,58.1
2016,4,19,8,30,0.0,113.0,1.9,20.0,113.0,108.34,83.27
2016,4,19,8,45,4.0,153.5,1.85,20.5,156.0,147.28,113.83
2016,4,19,9,0,8.0,194.0,1.8,21.0,199.0,186.57,144.05
2016,4,19,9,15,30.0,246.5,1.75,21.0,267.0,240.55,185.36
2016,4,19,9,30,52.0,299.0,1.7,21.0,335.0,300.65,230.65
2016,4,19,9,45,64.5,328.0,1.7,21.5,375.5,337.67,257.48
2016,4,19,10,0,77.0,357.0,1.7,22.0,416.0,376.07,285.05
2016,4,19,10,15,47.0,321.0,1.7,22.5,358.0,330.51,250.02
2016,4,19,10,30,17.0,285.0,1.7,23.0,300.0,283.65,214.01
2016,4,19,10,45,18.5,300.5,1.7,23.5,317.0,300.71,226.2
2016,4,19,11,0,20.0,316.0,1.7,24.0,334.0,317.92,238.15
2016,4,19,11,15,61.5,387.5,1.7,24.0,444.0,418.04,311.72
2016,4,19,11,30,103.0,459.0,1.7,24.0,554.0,523.53,386.54
2016,4,19,11,45,57.0,341.0,1.75,24.0,394.0,377.53,281.42
2016,4,19,12,0,11.0,223.0,1.8,24.0,234.0,225.58,168.75
2016,4,19,12,15,10.5,217.5,1.8,24.0,228.0,220.34,165.24
2016,4,19,12,30,10.0,212.0,1.8,24.0,222.0,215.0,161.22
2016,4,19,12,45,10.0,206.5,1.8,24.5,216.5,210.04,157.21
2016,4,19,13,0,10.0,201.0,1.8,25.0,211.0,205.0,153.17
2016,4,19,13,15,11.0,222.0,1.8,24.5,232.5,226.82,170.01
2016,4,19,13,30,12.0,243.0,1.8,24.0,254.0,248.76,186.86
2016,4,19,13,45,112.5,345.5,1.8,24.0,445.5,459.88,345.17
2016,4,19,14,0,213.0,448.0,1.8,24.0,637.0,663.75,488.63
2016,4,19,14,15,212.0,432.5,1.85,24.0,615.5,648.32,477.42
2016,4,19,14,30,211.0,417.0,1.9,24.0,594.0,631.89,467.31
2016,4,19,14,45,129.5,377.0,1.95,24.0,484.5,514.01,383.73
2016,4,19,15,0,48.0,337.0,2.0,24.0,375.0,389.08,292.63
2016,4,19,15,15,33.0,294.0,2.05,23.5,319.5,330.72,250.99
2016,4,19,15,30,18.0,251.0,2.1,23.0,264.0,264.95,202.38
2016,4,19,15,45,51.0,264.0,2.15,23.0,297.0,315.42,242.66
2016,4,19,16,0,84.0,277.0,2.2,23.0,330.0,357.18,275.69
2016,4,19,16,15,42.0,203.5,2.2,23.0,230.0,242.82,188.11
2016,4,19,16,30,0.0,130.0,2.2,23.0,130.0,127.64,97.35
2016,4,19,16,45,0.0,124.5,2.2,23.0,124.5,122.58,93.88
2016,4,19,17,0,0.0,119.0,2.2,23.0,119.0,117.68,90.32
2016,4,19,17,15,0.0,101.0,1.95,22.5,101.0,99.7,76.24
2016,4,19,17,30,0.0,83.0,1.7,22.0,83.0,81.65,61.85
2016,4,19,17,45,0.0,65.5,1.5,21.5,65.5,64.05,47.54
2016,4,19,18,0,0.0,48.0,1.3,21.0,48.0,46.38,32.87
2016,4,19,18,15,0.0,33.0,1.25,20.5,33.0,31.86,20.59
2016,4,19,18,30,0.0,18.0,1.2,20.0,18.0,17.36,8.19
2016,4,19,18,45,0.0,9.0,1.15,20.0,9.0,8.68,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.5,0.55,18.0,0.5,0.48,0.0
2016,4,20,6,30,0.0,1.0,0.6,18.0,1.0,0.96,0.0
2016,4,20,6,45,0.0,2.5,0.7,18.0,2.5,2.41,0.0
2016,4,20,7,0,0.0,4.0,0.8,18.0,4.0,3.85,0.0
2016,4,20,7,15,0.0,5.5,0.75,18.0,5.5,5.3,0.0
2016,4,20,7,30,0.0,7.0,0.7,18.0,7.0,6.75,0.08
2016,4,20,7,45,225.0,71.5,0.65,18.5,166.0,82.61,53.81
2016,4,20,8,0,450.0,136.0,0.6,19.0,325.0,189.53,130.96
2016,4,20,8,15,495.0,153.0,0.6,19.5,388.0,241.33,171.7
2016,4,20,8,30,540.0,170.0,0.6,20.0,451.0,297.97,216.76
2016,4,20,8,45,581.0,173.0,0.65,20.5,504.0,345.9,255.27
2016,4,20,9,0,622.0,176.0,0.7,21.0,557.0,396.96,295.72
2016,4,20,9,15,564.5,210.0,0.75,21.0,577.0,435.75,327.19
2016,4,20,9,30,507.0,244.0,0.8,21.0,597.0,467.65,352.2
2016,4,20,9,45,283.5,295.0,0.9,21.5,495.0,421.0,317.84
2016,4,20,10,0,60.0,346.0,1.0,22.0,393.0,356.6,268.15
2016,4,20,10,15,404.5,269.5,1.05,22.0,604.5,503.59,381.25
2016,4,20,10,30,749.0,193.0,1.1,22.0,816.0,687.21,514.45
2016,4,20,10,45,759.5,194.5,1.15,22.5,845.5,728.32,540.7
2016,4,20,11,0,770.0,196.0,1.2,23.0,875.0,769.14,567.69
2016,4,20,11,15,551.0,318.5,1.2,23.0,810.5,738.91,541.53
2016,4,20,11,30,332.0,441.0,1.2,23.0,746.0,694.18,505.47
2016,4,20,11,45,598.0,295.0,1.2,23.5,854.0,795.71,580.52
2016,4,20,12,0,864.0,149.0,1.2,24.0,962.0,905.0,651.92
2016,4,20,12,15,865.0,149.5,1.2,24.0,966.5,926.7,664.15
2016,4,20,12,30,866.0,150.0,1.2,24.0,971.0,945.59,675.73
2016,4,20,12,45,864.5,150.0,1.2,24.0,967.5,958.78,683.82
2016,4,20,13,0,863.0,150.0,1.2,24.0,964.0,968.94,690.17
2016,4,20,13,15,860.0,149.5,1.15,23.5,951.5,974.08,694.05
2016,4,20,13,30,857.0,149.0,1.1,23.0,939.0,976.08,696.12
2016,4,20,13,45,853.0,147.0,1.1,23.0,918.5,972.45,694.38
2016,4,20,14,0,849.0,145.0,1.1,23.0,898.0,965.67,690.86
2016,4,20,14,15,841.5,143.0,1.1,23.0,869.0,957.96,686.92
2016,4,20,14,30,834.0,141.0,1.1,23.0,840.0,941.85,677.82
2016,4,20,14,45,836.0,131.5,1.1,23.0,806.5,923.58,667.52
2016,4,20,15,0,838.0,122.0,1.1,23.0,773.0,902.05,655.21
2016,4,20,15,15,824.5,119.0,1.15,23.0,730.5,870.73,637.34
2016,4,20,15,30,811.0,116.0,1.2,23.0,688.0,837.15,617.9
2016,4,20,15,45,792.0,113.5,1.3,23.0,640.0,797.49,594.73
2016,4,20,16,0,773.0,111.0,1.4,23.0,592.0,756.34,570.06
2016,4,20,16,15,749.5,106.5,1.45,23.0,540.0,708.29,539.55
2016,4,20,16,30,726.0,102.0,1.5,23.0,488.0,662.14,509.78
2016,4,20,16,45,692.5,97.5,1.55,23.0,433.0,606.37,471.65
2016,4,20,17,0,659.0,93.0,1.6,23.0,378.0,551.46,432.24
2016,4,20,17,15,615.0,86.5,1.45,22.5,322.5,489.03,385.71
2016,4,20,17,30,571.0,80.0,1.3,22.0,267.0,429.12,339.59
2016,4,20,17,45,505.0,71.0,1.2,21.5,213.0,357.87,283.25
2016,4,20,18,0,439.0,62.0,1.1,21.0,159.0,292.04,229.22
2016,4,20,18,15,343.0,49.0,1.1,20.5,111.5,215.26,165.3
2016,4,20,18,30,247.0,36.0,1.1,20.0,64.0,147.22,106.78
2016,4,20,18,45,123.5,18.0,1.1,19.5,32.0,68.77,19.35
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.5,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.0,3.5,3.37,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,18.5,0.75,19.5,18.5,17.85,9.39
2016,4,21,8,0,0.0,32.0,0.8,20.0,32.0,30.9,20.19
2016,4,21,8,15,0.0,35.0,0.8,20.5,35.0,33.8,22.44
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,36.71,24.68
2016,4,21,8,45,0.0,57.0,0.85,21.5,57.0,55.11,39.5
2016,4,21,9,0,0.0,76.0,0.9,22.0,76.0,73.53,54.08
2016,4,21,9,15,0.0,93.0,0.9,22.0,93.0,90.03,67.05
2016,4,21,9,30,0.0,110.0,0.9,22.0,110.0,106.25,79.66
2016,4,21,9,45,35.5,233.0,0.95,22.5,260.5,237.89,181.3
2016,4,21,10,0,71.0,356.0,1.0,23.0,411.0,372.28,279.84
2016,4,21,10,15,203.0,371.5,1.0,23.0,539.0,473.06,353.3
2016,4,21,10,30,335.0,387.0,1.0,23.0,667.0,585.58,433.26
2016,4,21,10,45,583.0,272.5,1.05,23.5,779.5,674.39,498.54
2016,4,21,11,0,831.0,158.0,1.1,24.0,892.0,782.01,573.91
2016,4,21,11,15,836.5,159.0,1.15,24.0,913.5,817.64,596.1
2016,4,21,11,30,842.0,160.0,1.2,24.0,935.0,851.25,617.72
2016,4,21,11,45,859.5,151.0,1.3,24.0,952.0,881.78,637.97
2016,4,21,12,0,877.0,142.0,1.4,24.0,969.0,911.66,657.86
2016,4,21,12,15,878.0,142.5,1.5,24.0,973.5,933.53,672.64
2016,4,21,12,30,879.0,143.0,1.6,24.0,978.0,952.55,685.77
2016,4,21,12,45,877.0,143.5,1.7,24.5,974.0,965.83,694.02
2016,4,21,13,0,875.0,144.0,1.8,25.0,970.0,976.02,700.42
2016,4,21,13,15,872.0,143.5,1.85,24.5,957.5,981.15,705.86
2016,4,21,13,30,869.0,143.0,1.9,24.0,945.0,983.09,709.46
2016,4,21,13,45,859.0,144.5,2.0,24.0,923.0,977.12,707.38
2016,4,21,14,0,849.0,146.0,2.1,24.0,901.0,968.06,703.44
2016,4,21,14,15,841.5,144.5,2.15,24.0,872.0,960.89,700.28
2016,4,21,14,30,834.0,143.0,2.2,24.0,843.0,945.28,691.7
2016,4,21,14,45,824.5,139.5,2.25,24.0,807.0,922.79,678.72
2016,4,21,15,0,815.0,136.0,2.3,24.0,771.0,897.58,663.97
2016,4,21,15,15,801.0,133.0,2.3,24.0,728.5,866.34,644.72
2016,4,21,15,30,787.0,130.0,2.3,24.0,686.0,832.92,623.94
2016,4,21,15,45,502.0,207.5,2.3,24.0,553.0,657.91,501.19
2016,4,21,16,0,217.0,285.0,2.3,24.0,420.0,482.19,369.24
2016,4,21,16,15,141.0,255.0,2.2,23.5,340.0,385.27,297.98
2016,4,21,16,30,65.0,225.0,2.1,23.0,260.0,284.64,221.25
2016,4,21,16,45,214.5,191.5,2.05,23.0,288.0,359.06,283.27
2016,4,21,17,0,364.0,158.0,2.0,23.0,316.0,420.24,332.72
2016,4,21,17,15,340.5,138.0,1.9,22.5,269.5,368.9,293.4
2016,4,21,17,30,317.0,118.0,1.8,22.0,223.0,318.79,254.49
2016,4,21,17,45,279.5,98.5,1.7,21.5,178.0,263.5,210.08
2016,4,21,18,0,242.0,79.0,1.6,21.0,133.0,211.28,166.81
2016,4,21,18,15,184.5,59.0,1.55,20.5,93.0,153.31,117.94
2016,4,21,18,30,127.0,39.0,1.5,20.0,53.0,100.69,72.65
2016,4,21,18,45,63.5,19.5,1.5,20.0,26.5,47.47,14.65
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.5,15.5,1.8,13.5,33.5,11.58,0.0
2016,4,22,6,30,341.0,31.0,2.1,14.0,67.0,23.41,14.27
2016,4,22,6,45,444.0,41.5,2.4,15.0,118.5,29.92,20.68
2016,4,22,7,0,547.0,52.0,2.7,16.0,170.0,35.96,26.28
2016,4,22,7,15,610.5,59.5,2.6,16.5,227.5,50.66,29.51
2016,4,22,7,30,674.0,67.0,2.5,17.0,285.0,96.93,51.08
2016,4,22,7,45,714.5,72.5,2.45,18.0,343.0,149.03,87.41
2016,4,22,8,0,755.0,78.0,2.4,19.0,401.0,202.13,129.8
2016,4,22,8,15,784.5,82.5,2.35,19.5,458.5,256.0,175.93
2016,4,22,8,30,814.0,87.0,2.3,20.0,516.0,312.72,224.89
2016,4,22,8,45,834.5,90.5,2.25,21.0,570.0,368.0,271.86
2016,4,22,9,0,855.0,94.0,2.2,22.0,624.0,424.65,318.47
2016,4,22,9,15,871.0,97.0,2.25,22.0,673.5,483.64,366.77
2016,4,22,9,30,887.0,100.0,2.3,22.0,723.0,539.01,411.13
2016,4,22,9,45,898.0,103.0,2.4,22.5,767.0,591.69,451.64
2016,4,22,10,0,909.0,106.0,2.5,23.0,811.0,643.69,490.47
2016,4,22,10,15,917.5,107.5,2.55,23.0,848.0,691.83,526.3
2016,4,22,10,30,926.0,109.0,2.6,23.0,885.0,738.6,560.0
2016,4,22,10,45,931.5,111.0,2.65,23.5,914.5,782.08,588.16
2016,4,22,11,0,937.0,113.0,2.7,24.0,944.0,823.55,614.61
2016,4,22,11,15,941.5,114.0,2.7,24.0,965.5,861.11,639.05
2016,4,22,11,30,946.0,115.0,2.7,24.0,987.0,896.23,661.72
2016,4,22,11,45,948.5,115.5,2.75,24.5,1000.5,926.58,680.19
2016,4,22,12,0,951.0,116.0,2.8,25.0,1014.0,954.09,696.75
2016,4,22,12,15,951.5,116.0,2.8,25.0,1018.5,976.37,710.85
2016,4,22,12,30,952.0,116.0,2.8,25.0,1023.0,995.51,723.0
2016,4,22,12,45,950.0,116.0,2.8,25.0,1018.0,1009.08,731.64
2016,4,22,13,0,948.0,116.0,2.8,25.0,1013.0,1019.3,738.28
2016,4,22,13,15,945.0,115.5,2.75,25.0,999.5,1024.66,741.48
2016,4,22,13,30,942.0,115.0,2.7,25.0,986.0,1026.56,742.62
2016,4,22,13,45,936.5,114.5,2.7,25.0,964.0,1022.6,740.65
2016,4,22,14,0,931.0,114.0,2.7,25.0,942.0,1015.23,736.67
2016,4,22,14,15,924.0,112.5,2.65,25.0,912.5,1002.03,728.61
2016,4,22,14,30,917.0,111.0,2.6,25.0,883.0,985.58,718.62
2016,4,22,14,45,907.0,109.5,2.6,25.0,845.5,963.2,705.35
2016,4,22,15,0,897.0,108.0,2.6,25.0,808.0,937.93,690.25
2016,4,22,15,15,884.5,106.0,2.5,25.0,764.5,907.15,670.68
2016,4,22,15,30,872.0,104.0,2.4,25.0,721.0,873.95,649.53
2016,4,22,15,45,855.5,101.0,2.35,25.0,672.0,834.07,624.21
2016,4,22,16,0,839.0,98.0,2.3,25.0,623.0,797.34,600.91
2016,4,22,16,15,817.0,94.5,2.15,24.5,569.5,749.27,569.92
2016,4,22,16,30,795.0,91.0,2.0,24.0,516.0,700.32,537.92
2016,4,22,16,45,766.0,86.0,1.85,24.0,459.5,644.2,499.21
2016,4,22,17,0,737.0,81.0,1.7,24.0,403.0,588.37,458.78
2016,4,22,17,15,695.5,75.5,1.5,23.0,345.5,527.33,414.22
2016,4,22,17,30,654.0,70.0,1.3,22.0,288.0,466.29,368.08
2016,4,22,17,45,592.5,62.5,1.15,21.5,231.5,395.07,311.87
2016,4,22,18,0,531.0,55.0,1.0,21.0,175.0,328.79,257.45
2016,4,22,18,15,431.0,45.0,1.0,20.0,123.5,248.85,191.46
2016,4,22,18,30,331.0,35.0,1.0,19.0,72.0,178.83,131.17
2016,4,22,18,45,165.5,17.5,1.05,18.5,36.0,84.47,34.05
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
