Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,12.82,0.0
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,26.05,16.57
2016,4,23,6,45,420.0,45.0,1.2,16.0,119.5,32.86,23.22
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,39.2,29.05
2016,4,23,7,15,590.5,63.5,1.2,17.5,228.0,55.79,32.58
2016,4,23,7,30,655.0,71.0,1.1,18.0,285.0,101.2,54.52
2016,4,23,7,45,698.5,76.5,1.0,18.5,343.5,149.47,87.94
2016,4,23,8,0,742.0,82.0,0.9,19.0,402.0,205.79,132.7
2016,4,23,8,15,772.0,86.5,1.0,20.0,459.0,259.08,177.51
2016,4,23,8,30,802.0,91.0,1.1,21.0,516.0,315.29,224.93
2016,4,23,8,45,821.5,95.5,1.25,22.0,569.5,370.47,271.21
2016,4,23,9,0,841.0,100.0,1.4,23.0,623.0,426.92,317.21
2016,4,23,9,15,857.0,103.0,1.45,23.0,672.0,481.46,361.41
2016,4,23,9,30,873.0,106.0,1.5,23.0,721.0,539.78,407.0
2016,4,23,9,45,883.0,109.0,1.55,23.5,764.0,591.2,445.58
2016,4,23,10,0,893.0,112.0,1.6,24.0,807.0,641.89,482.45
2016,4,23,10,15,901.5,114.0,1.6,24.0,843.5,689.74,516.92
2016,4,23,10,30,910.0,116.0,1.6,24.0,880.0,736.27,549.42
2016,4,23,10,45,914.5,118.5,1.65,24.5,909.0,778.81,576.29
2016,4,23,11,0,919.0,121.0,1.7,25.0,938.0,819.33,601.51
2016,4,23,11,15,923.5,122.5,1.7,25.0,959.5,856.71,625.11
2016,4,23,11,30,928.0,124.0,1.7,25.0,981.0,891.72,647.02
2016,4,23,11,45,930.0,124.5,1.7,25.0,994.0,921.12,665.2
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,947.73,681.6
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,969.6,695.01
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,988.41,706.57
2016,4,23,12,45,930.5,126.0,1.75,25.5,1010.5,1002.23,714.37
2016,4,23,13,0,928.0,127.0,1.8,26.0,1006.0,1012.78,720.26
2016,4,23,13,15,925.0,126.5,1.85,26.0,993.0,1018.04,724.4
2016,4,23,13,30,922.0,126.0,1.9,26.0,980.0,1019.93,726.61
2016,4,23,13,45,916.0,125.5,1.95,26.0,958.0,1015.55,725.05
2016,4,23,14,0,910.0,125.0,2.0,26.0,936.0,1007.83,721.57
2016,4,23,14,15,903.5,123.5,2.1,25.5,907.0,995.33,717.17
2016,4,23,14,30,897.0,122.0,2.2,25.0,878.0,979.64,710.76
2016,4,23,14,45,887.5,120.0,2.3,25.0,841.5,957.55,698.81
2016,4,23,15,0,878.0,118.0,2.4,25.0,805.0,932.6,684.95
2016,4,23,15,15,865.5,115.5,2.45,25.0,762.0,901.75,666.65
2016,4,23,15,30,853.0,113.0,2.5,25.0,719.0,873.75,650.19
2016,4,23,15,45,837.5,109.5,2.6,25.0,670.5,834.66,626.39
2016,4,23,16,0,822.0,106.0,2.7,25.0,622.0,793.75,601.05
2016,4,23,16,15,799.5,102.0,2.65,24.5,568.5,745.29,570.24
2016,4,23,16,30,777.0,98.0,2.6,24.0,515.0,696.02,538.32
2016,4,23,16,45,746.5,93.0,2.55,23.5,458.5,639.52,500.43
2016,4,23,17,0,716.0,88.0,2.5,23.0,402.0,586.07,462.2
2016,4,23,17,15,673.5,82.0,2.3,22.5,344.5,522.51,414.51
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,461.25,367.07
2016,4,23,17,45,566.0,68.5,1.9,21.5,230.5,389.18,309.55
2016,4,23,18,0,501.0,61.0,1.7,21.0,174.0,322.32,254.2
2016,4,23,18,15,403.5,49.0,1.65,20.0,123.5,242.45,187.71
2016,4,23,18,30,306.0,37.0,1.6,19.0,73.0,172.26,127.17
2016,4,23,18,45,153.0,18.5,1.6,18.5,36.5,82.47,36.73
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,44.0,21.0,1.9,15.5,26.0,18.78,3.78
2016,4,24,6,30,88.0,42.0,2.1,16.0,52.0,36.2,25.16
2016,4,24,6,45,141.5,65.5,2.35,16.5,92.5,52.23,40.05
2016,4,24,7,0,195.0,89.0,2.6,17.0,133.0,69.35,55.5
2016,4,24,7,15,268.0,101.0,2.8,17.5,179.0,85.97,62.08
2016,4,24,7,30,341.0,113.0,3.0,18.0,225.0,114.04,76.72
2016,4,24,7,45,170.5,113.0,3.2,18.5,169.0,117.55,84.85
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,107.35,83.39
2016,4,24,8,15,0.0,96.0,3.5,19.0,96.0,92.42,70.86
2016,4,24,8,30,0.0,79.0,3.6,19.0,79.0,76.41,57.5
2016,4,24,8,45,3.5,135.0,3.75,19.5,137.5,130.38,100.89
2016,4,24,9,0,7.0,191.0,3.9,20.0,196.0,183.83,142.91
2016,4,24,9,15,20.5,238.0,3.95,20.0,252.5,233.92,181.85
2016,4,24,9,30,34.0,285.0,4.0,20.0,309.0,280.6,217.71
2016,4,24,9,45,20.5,241.0,4.1,20.5,256.0,240.58,185.83
2016,4,24,10,0,7.0,197.0,4.2,21.0,203.0,192.99,148.08
2016,4,24,10,15,8.0,205.5,4.2,21.0,212.5,202.3,155.17
2016,4,24,10,30,9.0,214.0,4.2,21.0,222.0,211.71,162.25
2016,4,24,10,45,14.0,261.0,4.25,21.5,273.5,260.58,199.41
2016,4,24,11,0,19.0,308.0,4.3,22.0,325.0,309.98,236.33
2016,4,24,11,15,15.5,274.0,4.3,22.0,288.5,276.18,210.37
2016,4,24,11,30,12.0,240.0,4.3,22.0,252.0,241.69,183.95
2016,4,24,11,45,14.5,273.5,4.3,22.5,287.5,276.78,210.28
2016,4,24,12,0,17.0,307.0,4.3,23.0,323.0,312.17,236.4
2016,4,24,12,15,16.5,304.0,4.2,23.0,320.0,309.79,234.4
2016,4,24,12,30,16.0,301.0,4.1,23.0,317.0,307.29,232.46
2016,4,24,12,45,12.5,247.0,4.1,23.5,259.5,252.04,190.42
2016,4,24,13,0,9.0,193.0,4.1,24.0,202.0,196.35,147.81
2016,4,24,13,15,8.0,183.0,4.05,24.0,191.0,185.84,139.87
2016,4,24,13,30,7.0,173.0,4.0,24.0,180.0,175.23,131.78
2016,4,24,13,45,12.0,235.5,3.95,24.0,247.0,241.78,182.92
2016,4,24,14,0,17.0,298.0,3.9,24.0,314.0,309.11,233.82
2016,4,24,14,15,407.0,229.0,3.85,24.0,573.5,638.33,489.65
2016,4,24,14,30,797.0,160.0,3.8,24.0,833.0,931.95,697.36
2016,4,24,14,45,780.5,160.5,3.75,24.0,796.5,907.68,679.51
2016,4,24,15,0,764.0,161.0,3.7,24.0,760.0,881.07,662.49
2016,4,24,15,15,750.0,157.5,3.7,24.0,718.5,853.89,645.34
2016,4,24,15,30,736.0,154.0,3.7,24.0,677.0,821.3,624.39
2016,4,24,15,45,554.0,205.5,3.7,24.0,584.0,701.55,539.2
2016,4,24,16,0,372.0,257.0,3.7,24.0,491.0,586.28,452.83
2016,4,24,16,15,513.0,194.0,3.65,23.5,487.0,624.61,487.1
2016,4,24,16,30,654.0,131.0,3.6,23.0,483.0,645.86,507.75
2016,4,24,16,45,622.5,124.0,3.55,23.0,430.0,591.27,467.41
2016,4,24,17,0,591.0,117.0,3.5,23.0,377.0,537.45,427.16
2016,4,24,17,15,546.5,108.0,3.3,22.5,322.5,474.52,379.3
2016,4,24,17,30,502.0,99.0,3.1,22.0,268.0,411.52,330.06
2016,4,24,17,45,442.5,87.0,2.9,21.5,215.0,343.87,275.53
2016,4,24,18,0,383.0,75.0,2.7,21.0,162.0,281.35,223.45
2016,4,24,18,15,294.5,59.0,2.6,20.5,115.0,207.29,161.07
2016,4,24,18,30,206.0,43.0,2.5,20.0,68.0,142.3,105.14
2016,4,24,18,45,103.0,21.5,2.45,19.5,34.0,69.27,32.72
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.5,15.85,3.34
2016,4,25,6,30,219.0,41.0,2.7,20.0,67.0,31.44,20.81
2016,4,25,6,45,312.5,56.0,2.85,20.5,115.0,41.81,30.47
2016,4,25,7,0,406.0,71.0,3.0,21.0,163.0,51.6,39.29
2016,4,25,7,15,276.5,103.5,3.2,21.5,174.0,89.18,63.07
2016,4,25,7,30,147.0,136.0,3.4,22.0,185.0,126.33,92.72
2016,4,25,7,45,162.5,159.5,3.6,22.5,223.0,158.43,116.82
2016,4,25,8,0,178.0,183.0,3.8,23.0,261.0,192.4,143.2
2016,4,25,8,15,89.0,160.0,3.9,23.5,199.0,164.38,124.24
2016,4,25,8,30,0.0,137.0,4.0,24.0,137.0,130.48,99.49
2016,4,25,8,45,31.0,204.0,4.15,24.5,224.0,198.49,151.98
2016,4,25,9,0,62.0,271.0,4.3,25.0,311.0,272.09,207.84
2016,4,25,9,15,97.5,304.5,4.35,25.0,371.5,322.86,246.09
2016,4,25,9,30,133.0,338.0,4.4,25.0,432.0,373.18,283.92
2016,4,25,9,45,232.5,347.0,4.45,25.5,524.0,446.26,338.57
2016,4,25,10,0,332.0,356.0,4.5,26.0,616.0,524.45,396.45
2016,4,25,10,15,573.0,255.5,4.5,26.0,729.0,605.41,459.95
2016,4,25,10,30,814.0,155.0,4.5,26.0,842.0,708.32,538.68
2016,4,25,10,45,819.0,158.5,4.5,26.5,869.5,748.96,566.24
2016,4,25,11,0,824.0,162.0,4.5,27.0,897.0,787.93,591.44
2016,4,25,11,15,829.0,163.0,4.5,27.0,917.5,822.7,614.7
2016,4,25,11,30,834.0,164.0,4.5,27.0,938.0,855.46,636.48
2016,4,25,11,45,857.5,150.5,4.55,27.5,955.5,886.47,655.86
2016,4,25,12,0,881.0,137.0,4.6,28.0,973.0,917.26,675.12
2016,4,25,12,15,881.5,137.0,4.55,28.0,977.5,937.99,688.37
2016,4,25,12,30,882.0,137.0,4.5,28.0,982.0,955.86,699.83
2016,4,25,12,45,542.0,314.5,4.5,28.5,833.0,830.87,610.69
2016,4,25,13,0,202.0,492.0,4.5,29.0,684.0,684.81,498.79
2016,4,25,13,15,206.0,484.5,4.45,29.0,678.0,686.3,500.88
2016,4,25,13,30,210.0,477.0,4.4,29.0,672.0,686.87,501.67
2016,4,25,13,45,529.0,310.0,4.35,29.0,786.5,839.97,617.83
2016,4,25,14,0,848.0,143.0,4.3,29.0,901.0,969.14,707.7
2016,4,25,14,15,840.5,141.0,4.25,29.0,872.5,955.7,698.47
2016,4,25,14,30,833.0,139.0,4.2,29.0,844.0,944.94,692.13
2016,4,25,14,45,490.5,262.5,4.2,29.0,673.0,746.83,555.15
2016,4,25,15,0,148.0,386.0,4.2,29.0,502.0,542.07,402.14
2016,4,25,15,15,180.0,362.5,4.1,28.5,496.0,544.99,407.76
2016,4,25,15,30,212.0,339.0,4.0,28.0,490.0,545.6,410.88
2016,4,25,15,45,470.0,235.0,3.95,28.0,540.0,663.63,503.99
2016,4,25,16,0,728.0,131.0,3.9,28.0,590.0,750.28,570.49
2016,4,25,16,15,703.5,126.0,3.75,27.5,538.5,702.4,538.31
2016,4,25,16,30,679.0,121.0,3.6,27.0,487.0,654.12,506.02
2016,4,25,16,45,646.0,114.5,3.5,27.0,433.0,598.06,465.51
2016,4,25,17,0,613.0,108.0,3.4,27.0,379.0,542.88,424.79
2016,4,25,17,15,568.5,100.0,3.2,26.5,324.5,480.13,377.87
2016,4,25,17,30,524.0,92.0,3.0,26.0,270.0,419.97,331.54
2016,4,25,17,45,460.5,82.0,2.8,26.0,216.5,347.92,273.99
2016,4,25,18,0,397.0,72.0,2.6,26.0,163.0,284.87,221.95
2016,4,25,18,15,307.5,57.0,2.65,25.5,116.0,210.66,160.7
2016,4,25,18,30,218.0,42.0,2.7,25.0,69.0,145.59,105.77
2016,4,25,18,45,109.0,21.0,2.8,24.5,34.5,70.87,34.92
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.0,22.0,4.05,20.0,33.5,17.02,4.94
2016,4,26,6,30,190.0,44.0,4.1,20.0,67.0,33.8,22.87
2016,4,26,6,45,266.5,62.5,4.15,20.5,113.5,46.91,34.88
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,59.29,45.96
2016,4,26,7,15,176.0,98.5,4.3,21.0,139.5,83.51,60.12
2016,4,26,7,30,9.0,116.0,4.4,21.0,119.0,107.92,83.4
2016,4,26,7,45,98.5,150.0,4.55,21.5,193.0,142.84,107.53
2016,4,26,8,0,188.0,184.0,4.7,22.0,267.0,195.92,146.43
2016,4,26,8,15,402.0,167.0,4.8,22.5,374.0,239.81,175.12
2016,4,26,8,30,616.0,150.0,4.9,23.0,481.0,314.27,230.95
2016,4,26,8,45,645.5,155.0,5.05,23.5,533.0,363.74,272.52
2016,4,26,9,0,675.0,160.0,5.2,24.0,585.0,415.82,315.56
2016,4,26,9,15,461.0,246.5,5.25,24.0,547.0,429.71,329.13
2016,4,26,9,30,247.0,333.0,5.3,24.0,509.0,428.08,327.88
2016,4,26,9,45,498.0,255.0,5.4,24.5,636.5,508.1,390.82
2016,4,26,10,0,749.0,177.0,5.5,25.0,764.0,615.21,473.76
2016,4,26,10,15,760.0,180.0,5.55,25.0,799.5,660.19,507.83
2016,4,26,10,30,771.0,183.0,5.6,25.0,835.0,706.13,542.15
2016,4,26,10,45,775.5,187.5,5.7,25.5,862.5,745.68,570.35
2016,4,26,11,0,780.0,192.0,5.8,26.0,890.0,783.65,596.81
2016,4,26,11,15,785.0,194.0,5.85,26.0,910.5,817.97,620.6
2016,4,26,11,30,790.0,196.0,5.9,26.0,931.0,850.44,643.04
2016,4,26,11,45,799.0,192.5,5.95,26.5,944.5,879.16,661.5
2016,4,26,12,0,808.0,189.0,6.0,27.0,958.0,905.86,678.51
2016,4,26,12,15,520.5,341.0,5.95,27.0,837.5,812.62,607.89
2016,4,26,12,30,233.0,493.0,5.9,27.0,717.0,702.28,520.75
2016,4,26,12,45,141.5,464.5,5.9,27.5,600.5,594.89,441.76
2016,4,26,13,0,50.0,436.0,5.9,28.0,484.0,479.54,355.5
2016,4,26,13,15,75.5,452.0,5.85,28.0,523.0,522.93,388.07
2016,4,26,13,30,101.0,468.0,5.8,28.0,562.0,566.68,420.26
2016,4,26,13,45,140.0,462.5,5.8,28.0,590.5,607.97,451.3
2016,4,26,14,0,179.0,457.0,5.8,28.0,619.0,642.66,477.61
2016,4,26,14,15,99.5,379.0,5.7,27.5,468.5,486.79,364.86
2016,4,26,14,30,20.0,301.0,5.6,27.0,318.0,316.01,237.53
2016,4,26,14,45,168.0,332.5,5.6,27.0,465.5,503.85,382.88
2016,4,26,15,0,316.0,364.0,5.6,27.0,613.0,681.17,514.91
2016,4,26,15,15,475.5,284.0,5.5,27.0,635.5,742.28,563.72
2016,4,26,15,30,635.0,204.0,5.4,27.0,658.0,789.13,602.36
2016,4,26,15,45,416.5,248.0,5.3,27.0,537.5,633.12,485.65
2016,4,26,16,0,198.0,292.0,5.2,27.0,417.0,475.71,365.3
2016,4,26,16,15,104.5,237.5,4.95,26.5,303.5,337.69,261.0
2016,4,26,16,30,11.0,183.0,4.7,26.0,190.0,190.86,146.27
2016,4,26,16,45,5.5,139.5,4.5,26.0,143.0,141.89,108.26
2016,4,26,17,0,0.0,96.0,4.3,26.0,96.0,93.61,70.06
2016,4,26,17,15,0.0,81.5,4.1,25.5,81.5,79.19,58.85
2016,4,26,17,30,0.0,67.0,3.9,25.0,67.0,64.76,47.43
2016,4,26,17,45,82.5,86.0,3.7,24.5,105.0,139.32,109.08
2016,4,26,18,0,165.0,105.0,3.5,24.0,143.0,203.09,159.55
2016,4,26,18,15,112.5,76.0,3.5,23.5,98.5,140.28,107.38
2016,4,26,18,30,60.0,47.0,3.5,23.0,54.0,81.25,58.28
2016,4,26,18,45,30.0,23.5,3.55,23.0,27.0,39.06,18.39
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,124.0,22.5,3.35,15.0,37.5,17.38,6.15
2016,4,27,6,30,248.0,45.0,3.4,15.0,75.0,34.54,24.12
2016,4,27,6,45,375.0,56.0,3.45,15.0,129.0,41.61,31.1
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,48.09,37.21
2016,4,27,7,15,569.0,75.5,3.4,15.5,241.5,73.6,43.86
2016,4,27,7,30,636.0,84.0,3.3,16.0,300.0,119.49,69.38
2016,4,27,7,45,694.5,87.0,3.25,16.5,362.0,167.03,103.62
2016,4,27,8,0,753.0,90.0,3.2,17.0,424.0,221.07,147.52
2016,4,27,8,15,784.0,94.5,3.15,18.0,482.0,278.91,197.11
2016,4,27,8,30,815.0,99.0,3.1,19.0,540.0,336.17,246.29
2016,4,27,8,45,842.5,101.0,3.05,20.0,596.5,392.66,294.13
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,451.25,342.21
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.5,510.74,389.3
2016,4,27,9,30,902.0,109.0,2.9,23.0,754.0,566.73,432.09
2016,4,27,9,45,915.5,110.5,2.9,24.0,798.5,619.98,471.47
2016,4,27,10,0,929.0,112.0,2.9,25.0,843.0,672.75,509.08
2016,4,27,10,15,937.0,114.0,2.8,25.5,880.0,721.62,543.22
2016,4,27,10,30,945.0,116.0,2.7,26.0,917.0,769.05,574.45
2016,4,27,10,45,951.0,117.0,2.65,26.5,946.5,812.42,601.32
2016,4,27,11,0,957.0,118.0,2.6,27.0,976.0,853.77,626.41
2016,4,27,11,15,960.5,119.0,2.6,27.0,997.0,890.89,649.99
2016,4,27,11,30,964.0,120.0,2.6,27.0,1018.0,925.46,671.78
2016,4,27,11,45,968.5,118.5,2.6,27.5,1031.5,955.85,689.41
2016,4,27,12,0,973.0,117.0,2.6,28.0,1045.0,983.43,705.15
2016,4,27,12,15,973.0,117.5,2.6,28.0,1048.5,1005.89,719.01
2016,4,27,12,30,973.0,118.0,2.6,28.0,1052.0,1025.16,730.93
2016,4,27,12,45,971.5,117.5,2.6,28.0,1046.5,1038.76,739.37
2016,4,27,13,0,970.0,117.0,2.6,28.0,1041.0,1048.95,745.83
2016,4,27,13,15,966.5,116.0,2.55,28.0,1027.0,1053.25,748.23
2016,4,27,13,30,963.0,115.0,2.5,28.0,1013.0,1054.03,748.59
2016,4,27,13,45,958.0,114.0,2.5,28.0,990.5,1049.83,746.54
2016,4,27,14,0,953.0,113.0,2.5,28.0,968.0,1042.14,742.49
2016,4,27,14,15,946.0,111.5,2.4,28.0,937.5,1028.6,733.84
2016,4,27,14,30,939.0,110.0,2.3,28.0,907.0,1011.74,723.27
2016,4,27,14,45,928.0,109.0,2.25,28.0,869.0,988.48,709.31
2016,4,27,15,0,917.0,108.0,2.2,28.0,831.0,962.31,693.6
2016,4,27,15,15,905.0,105.5,2.0,27.5,787.0,930.9,674.33
2016,4,27,15,30,893.0,103.0,1.8,27.0,743.0,896.97,653.37
2016,4,27,15,45,874.5,101.0,1.65,27.0,692.5,855.82,626.85
2016,4,27,16,0,856.0,99.0,1.5,27.0,642.0,817.96,602.44
2016,4,27,16,15,835.0,95.5,1.35,27.0,588.0,770.0,571.08
2016,4,27,16,30,814.0,92.0,1.2,27.0,534.0,721.06,538.82
2016,4,27,16,45,782.0,88.5,1.1,27.0,476.0,663.67,500.8
2016,4,27,17,0,750.0,85.0,1.0,27.0,418.0,606.78,461.4
2016,4,27,17,15,709.0,79.0,0.85,26.5,360.0,544.84,417.01
2016,4,27,17,30,668.0,73.0,0.7,26.0,302.0,482.68,371.04
2016,4,27,17,45,602.5,66.5,0.55,26.0,244.0,409.49,314.57
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,341.52,260.28
2016,4,27,18,15,439.5,49.0,0.45,25.5,133.5,260.42,195.8
2016,4,27,18,30,342.0,38.0,0.5,25.0,81.0,188.89,136.66
2016,4,27,18,45,171.0,19.0,0.6,24.5,40.5,91.65,50.39
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,133.5,22.0,1.45,14.5,38.5,16.91,6.46
2016,4,28,6,30,267.0,44.0,1.7,15.0,77.0,33.61,23.43
2016,4,28,6,45,361.0,57.5,2.0,16.0,127.5,42.69,31.96
2016,4,28,7,0,455.0,71.0,2.3,17.0,178.0,51.5,39.92
2016,4,28,7,15,517.5,80.5,2.45,17.5,233.0,77.97,47.5
2016,4,28,7,30,580.0,90.0,2.6,18.0,288.0,121.58,72.47
2016,4,28,7,45,627.0,96.0,2.8,19.0,345.5,166.95,105.4
2016,4,28,8,0,674.0,102.0,3.0,20.0,403.0,217.57,146.18
2016,4,28,8,15,705.0,108.0,3.25,20.5,458.0,269.08,190.23
2016,4,28,8,30,736.0,114.0,3.5,21.0,513.0,323.64,237.05
2016,4,28,8,45,760.5,117.5,3.8,22.0,566.0,376.46,281.75
2016,4,28,9,0,785.0,121.0,4.1,23.0,619.0,434.19,329.11
2016,4,28,9,15,802.0,124.5,4.1,23.5,667.0,486.66,371.65
2016,4,28,9,30,819.0,128.0,4.1,24.0,715.0,539.73,413.39
2016,4,28,9,45,832.0,131.0,4.2,24.5,757.5,590.41,452.36
2016,4,28,10,0,845.0,134.0,4.3,25.0,800.0,640.8,490.07
2016,4,28,10,15,854.5,136.0,4.3,25.0,836.0,687.44,524.88
2016,4,28,10,30,864.0,138.0,4.3,25.0,872.0,734.33,559.11
2016,4,28,10,45,868.5,141.0,4.35,25.5,900.0,775.29,586.19
2016,4,28,11,0,873.0,144.0,4.4,26.0,928.0,814.34,611.47
2016,4,28,11,15,877.0,145.5,4.4,26.0,948.5,849.56,634.93
2016,4,28,11,30,881.0,147.0,4.4,26.0,969.0,882.52,656.75
2016,4,28,11,45,880.0,149.5,4.45,26.5,980.0,909.68,673.47
2016,4,28,12,0,879.0,152.0,4.5,27.0,991.0,934.1,688.33
2016,4,28,12,15,879.0,152.0,4.45,27.0,994.5,954.29,701.25
2016,4,28,12,30,879.0,152.0,4.4,27.0,998.0,971.62,712.33
2016,4,28,12,45,868.5,157.5,4.4,27.5,990.0,981.35,717.3
2016,4,28,13,0,858.0,163.0,4.4,28.0,982.0,992.84,723.56
2016,4,28,13,15,853.0,162.0,4.35,28.0,968.0,995.64,725.36
2016,4,28,13,30,848.0,161.0,4.3,28.0,954.0,995.26,725.25
2016,4,28,13,45,828.0,168.0,4.25,28.0,928.0,985.36,719.02
2016,4,28,14,0,808.0,175.0,4.2,28.0,902.0,972.51,711.03
2016,4,28,14,15,798.0,173.0,4.15,28.0,872.0,957.23,701.56
2016,4,28,14,30,788.0,171.0,4.1,28.0,842.0,939.13,690.32
2016,4,28,14,45,449.0,276.5,4.05,28.0,655.5,724.71,540.24
2016,4,28,15,0,110.0,382.0,4.0,28.0,469.0,494.61,368.31
2016,4,28,15,15,66.0,323.0,3.95,27.5,374.5,391.55,294.49
2016,4,28,15,30,22.0,264.0,3.9,27.0,280.0,281.86,212.9
2016,4,28,15,45,51.5,274.0,3.85,27.0,308.0,326.9,248.61
2016,4,28,16,0,81.0,284.0,3.8,27.0,336.0,362.85,276.97
2016,4,28,16,15,92.0,262.0,3.65,26.5,316.0,346.98,266.59
2016,4,28,16,30,103.0,240.0,3.5,26.0,296.0,330.02,255.39
2016,4,28,16,45,51.5,136.5,3.35,26.0,164.5,176.15,136.28
2016,4,28,17,0,0.0,33.0,3.2,26.0,33.0,31.87,20.26
2016,4,28,17,15,0.0,28.0,3.0,25.5,28.0,27.03,16.49
2016,4,28,17,30,0.0,23.0,2.8,25.0,23.0,22.19,12.63
2016,4,28,17,45,76.0,64.5,2.65,24.5,82.5,110.69,85.97
2016,4,28,18,0,152.0,106.0,2.5,24.0,142.0,198.15,155.48
2016,4,28,18,15,106.0,76.0,2.55,23.5,98.0,137.22,105.0
2016,4,28,18,30,60.0,46.0,2.6,23.0,54.0,79.33,56.98
2016,4,28,18,45,31.0,24.5,2.7,23.0,28.5,40.88,21.23
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.5,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.93,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.0,34.0,21.75,10.09
2016,4,29,6,30,119.0,48.0,2.9,21.0,64.0,39.02,27.38
2016,4,29,6,45,170.0,72.5,3.05,21.5,107.0,57.42,43.85
2016,4,29,7,0,221.0,97.0,3.2,22.0,150.0,75.02,59.35
2016,4,29,7,15,201.5,116.5,3.55,22.5,174.5,100.18,71.9
2016,4,29,7,30,182.0,136.0,3.9,23.0,199.0,132.51,95.63
2016,4,29,7,45,91.0,135.0,4.25,23.5,166.5,131.38,97.68
2016,4,29,8,0,0.0,134.0,4.6,24.0,134.0,126.23,96.86
2016,4,29,8,15,17.0,173.5,4.75,24.0,183.0,166.61,128.15
2016,4,29,8,30,34.0,213.0,4.9,24.0,232.0,204.02,156.9
2016,4,29,8,45,18.5,193.5,5.1,24.5,204.0,189.33,145.04
2016,4,29,9,0,3.0,174.0,5.3,25.0,176.0,166.91,127.02
2016,4,29,9,15,3.5,173.0,5.35,25.5,175.5,166.9,126.44
2016,4,29,9,30,4.0,172.0,5.4,26.0,175.0,166.8,125.8
2016,4,29,9,45,14.5,236.0,5.45,26.5,247.5,232.96,176.23
2016,4,29,10,0,25.0,300.0,5.5,27.0,320.0,300.01,226.31
2016,4,29,10,15,20.0,284.0,5.45,27.0,300.5,283.93,213.68
2016,4,29,10,30,15.0,268.0,5.4,27.0,281.0,267.0,200.56
2016,4,29,10,45,42.0,348.0,5.4,27.5,385.5,360.6,270.31
2016,4,29,11,0,69.0,428.0,5.4,28.0,490.0,459.12,341.79
2016,4,29,11,15,129.5,455.0,5.35,28.0,575.0,536.77,398.83
2016,4,29,11,30,190.0,482.0,5.3,28.0,660.0,620.37,459.24
2016,4,29,11,45,100.5,350.0,5.25,28.0,444.5,426.13,318.21
2016,4,29,12,0,11.0,218.0,5.2,28.0,229.0,221.04,164.09
2016,4,29,12,15,82.0,359.5,5.15,28.0,439.0,425.63,318.03
2016,4,29,12,30,153.0,501.0,5.1,28.0,649.0,636.52,469.03
2016,4,29,12,45,112.0,482.0,5.05,28.0,590.0,581.47,428.28
2016,4,29,13,0,71.0,463.0,5.0,28.0,531.0,527.02,388.55
2016,4,29,13,15,42.5,359.5,4.9,28.0,400.0,398.18,295.64
2016,4,29,13,30,14.0,256.0,4.8,28.0,269.0,263.76,196.21
2016,4,29,13,45,285.5,294.5,4.75,28.0,551.5,583.51,439.88
2016,4,29,14,0,557.0,333.0,4.7,28.0,834.0,894.96,660.07
2016,4,29,14,15,430.0,370.0,4.6,28.0,749.5,809.8,596.79
2016,4,29,14,30,303.0,407.0,4.5,28.0,665.0,719.76,531.73
2016,4,29,14,45,160.0,337.5,4.4,28.0,473.5,502.23,376.1
2016,4,29,15,0,17.0,268.0,4.3,28.0,282.0,280.61,209.92
2016,4,29,15,15,15.0,250.5,4.1,27.5,262.0,261.32,196.65
2016,4,29,15,30,13.0,233.0,3.9,27.0,242.0,242.03,182.81
2016,4,29,15,45,9.5,217.0,3.75,27.0,223.5,223.03,168.69
2016,4,29,16,0,6.0,201.0,3.6,27.0,205.0,204.18,154.61
2016,4,29,16,15,131.0,244.0,3.35,26.5,316.0,365.95,282.43
2016,4,29,16,30,256.0,287.0,3.1,26.0,427.0,507.05,390.17
2016,4,29,16,45,150.0,232.0,2.9,26.0,312.0,361.85,280.16
2016,4,29,17,0,44.0,177.0,2.7,26.0,197.0,216.37,167.36
2016,4,29,17,15,96.5,176.0,2.55,25.5,211.5,249.9,195.68
2016,4,29,17,30,149.0,175.0,2.4,25.0,226.0,287.09,225.63
2016,4,29,17,45,126.5,142.0,2.25,25.0,180.0,232.43,182.21
2016,4,29,18,0,104.0,109.0,2.1,25.0,134.0,179.0,139.1
2016,4,29,18,15,69.5,75.5,2.05,24.5,90.5,120.67,91.52
2016,4,29,18,30,35.0,42.0,2.0,24.0,47.0,59.01,41.03
2016,4,29,18,45,17.5,22.0,2.0,24.0,24.5,28.71,13.73
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,7.86,0.0
2016,4,30,6,15,122.5,28.5,3.4,13.5,44.0,22.14,11.3
2016,4,30,6,30,228.0,49.0,3.5,14.0,79.0,37.51,27.0
2016,4,30,6,45,326.5,63.5,3.65,14.5,129.5,47.24,36.21
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,56.43,44.64
2016,4,30,7,15,488.5,88.5,3.9,16.0,235.5,87.07,54.77
2016,4,30,7,30,552.0,99.0,4.0,17.0,291.0,130.44,80.84
2016,4,30,7,45,602.5,105.5,4.15,18.0,348.5,175.31,113.95
2016,4,30,8,0,653.0,112.0,4.3,19.0,406.0,225.85,154.91
2016,4,30,8,15,684.5,118.0,4.25,19.5,461.5,276.39,198.27
2016,4,30,8,30,716.0,124.0,4.2,20.0,517.0,330.06,244.31
2016,4,30,8,45,746.0,126.5,4.2,20.5,571.0,383.0,289.35
2016,4,30,9,0,776.0,129.0,4.2,21.0,625.0,441.65,337.82
2016,4,30,9,15,502.5,234.5,4.0,21.5,565.0,443.89,341.67
2016,4,30,9,30,229.0,340.0,3.8,22.0,505.0,427.53,327.84
2016,4,30,9,45,539.5,237.5,3.6,22.5,657.0,521.26,401.07
2016,4,30,10,0,850.0,135.0,3.4,23.0,809.0,648.54,497.56
2016,4,30,10,15,859.5,137.5,3.2,23.0,845.0,695.76,531.35
2016,4,30,10,30,869.0,140.0,3.0,23.0,881.0,743.15,564.65
2016,4,30,10,45,880.0,139.0,2.8,23.5,911.0,785.39,590.8
2016,4,30,11,0,891.0,138.0,2.6,24.0,941.0,826.14,615.22
2016,4,30,11,15,895.5,139.0,2.35,24.5,962.0,861.75,635.14
2016,4,30,11,30,900.0,140.0,2.1,25.0,983.0,895.08,652.88
2016,4,30,11,45,907.0,138.0,1.9,25.5,997.0,925.38,668.5
2016,4,30,12,0,914.0,136.0,1.7,26.0,1011.0,953.2,682.0
2016,4,30,12,15,914.5,136.0,1.6,26.0,1015.0,974.36,693.54
2016,4,30,12,30,915.0,136.0,1.5,26.0,1019.0,992.56,703.19
2016,4,30,12,45,916.0,134.5,1.4,26.5,1015.0,1006.75,708.9
2016,4,30,13,0,917.0,133.0,1.3,27.0,1011.0,1017.79,712.66
2016,4,30,13,15,914.0,132.5,1.3,27.0,998.0,1022.73,715.83
2016,4,30,13,30,911.0,132.0,1.3,27.0,985.0,1024.36,717.19
2016,4,30,13,45,908.0,130.0,1.35,27.0,964.0,1021.16,716.62
2016,4,30,14,0,905.0,128.0,1.4,27.0,943.0,1014.63,714.17
2016,4,30,14,15,898.5,126.0,1.35,27.0,914.0,1001.46,706.16
2016,4,30,14,30,892.0,124.0,1.3,27.0,885.0,985.13,696.4
2016,4,30,14,45,885.0,121.0,1.3,27.0,849.5,964.24,684.71
2016,4,30,15,0,878.0,118.0,1.3,27.0,814.0,940.43,671.29
2016,4,30,15,15,866.0,115.5,1.25,27.0,771.5,909.88,652.89
2016,4,30,15,30,854.0,113.0,1.2,27.0,729.0,882.25,636.41
2016,4,30,15,45,841.0,109.0,1.15,27.0,681.0,844.59,613.38
2016,4,30,16,0,828.0,105.0,1.1,27.0,633.0,804.98,589.03
2016,4,30,16,15,806.5,101.0,1.05,26.5,580.5,756.99,559.99
2016,4,30,16,30,785.0,97.0,1.0,26.0,528.0,708.14,529.88
2016,4,30,16,45,759.0,92.0,0.95,26.0,472.5,654.38,494.75
2016,4,30,17,0,733.0,87.0,0.9,26.0,417.0,600.7,457.97
2016,4,30,17,15,693.0,81.5,0.85,25.5,360.0,540.71,415.65
2016,4,30,17,30,653.0,76.0,0.8,25.0,303.0,480.35,371.58
2016,4,30,17,45,596.0,68.5,0.8,24.5,246.5,411.0,319.25
2016,4,30,18,0,539.0,61.0,0.8,24.0,190.0,346.08,267.98
2016,4,30,18,15,446.0,50.5,0.85,23.0,138.5,266.98,204.38
2016,4,30,18,30,353.0,40.0,0.9,22.0,87.0,196.9,145.73
2016,4,30,18,45,207.0,25.0,0.95,21.5,49.5,113.1,69.89
2016,4,30,19,0,61.0,10.0,1.0,21.0,12.0,26.72,0.0
2016,4,30,19,15,30.5,5.0,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,161.5,28.0,3.25,15.5,48.0,21.66,11.19
2016,5,1,6,30,284.0,45.0,3.5,16.0,84.0,34.14,23.91
2016,5,1,6,45,369.0,58.5,3.75,16.5,133.0,43.17,32.37
2016,5,1,7,0,454.0,72.0,4.0,17.0,182.0,51.66,40.09
2016,5,1,7,15,513.5,81.0,4.1,17.5,236.0,83.13,49.83
2016,5,1,7,30,573.0,90.0,4.2,18.0,290.0,126.23,75.98
2016,5,1,7,45,286.5,112.5,4.35,18.5,212.5,134.35,93.75
2016,5,1,8,0,0.0,135.0,4.5,19.0,135.0,127.23,99.57
2016,5,1,8,15,0.0,94.0,4.5,19.5,94.0,90.66,69.19
2016,5,1,8,30,0.0,53.0,4.5,20.0,53.0,51.23,36.59
2016,5,1,8,45,0.0,74.0,4.55,20.5,74.0,71.58,52.97
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,91.93,69.09
2016,5,1,9,15,0.5,123.0,4.55,21.0,123.5,118.75,90.35
2016,5,1,9,30,1.0,151.0,4.5,21.0,152.0,145.58,111.39
2016,5,1,9,45,9.5,214.5,4.5,21.5,222.5,210.26,161.69
2016,5,1,10,0,18.0,278.0,4.5,22.0,293.0,275.55,211.4
2016,5,1,10,15,32.5,327.0,4.5,22.0,354.5,328.45,251.44
2016,5,1,10,30,47.0,376.0,4.5,22.0,416.0,386.49,294.87
2016,5,1,10,45,73.0,411.5,4.5,22.5,476.5,442.36,335.88
2016,5,1,11,0,99.0,447.0,4.5,23.0,537.0,500.49,377.92
2016,5,1,11,15,133.5,465.0,4.5,23.0,589.0,549.85,414.22
2016,5,1,11,30,168.0,483.0,4.5,23.0,641.0,603.44,453.22
2016,5,1,11,45,154.0,489.0,4.5,23.5,635.5,605.2,452.76
2016,5,1,12,0,140.0,495.0,4.5,24.0,630.0,605.87,451.75
2016,5,1,12,15,84.0,441.0,4.5,24.0,522.5,507.05,379.61
2016,5,1,12,30,28.0,387.0,4.5,24.0,415.0,405.41,304.1
2016,5,1,12,45,47.0,423.0,4.5,24.0,468.5,461.44,346.03
2016,5,1,13,0,66.0,459.0,4.5,24.0,522.0,518.42,387.71
2016,5,1,13,15,78.5,462.0,4.55,23.5,536.0,536.54,402.09
2016,5,1,13,30,91.0,465.0,4.6,23.0,550.0,554.57,416.65
2016,5,1,13,45,443.5,323.0,4.65,23.0,725.0,774.26,586.73
2016,5,1,14,0,796.0,181.0,4.7,23.0,900.0,969.98,728.06
2016,5,1,14,15,787.5,179.0,4.7,23.0,871.5,956.19,718.17
2016,5,1,14,30,779.0,177.0,4.7,23.0,843.0,939.59,707.88
2016,5,1,14,45,741.5,189.5,4.75,23.0,802.0,912.36,690.7
2016,5,1,15,0,704.0,202.0,4.8,23.0,761.0,880.0,669.95
2016,5,1,15,15,622.5,222.5,4.75,22.5,697.5,815.08,625.84
2016,5,1,15,30,541.0,243.0,4.7,22.0,634.0,749.18,579.09
2016,5,1,15,45,486.0,244.0,4.7,22.0,577.5,690.4,536.77
2016,5,1,16,0,431.0,245.0,4.7,22.0,521.0,633.15,494.89
2016,5,1,16,15,424.0,223.5,4.55,22.0,476.0,591.41,464.97
2016,5,1,16,30,417.0,202.0,4.4,22.0,431.0,548.66,433.85
2016,5,1,16,45,412.0,179.5,4.3,22.0,386.0,505.37,402.04
2016,5,1,17,0,407.0,157.0,4.2,22.0,341.0,461.17,368.98
2016,5,1,17,15,357.0,147.0,3.95,21.5,292.5,393.89,316.91
2016,5,1,17,30,307.0,137.0,3.7,21.0,244.0,339.43,273.66
2016,5,1,17,45,263.5,117.0,3.5,20.5,197.0,280.69,226.18
2016,5,1,18,0,220.0,97.0,3.3,20.0,150.0,225.68,180.53
2016,5,1,18,15,163.5,74.5,3.3,19.5,108.0,165.75,130.01
2016,5,1,18,30,107.0,52.0,3.3,19.0,66.0,111.02,83.27
2016,5,1,18,45,53.5,29.5,3.3,19.0,36.5,56.09,34.05
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,13.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,13.0,3.0,2.95,0.0
2016,5,2,6,15,0.0,14.0,4.95,13.0,14.0,13.5,5.12
2016,5,2,6,30,0.0,25.0,5.1,13.0,25.0,24.13,15.51
2016,5,2,6,45,0.0,40.0,5.3,13.0,40.0,38.63,28.83
2016,5,2,7,0,0.0,55.0,5.5,13.0,55.0,52.98,41.94
2016,5,2,7,15,0.0,71.5,5.55,13.0,71.5,68.33,52.94
2016,5,2,7,30,0.0,88.0,5.6,13.0,88.0,83.77,65.97
2016,5,2,7,45,0.0,104.5,5.65,13.5,104.5,99.28,78.72
2016,5,2,8,0,0.0,121.0,5.7,14.0,121.0,114.86,91.29
2016,5,2,8,15,48.0,181.5,5.7,14.0,208.0,177.96,141.76
2016,5,2,8,30,96.0,242.0,5.7,14.0,295.0,248.64,198.25
2016,5,2,8,45,48.0,175.0,5.7,14.0,201.5,180.73,143.75
2016,5,2,9,0,0.0,108.0,5.7,14.0,108.0,104.24,81.16
2016,5,2,9,15,0.0,78.0,5.6,14.0,78.0,75.49,57.23
2016,5,2,9,30,0.0,48.0,5.5,14.0,48.0,46.44,33.04
2016,5,2,9,45,3.0,118.5,5.45,14.5,121.5,116.16,90.21
2016,5,2,10,0,6.0,189.0,5.4,15.0,195.0,185.08,145.51
2016,5,2,10,15,3.0,153.0,5.25,15.0,156.0,149.47,116.49
2016,5,2,10,30,0.0,117.0,5.1,15.0,117.0,113.14,86.92
2016,5,2,10,45,0.0,124.5,5.0,15.0,124.5,120.39,92.67
2016,5,2,11,0,0.0,132.0,4.9,15.0,132.0,127.66,98.4
2016,5,2,11,15,7.5,206.0,4.85,15.0,213.0,204.97,160.32
2016,5,2,11,30,15.0,280.0,4.8,15.0,294.0,282.83,221.52
2016,5,2,11,45,30.5,355.0,4.75,15.0,384.0,369.51,288.74
2016,5,2,12,0,46.0,430.0,4.7,15.0,474.0,458.22,356.16
2016,5,2,12,15,33.5,389.0,4.75,15.0,421.0,410.08,319.11
2016,5,2,12,30,21.0,348.0,4.8,15.0,368.0,358.07,279.15
2016,5,2,12,45,147.0,414.5,4.85,15.5,556.0,552.17,430.54
2016,5,2,13,0,273.0,481.0,4.9,16.0,744.0,748.55,576.36
2016,5,2,13,15,136.5,299.0,4.9,16.0,430.5,433.98,340.86
2016,5,2,13,30,0.0,117.0,4.9,16.0,117.0,113.71,86.41
2016,5,2,13,45,11.0,225.0,4.9,16.5,235.0,230.58,179.85
2016,5,2,14,0,22.0,333.0,4.9,17.0,353.0,349.18,271.8
2016,5,2,14,15,45.5,366.5,4.8,17.0,406.0,414.64,322.61
2016,5,2,14,30,69.0,400.0,4.7,17.0,459.0,473.66,368.1
2016,5,2,14,45,65.0,379.5,4.6,17.0,433.5,449.45,349.98
2016,5,2,15,0,61.0,359.0,4.5,17.0,408.0,424.96,331.88
2016,5,2,15,15,30.5,254.0,4.35,17.0,278.5,286.12,224.67
2016,5,2,15,30,0.0,149.0,4.2,17.0,149.0,145.55,112.86
2016,5,2,15,45,0.0,135.0,4.1,17.0,135.0,131.7,102.16
2016,5,2,16,0,0.0,121.0,4.0,17.0,121.0,117.84,91.24
2016,5,2,16,15,0.0,104.0,3.8,17.0,104.0,100.97,77.78
2016,5,2,16,30,0.0,87.0,3.6,17.0,87.0,84.17,64.28
2016,5,2,16,45,0.0,93.0,3.45,17.0,93.0,90.21,69.53
2016,5,2,17,0,0.0,99.0,3.3,17.0,99.0,96.6,75.08
2016,5,2,17,15,0.0,85.5,3.0,16.5,85.5,83.2,64.34
2016,5,2,17,30,0.0,72.0,2.7,16.0,72.0,69.78,53.42
2016,5,2,17,45,230.0,71.0,2.4,16.0,127.5,215.53,177.39
2016,5,2,18,0,460.0,70.0,2.1,16.0,183.0,319.3,259.32
2016,5,2,18,15,373.0,57.5,1.8,15.5,133.5,242.45,193.01
2016,5,2,18,30,286.0,45.0,1.5,15.0,84.0,176.92,135.68
2016,5,2,18,45,167.5,28.0,1.2,14.5,48.0,104.16,68.81
2016,5,2,19,0,49.0,11.0,0.9,14.0,12.0,24.55,0.0
2016,5,2,19,15,24.5,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
