Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,13.0,1.7,10.0,16.0,12.78,0.0
2016,5,3,6,15,232.5,28.0,1.85,10.5,56.0,21.68,12.08
2016,5,3,6,30,376.0,43.0,2.0,11.0,96.0,32.6,23.21
2016,5,3,6,45,471.0,52.0,2.15,11.5,149.0,37.24,27.83
2016,5,3,7,0,566.0,61.0,2.3,12.0,202.0,41.61,31.94
2016,5,3,7,15,623.0,68.0,2.45,13.0,259.5,80.75,44.14
2016,5,3,7,30,680.0,75.0,2.6,14.0,317.0,128.21,73.84
2016,5,3,7,45,721.0,79.5,2.8,15.0,375.0,180.71,114.69
2016,5,3,8,0,762.0,84.0,3.0,16.0,433.0,234.04,159.56
2016,5,3,8,15,789.5,88.0,3.05,16.5,489.5,287.52,206.64
2016,5,3,8,30,817.0,92.0,3.1,17.0,546.0,343.58,255.75
2016,5,3,8,45,837.0,95.5,3.15,17.5,599.0,398.67,303.45
2016,5,3,9,0,857.0,99.0,3.2,18.0,652.0,455.03,350.91
2016,5,3,9,15,871.5,102.0,3.2,18.0,700.5,512.9,398.72
2016,5,3,9,30,886.0,105.0,3.2,18.0,749.0,567.09,442.51
2016,5,3,9,45,896.5,107.5,3.2,18.5,791.5,618.42,482.1
2016,5,3,10,0,907.0,110.0,3.2,19.0,834.0,669.02,519.93
2016,5,3,10,15,915.5,112.0,3.2,19.5,870.5,716.87,554.71
2016,5,3,10,30,924.0,114.0,3.2,20.0,907.0,763.38,586.27
2016,5,3,10,45,929.0,115.5,3.2,20.5,935.5,805.24,613.43
2016,5,3,11,0,934.0,117.0,3.2,21.0,964.0,845.08,638.86
2016,5,3,11,15,938.0,118.0,3.2,21.0,985.0,881.43,662.89
2016,5,3,11,30,942.0,119.0,3.2,21.0,1006.0,915.34,685.14
2016,5,3,11,45,945.5,119.0,3.2,21.5,1018.5,945.3,703.3
2016,5,3,12,0,949.0,119.0,3.2,22.0,1031.0,972.53,719.54
2016,5,3,12,15,949.5,119.0,3.2,22.0,1035.0,994.13,733.43
2016,5,3,12,30,950.0,119.0,3.2,22.0,1039.0,1012.67,745.4
2016,5,3,12,45,948.5,119.0,3.2,22.5,1034.5,1026.16,752.69
2016,5,3,13,0,947.0,119.0,3.2,23.0,1030.0,1036.36,757.96
2016,5,3,13,15,944.5,118.5,3.2,23.0,1016.5,1041.75,761.7
2016,5,3,13,30,942.0,118.0,3.2,23.0,1003.0,1043.75,763.41
2016,5,3,13,45,937.0,117.0,3.2,23.0,981.0,1039.39,761.15
2016,5,3,14,0,932.0,116.0,3.2,23.0,959.0,1031.65,756.87
2016,5,3,14,15,925.5,114.5,3.15,23.0,929.5,1018.62,748.87
2016,5,3,14,30,919.0,113.0,3.1,23.0,900.0,1002.37,738.91
2016,5,3,14,45,910.0,111.0,3.1,23.0,863.5,980.12,725.51
2016,5,3,15,0,901.0,109.0,3.1,23.0,827.0,954.97,710.27
2016,5,3,15,15,889.0,107.0,3.1,23.0,783.5,924.37,691.37
2016,5,3,15,30,877.0,105.0,3.1,23.0,740.0,891.36,670.8
2016,5,3,15,45,862.0,102.0,3.1,23.0,691.5,852.48,646.09
2016,5,3,16,0,847.0,99.0,3.1,23.0,643.0,816.76,623.41
2016,5,3,16,15,826.5,95.5,3.0,22.5,590.5,769.46,592.92
2016,5,3,16,30,806.0,92.0,2.9,22.0,538.0,721.19,561.32
2016,5,3,16,45,778.0,88.0,2.8,22.0,481.5,666.32,523.29
2016,5,3,17,0,750.0,84.0,2.7,22.0,425.0,611.66,484.08
2016,5,3,17,15,711.5,78.5,2.4,21.0,368.0,551.57,439.62
2016,5,3,17,30,673.0,73.0,2.1,20.0,311.0,491.19,393.48
2016,5,3,17,45,614.5,66.5,1.8,19.5,254.0,421.13,337.44
2016,5,3,18,0,556.0,60.0,1.5,19.0,197.0,355.62,283.14
2016,5,3,18,15,467.5,50.0,1.45,18.0,145.0,277.88,218.52
2016,5,3,18,30,379.0,40.0,1.4,17.0,93.0,208.66,158.87
2016,5,3,18,45,234.5,26.0,1.35,16.0,54.0,125.75,84.16
2016,5,3,19,0,90.0,12.0,1.3,15.0,15.0,37.17,0.0
2016,5,3,19,15,45.0,6.0,1.3,14.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,14.0,2.1,12.0,16.0,13.76,0.0
2016,5,4,6,15,213.0,29.5,2.4,12.5,55.5,22.71,12.99
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,34.32,24.53
2016,5,4,6,45,439.5,55.5,3.05,14.0,147.5,40.21,30.17
2016,5,4,7,0,531.0,66.0,3.4,15.0,200.0,45.71,35.17
2016,5,4,7,15,589.0,74.0,3.4,15.5,256.5,85.74,48.35
2016,5,4,7,30,647.0,82.0,3.4,16.0,313.0,132.38,78.01
2016,5,4,7,45,689.0,87.5,3.45,17.0,371.0,180.74,115.38
2016,5,4,8,0,731.0,93.0,3.5,18.0,429.0,233.68,159.56
2016,5,4,8,15,759.5,98.0,3.55,19.0,485.5,290.19,208.13
2016,5,4,8,30,788.0,103.0,3.6,20.0,542.0,345.85,255.78
2016,5,4,8,45,810.0,106.5,3.7,21.0,595.0,400.14,301.65
2016,5,4,9,0,832.0,110.0,3.8,22.0,648.0,455.96,347.4
2016,5,4,9,15,848.0,113.0,3.8,22.5,697.0,509.69,390.78
2016,5,4,9,30,864.0,116.0,3.8,23.0,746.0,563.81,433.12
2016,5,4,9,45,875.5,119.0,3.85,23.5,789.0,618.27,474.44
2016,5,4,10,0,887.0,122.0,3.9,24.0,832.0,669.0,511.97
2016,5,4,10,15,896.0,124.0,3.9,24.0,868.5,716.33,547.01
2016,5,4,10,30,905.0,126.0,3.9,24.0,905.0,762.39,579.51
2016,5,4,10,45,911.5,128.0,3.9,24.5,934.0,805.1,607.15
2016,5,4,11,0,918.0,130.0,3.9,25.0,963.0,845.95,633.16
2016,5,4,11,15,923.0,131.0,3.85,25.0,984.5,882.6,657.05
2016,5,4,11,30,928.0,132.0,3.8,25.0,1006.0,916.93,679.22
2016,5,4,11,45,934.5,130.0,3.8,25.5,1020.0,947.29,697.54
2016,5,4,12,0,941.0,128.0,3.8,26.0,1034.0,975.1,714.06
2016,5,4,12,15,941.5,128.0,3.8,26.0,1038.0,996.56,727.8
2016,5,4,12,30,942.0,128.0,3.8,26.0,1042.0,1014.99,739.65
2016,5,4,12,45,942.0,127.5,3.8,26.0,1037.5,1029.36,748.94
2016,5,4,13,0,942.0,127.0,3.8,26.0,1033.0,1040.5,756.27
2016,5,4,13,15,939.0,126.5,3.8,26.0,1020.0,1045.43,759.71
2016,5,4,13,30,936.0,126.0,3.8,26.0,1007.0,1046.98,761.13
2016,5,4,13,45,932.5,124.5,3.8,26.5,986.0,1043.64,758.04
2016,5,4,14,0,929.0,123.0,3.8,27.0,965.0,1036.93,752.94
2016,5,4,14,15,922.5,121.5,3.75,27.0,935.5,1023.98,745.09
2016,5,4,14,30,916.0,120.0,3.7,27.0,906.0,1007.82,735.32
2016,5,4,14,45,907.5,117.5,3.7,27.0,869.5,985.62,722.02
2016,5,4,15,0,899.0,115.0,3.7,27.0,833.0,960.51,706.87
2016,5,4,15,15,887.5,112.5,3.6,26.5,790.0,929.92,688.85
2016,5,4,15,30,876.0,110.0,3.5,26.0,747.0,896.89,669.13
2016,5,4,15,45,862.0,106.5,3.45,26.0,698.5,863.54,648.08
2016,5,4,16,0,848.0,103.0,3.4,26.0,650.0,823.05,621.99
2016,5,4,16,15,827.5,99.5,3.15,25.5,597.0,775.73,591.11
2016,5,4,16,30,807.0,96.0,2.9,25.0,544.0,727.44,559.17
2016,5,4,16,45,782.0,91.0,2.65,25.0,488.0,673.54,521.67
2016,5,4,17,0,757.0,86.0,2.4,25.0,432.0,619.59,482.96
2016,5,4,17,15,718.0,80.5,2.1,24.0,374.0,558.97,438.82
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,497.98,392.97
2016,5,4,17,45,625.5,68.0,1.55,22.5,259.5,429.68,339.34
2016,5,4,18,0,572.0,61.0,1.3,22.0,203.0,365.41,286.96
2016,5,4,18,15,481.0,51.5,1.25,21.0,150.0,286.22,222.24
2016,5,4,18,30,390.0,42.0,1.2,20.0,97.0,215.68,162.44
2016,5,4,18,45,243.0,28.0,1.2,19.0,57.0,131.08,87.9
2016,5,4,19,0,96.0,14.0,1.2,18.0,17.0,40.98,0.0
2016,5,4,19,15,48.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.0,7.5,1.15,14.5,10.0,7.37,0.0
2016,5,5,6,0,140.0,15.0,1.1,15.0,20.0,11.62,0.0
2016,5,5,6,15,286.0,28.0,1.3,15.5,62.0,21.37,11.89
2016,5,5,6,30,432.0,41.0,1.5,16.0,104.0,30.38,20.84
2016,5,5,6,45,515.0,50.0,1.7,17.0,157.5,35.17,25.39
2016,5,5,7,0,598.0,59.0,1.9,18.0,211.0,41.52,31.07
2016,5,5,7,15,651.0,65.0,1.85,18.5,268.0,83.41,43.26
2016,5,5,7,30,704.0,71.0,1.8,19.0,325.0,134.66,76.29
2016,5,5,7,45,738.0,76.5,1.8,20.0,382.0,184.65,114.89
2016,5,5,8,0,772.0,82.0,1.8,21.0,439.0,238.33,159.42
2016,5,5,8,15,797.0,86.0,1.8,21.5,494.5,291.68,205.26
2016,5,5,8,30,822.0,90.0,1.8,22.0,550.0,347.3,252.62
2016,5,5,8,45,837.0,95.0,1.8,23.0,601.5,402.02,297.86
2016,5,5,9,0,852.0,100.0,1.8,24.0,653.0,457.48,342.09
2016,5,5,9,15,866.0,103.0,1.75,24.5,700.5,514.75,386.45
2016,5,5,9,30,880.0,106.0,1.7,25.0,748.0,568.32,426.6
2016,5,5,9,45,886.5,110.0,1.7,25.5,789.0,618.27,463.02
2016,5,5,10,0,893.0,114.0,1.7,26.0,830.0,667.16,497.49
2016,5,5,10,15,900.5,116.0,1.7,26.0,865.0,713.65,530.34
2016,5,5,10,30,908.0,118.0,1.7,26.0,900.0,758.73,560.25
2016,5,5,10,45,910.5,121.0,1.7,26.5,927.0,799.37,585.06
2016,5,5,11,0,913.0,124.0,1.7,27.0,954.0,837.86,608.13
2016,5,5,11,15,916.0,125.0,1.7,27.0,973.5,872.6,629.73
2016,5,5,11,30,919.0,126.0,1.7,27.0,993.0,904.93,649.67
2016,5,5,11,45,924.0,124.5,1.75,27.5,1005.5,934.1,666.8
2016,5,5,12,0,929.0,123.0,1.8,28.0,1018.0,960.68,682.25
2016,5,5,12,15,929.0,123.0,1.85,28.0,1021.5,981.34,695.36
2016,5,5,12,30,929.0,123.0,1.9,28.0,1025.0,998.99,706.72
2016,5,5,12,45,926.5,123.0,2.0,28.0,1019.5,1011.18,715.41
2016,5,5,13,0,924.0,123.0,2.1,28.0,1014.0,1020.16,722.26
2016,5,5,13,15,920.5,122.5,2.15,28.0,1000.0,1024.4,725.7
2016,5,5,13,30,917.0,122.0,2.2,28.0,986.0,1025.32,727.25
2016,5,5,13,45,741.0,233.5,2.25,28.0,921.5,977.71,698.35
2016,5,5,14,0,565.0,345.0,2.3,28.0,857.0,918.92,657.94
2016,5,5,14,15,503.5,348.0,2.3,28.0,794.0,861.45,620.65
2016,5,5,14,30,442.0,351.0,2.3,28.0,731.0,803.09,582.16
2016,5,5,14,45,426.0,341.5,2.35,28.0,695.5,774.54,564.61
2016,5,5,15,0,410.0,332.0,2.4,28.0,660.0,744.73,545.8
2016,5,5,15,15,623.5,223.0,2.4,28.0,692.0,819.22,603.88
2016,5,5,15,30,837.0,114.0,2.4,28.0,724.0,873.09,641.35
2016,5,5,15,45,745.5,140.0,2.4,28.0,656.0,804.83,596.79
2016,5,5,16,0,654.0,166.0,2.4,28.0,588.0,736.7,552.46
2016,5,5,16,15,533.5,185.5,2.3,27.5,511.5,638.21,483.67
2016,5,5,16,30,413.0,205.0,2.2,27.0,435.0,550.83,420.82
2016,5,5,16,45,290.5,199.5,2.15,27.0,353.5,434.04,334.68
2016,5,5,17,0,168.0,194.0,2.1,27.0,272.0,327.37,253.52
2016,5,5,17,15,159.0,169.5,1.85,26.0,235.5,288.92,225.63
2016,5,5,17,30,150.0,145.0,1.6,25.0,199.0,250.74,196.87
2016,5,5,17,45,139.0,120.5,1.35,24.5,163.5,211.8,166.27
2016,5,5,18,0,128.0,96.0,1.1,24.0,128.0,173.36,135.23
2016,5,5,18,15,104.5,73.0,1.1,23.0,95.0,131.83,101.17
2016,5,5,18,30,81.0,50.0,1.1,22.0,62.0,91.92,67.67
2016,5,5,18,45,40.5,30.5,1.1,21.5,36.5,52.57,33.25
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.81,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,13.5,10.5,7.86,0.0
2016,5,6,6,0,121.0,16.0,1.1,14.0,21.0,12.49,0.0
2016,5,6,6,15,259.5,30.0,1.3,14.5,62.0,23.13,13.55
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,33.0,23.26
2016,5,6,6,45,478.0,54.5,1.7,16.0,155.5,38.97,28.87
2016,5,6,7,0,558.0,65.0,1.9,17.0,208.0,48.03,36.95
2016,5,6,7,15,613.0,72.0,1.95,17.5,264.5,88.73,48.59
2016,5,6,7,30,668.0,79.0,2.0,18.0,321.0,135.69,78.87
2016,5,6,7,45,705.5,84.5,2.05,19.0,378.5,184.55,116.79
2016,5,6,8,0,743.0,90.0,2.1,20.0,436.0,240.82,163.42
2016,5,6,8,15,770.5,94.5,2.3,20.5,491.5,293.71,209.05
2016,5,6,8,30,798.0,99.0,2.5,21.0,547.0,349.18,256.63
2016,5,6,8,45,820.5,101.5,2.7,22.0,600.0,403.26,301.95
2016,5,6,9,0,843.0,104.0,2.9,23.0,653.0,458.89,347.2
2016,5,6,9,15,858.5,107.0,2.85,23.5,701.5,516.35,392.56
2016,5,6,9,30,874.0,110.0,2.8,24.0,750.0,570.33,433.92
2016,5,6,9,45,887.0,111.5,2.75,24.5,793.0,621.51,471.95
2016,5,6,10,0,900.0,113.0,2.7,25.0,836.0,672.21,508.41
2016,5,6,10,15,908.5,115.0,2.65,25.0,872.0,719.61,542.45
2016,5,6,10,30,917.0,117.0,2.6,25.0,908.0,765.68,573.37
2016,5,6,10,45,924.5,117.5,2.55,25.5,937.0,808.07,599.67
2016,5,6,11,0,932.0,118.0,2.5,26.0,966.0,848.62,624.33
2016,5,6,11,15,936.0,118.5,2.45,26.0,986.5,884.27,646.64
2016,5,6,11,30,940.0,119.0,2.4,26.0,1007.0,917.5,667.19
2016,5,6,11,45,949.0,115.0,2.35,26.5,1021.5,948.31,684.68
2016,5,6,12,0,958.0,111.0,2.3,27.0,1036.0,976.61,700.38
2016,5,6,12,15,958.5,111.0,2.25,27.0,1040.0,998.2,713.12
2016,5,6,12,30,959.0,111.0,2.2,27.0,1044.0,1016.7,723.96
2016,5,6,12,45,959.0,110.0,2.15,27.0,1039.0,1030.58,731.96
2016,5,6,13,0,959.0,109.0,2.1,27.0,1034.0,1041.17,738.01
2016,5,6,13,15,956.0,108.5,2.1,27.0,1021.0,1045.98,741.2
2016,5,6,13,30,953.0,108.0,2.1,27.0,1008.0,1047.35,742.45
2016,5,6,13,45,948.0,107.5,2.1,27.5,986.0,1043.34,739.04
2016,5,6,14,0,943.0,107.0,2.1,28.0,964.0,1035.92,733.72
2016,5,6,14,15,936.5,106.0,2.15,28.0,934.5,1023.2,727.29
2016,5,6,14,30,930.0,105.0,2.2,28.0,905.0,1007.25,718.95
2016,5,6,14,45,918.5,105.0,2.25,28.0,868.0,984.52,706.37
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,958.99,692.04
2016,5,6,15,15,895.5,102.5,2.4,27.5,788.0,928.14,676.0
2016,5,6,15,30,884.0,100.0,2.5,27.0,745.0,894.82,658.1
2016,5,6,15,45,866.0,99.0,2.65,27.0,696.0,855.36,634.84
2016,5,6,16,0,848.0,98.0,2.8,27.0,647.0,819.26,613.46
2016,5,6,16,15,828.0,94.5,2.75,26.5,594.5,772.33,584.17
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,724.41,553.72
2016,5,6,16,45,778.5,88.0,2.65,26.0,486.0,669.52,516.65
2016,5,6,17,0,749.0,85.0,2.6,26.0,430.0,614.96,478.57
2016,5,6,17,15,711.5,79.5,2.35,25.0,373.0,555.51,435.62
2016,5,6,17,30,674.0,74.0,2.1,24.0,316.0,495.66,390.94
2016,5,6,17,45,622.0,67.0,1.9,23.5,260.0,428.34,338.31
2016,5,6,18,0,570.0,60.0,1.7,23.0,204.0,364.92,286.82
2016,5,6,18,15,486.0,50.5,1.65,22.0,152.0,288.73,224.38
2016,5,6,18,30,402.0,41.0,1.6,21.0,100.0,220.53,166.38
2016,5,6,18,45,270.5,27.5,1.55,20.0,59.5,140.55,96.05
2016,5,6,19,0,139.0,14.0,1.5,19.0,19.0,53.64,0.0
2016,5,6,19,15,69.5,7.0,1.55,18.5,9.5,6.88,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,7.86,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,12.44,0.0
2016,5,7,6,15,180.0,34.0,2.9,15.0,57.5,26.21,16.17
2016,5,7,6,30,287.0,52.0,2.9,15.0,96.0,39.3,28.76
2016,5,7,6,45,367.0,65.5,2.95,15.5,145.5,48.11,37.0
2016,5,7,7,0,447.0,79.0,3.0,16.0,195.0,60.74,48.33
2016,5,7,7,15,502.5,89.0,3.2,16.5,248.5,98.27,60.07
2016,5,7,7,30,558.0,99.0,3.4,17.0,302.0,141.82,88.97
2016,5,7,7,45,605.0,104.5,3.6,18.0,358.0,186.19,123.15
2016,5,7,8,0,652.0,110.0,3.8,19.0,414.0,235.77,164.06
2016,5,7,8,15,681.5,116.0,4.1,19.5,468.0,285.85,207.34
2016,5,7,8,30,711.0,122.0,4.4,20.0,522.0,338.79,253.0
2016,5,7,8,45,730.0,128.0,4.7,21.0,572.5,390.3,296.65
2016,5,7,9,0,749.0,134.0,5.0,22.0,623.0,443.12,340.28
2016,5,7,9,15,765.5,138.0,5.0,22.5,669.0,497.01,383.76
2016,5,7,9,30,782.0,142.0,5.0,23.0,715.0,548.2,424.07
2016,5,7,9,45,789.5,147.5,5.05,23.5,755.0,595.84,460.73
2016,5,7,10,0,797.0,153.0,5.1,24.0,795.0,642.77,495.89
2016,5,7,10,15,806.5,156.0,5.05,24.5,829.5,687.86,528.57
2016,5,7,10,30,816.0,159.0,5.0,25.0,864.0,732.01,559.74
2016,5,7,10,45,819.5,163.0,5.0,25.5,890.5,771.41,586.09
2016,5,7,11,0,823.0,167.0,5.0,26.0,917.0,809.05,610.5
2016,5,7,11,15,827.5,168.0,5.0,26.0,937.0,842.78,633.21
2016,5,7,11,30,832.0,169.0,5.0,26.0,957.0,874.49,654.45
2016,5,7,11,45,863.5,150.0,5.0,26.5,976.5,906.83,674.7
2016,5,7,12,0,895.0,131.0,5.0,27.0,996.0,939.61,695.08
2016,5,7,12,15,895.0,131.5,4.95,27.0,999.5,960.0,708.09
2016,5,7,12,30,895.0,132.0,4.9,27.0,1003.0,977.54,719.28
2016,5,7,12,45,547.5,315.0,4.9,27.0,847.5,845.62,626.43
2016,5,7,13,0,200.0,498.0,4.9,27.0,692.0,692.35,509.14
2016,5,7,13,15,131.0,471.0,4.85,27.0,597.5,602.75,445.22
2016,5,7,13,30,62.0,444.0,4.8,27.0,503.0,505.29,374.13
2016,5,7,13,45,48.0,410.5,4.8,27.5,456.0,459.44,340.76
2016,5,7,14,0,34.0,377.0,4.8,28.0,409.0,413.0,306.56
2016,5,7,14,15,440.0,256.0,4.8,28.0,636.5,705.14,530.96
2016,5,7,14,30,846.0,135.0,4.8,28.0,864.0,958.94,708.85
2016,5,7,14,45,644.5,226.5,4.8,28.0,768.5,864.28,644.1
2016,5,7,15,0,443.0,318.0,4.8,28.0,673.0,761.56,568.35
2016,5,7,15,15,608.5,229.0,4.75,27.5,689.0,813.09,612.14
2016,5,7,15,30,774.0,140.0,4.7,27.0,705.0,847.49,639.32
2016,5,7,15,45,752.0,138.5,4.7,27.0,658.0,807.11,612.53
2016,5,7,16,0,730.0,137.0,4.7,27.0,611.0,768.96,587.53
2016,5,7,16,15,707.5,131.5,4.65,26.5,560.5,721.92,556.77
2016,5,7,16,30,685.0,126.0,4.6,26.0,510.0,674.33,525.14
2016,5,7,16,45,665.5,116.5,4.55,26.0,458.0,624.14,489.2
2016,5,7,17,0,646.0,107.0,4.5,26.0,406.0,573.73,452.13
2016,5,7,17,15,606.5,100.0,4.4,25.5,351.5,513.49,407.14
2016,5,7,17,30,567.0,93.0,4.3,25.0,297.0,455.31,362.48
2016,5,7,17,45,523.5,81.5,4.25,24.5,244.5,392.38,312.76
2016,5,7,18,0,480.0,70.0,4.2,24.0,192.0,332.63,263.8
2016,5,7,18,15,398.0,58.5,4.0,23.0,142.5,259.32,202.84
2016,5,7,18,30,316.0,47.0,3.8,22.0,93.0,192.81,146.1
2016,5,7,18,45,202.5,31.0,3.65,21.5,55.5,120.57,82.75
2016,5,7,19,0,89.0,15.0,3.5,21.0,18.0,49.76,0.0
2016,5,7,19,15,44.5,7.5,3.45,20.5,9.0,7.37,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,4.0,3.1,17.0,4.0,3.93,0.0
2016,5,8,6,0,0.0,8.0,3.1,17.0,8.0,7.71,0.0
2016,5,8,6,15,0.0,26.0,3.4,17.5,26.0,25.11,15.18
2016,5,8,6,30,0.0,44.0,3.7,18.0,44.0,41.67,30.46
2016,5,8,6,45,1.5,66.5,4.05,18.5,67.0,61.71,48.38
2016,5,8,7,0,3.0,89.0,4.4,19.0,90.0,81.68,62.68
2016,5,8,7,15,12.5,111.0,4.65,19.5,115.5,102.84,79.7
2016,5,8,7,30,22.0,133.0,4.9,20.0,141.0,125.22,97.24
2016,5,8,7,45,11.0,120.5,5.15,20.5,124.5,115.59,89.36
2016,5,8,8,0,0.0,108.0,5.4,21.0,108.0,103.3,79.32
2016,5,8,8,15,0.0,125.0,5.3,21.0,125.0,119.32,92.0
2016,5,8,8,30,0.0,142.0,5.2,21.0,142.0,135.4,104.57
2016,5,8,8,45,0.0,140.0,5.15,21.5,140.0,134.01,102.87
2016,5,8,9,0,0.0,138.0,5.1,22.0,138.0,132.46,101.1
2016,5,8,9,15,0.0,119.5,5.0,22.0,119.5,115.24,87.11
2016,5,8,9,30,0.0,101.0,4.9,22.0,101.0,97.71,72.94
2016,5,8,9,45,0.0,83.0,4.8,22.0,83.0,80.38,58.97
2016,5,8,10,0,0.0,65.0,4.7,22.0,65.0,62.95,44.94
2016,5,8,10,15,1.5,107.5,4.6,22.0,109.0,105.01,78.32
2016,5,8,10,30,3.0,150.0,4.5,22.0,153.0,146.9,111.12
2016,5,8,10,45,5.0,161.5,4.45,22.5,166.5,159.65,120.7
2016,5,8,11,0,7.0,173.0,4.4,23.0,180.0,172.58,130.39
2016,5,8,11,15,8.0,180.5,4.35,23.0,188.5,181.01,136.79
2016,5,8,11,30,9.0,188.0,4.3,23.0,197.0,189.51,143.26
2016,5,8,11,45,13.5,255.5,4.25,23.0,269.0,259.02,196.33
2016,5,8,12,0,18.0,323.0,4.2,23.0,341.0,329.06,248.81
2016,5,8,12,15,10.0,231.5,4.05,23.0,242.0,233.91,176.7
2016,5,8,12,30,2.0,140.0,3.9,23.0,143.0,137.83,102.8
2016,5,8,12,45,8.0,204.5,3.8,23.5,213.0,206.57,155.81
2016,5,8,13,0,14.0,269.0,3.7,24.0,283.0,275.85,207.97
2016,5,8,13,15,126.5,374.0,3.6,23.5,494.0,500.72,378.23
2016,5,8,13,30,239.0,479.0,3.5,23.0,705.0,720.84,536.26
2016,5,8,13,45,120.0,308.5,3.45,23.0,422.5,432.35,328.04
2016,5,8,14,0,1.0,138.0,3.4,23.0,140.0,135.29,100.8
2016,5,8,14,15,2.5,149.0,3.6,22.5,152.0,147.58,111.18
2016,5,8,14,30,4.0,160.0,3.8,22.0,164.0,159.9,121.25
2016,5,8,14,45,8.5,205.5,4.0,22.0,213.0,209.45,160.14
2016,5,8,15,0,13.0,251.0,4.2,22.0,262.0,259.65,199.21
2016,5,8,15,15,45.5,292.5,4.7,22.0,327.0,340.57,262.99
2016,5,8,15,30,78.0,334.0,5.2,22.0,392.0,414.96,321.32
2016,5,8,15,45,39.0,218.5,5.7,22.0,247.5,256.53,199.7
2016,5,8,16,0,0.0,103.0,6.2,22.0,103.0,99.9,75.11
2016,5,8,16,15,193.5,158.5,6.15,21.5,267.0,329.82,265.12
2016,5,8,16,30,387.0,214.0,6.1,21.0,431.0,533.59,427.89
2016,5,8,16,45,193.5,120.0,6.05,21.0,228.5,274.57,222.27
2016,5,8,17,0,0.0,26.0,6.0,21.0,26.0,25.1,15.12
2016,5,8,17,15,0.0,22.5,5.55,20.5,22.5,21.72,12.45
2016,5,8,17,30,0.0,19.0,5.1,20.0,19.0,18.33,9.71
2016,5,8,17,45,0.0,15.5,4.7,20.0,15.5,14.95,6.9
2016,5,8,18,0,0.0,12.0,4.3,20.0,12.0,11.57,4.05
2016,5,8,18,15,0.0,8.5,3.95,19.5,8.5,8.19,1.19
2016,5,8,18,30,0.0,5.0,3.6,19.0,5.0,4.82,0.0
2016,5,8,18,45,0.0,3.0,3.3,19.0,3.0,2.89,0.0
2016,5,8,19,0,0.0,1.0,3.0,19.0,1.0,0.96,0.0
2016,5,8,19,15,0.0,0.5,3.0,18.5,0.5,0.49,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,18.01,0.0
2016,5,9,6,15,105.0,40.5,4.6,19.0,56.5,33.16,21.8
2016,5,9,6,30,210.0,62.0,4.8,19.0,94.0,49.64,37.2
2016,5,9,6,45,264.0,83.0,5.0,19.5,140.5,65.11,51.15
2016,5,9,7,0,318.0,104.0,5.2,20.0,187.0,85.23,62.27
2016,5,9,7,15,210.0,126.5,5.5,20.5,186.5,115.66,83.02
2016,5,9,7,30,102.0,149.0,5.8,21.0,186.0,139.21,104.89
2016,5,9,7,45,115.5,175.0,6.1,21.5,223.5,170.84,129.57
2016,5,9,8,0,129.0,201.0,6.4,22.0,261.0,204.19,155.84
2016,5,9,8,15,77.5,207.0,6.45,22.5,244.5,208.94,161.09
2016,5,9,8,30,26.0,213.0,6.5,23.0,228.0,207.82,160.84
2016,5,9,8,45,330.0,202.0,6.6,23.5,417.5,307.02,235.23
2016,5,9,9,0,634.0,191.0,6.7,24.0,607.0,445.89,342.13
2016,5,9,9,15,495.0,255.0,6.65,24.5,594.0,467.94,359.92
2016,5,9,9,30,356.0,319.0,6.6,25.0,581.0,478.86,367.38
2016,5,9,9,45,414.5,314.5,6.55,25.5,637.0,525.54,402.9
2016,5,9,10,0,473.0,310.0,6.5,26.0,693.0,580.21,443.81
2016,5,9,10,15,617.5,255.0,6.35,26.5,777.0,650.75,497.58
2016,5,9,10,30,762.0,200.0,6.2,27.0,861.0,731.84,558.09
2016,5,9,10,45,786.0,192.0,6.05,27.5,893.0,775.14,588.05
2016,5,9,11,0,810.0,184.0,5.9,28.0,925.0,816.7,614.99
2016,5,9,11,15,815.5,185.5,5.75,28.0,945.0,851.3,637.71
2016,5,9,11,30,821.0,187.0,5.6,28.0,965.0,884.0,658.92
2016,5,9,11,45,850.5,169.0,5.45,28.5,984.0,917.35,678.99
2016,5,9,12,0,880.0,151.0,5.3,29.0,1003.0,946.68,696.02
2016,5,9,12,15,880.5,151.0,5.2,29.0,1007.0,966.83,708.52
2016,5,9,12,30,881.0,151.0,5.1,29.0,1011.0,984.21,719.21
2016,5,9,12,45,885.0,147.5,5.0,29.5,1008.0,998.74,726.55
2016,5,9,13,0,889.0,144.0,4.9,30.0,1005.0,1010.33,731.97
2016,5,9,13,15,886.0,143.0,4.8,30.0,992.0,1014.46,734.08
2016,5,9,13,30,883.0,142.0,4.7,30.0,979.0,1015.4,734.27
2016,5,9,13,45,881.5,138.5,4.65,30.0,958.5,1012.12,732.26
2016,5,9,14,0,880.0,135.0,4.6,30.0,938.0,1005.6,728.53
2016,5,9,14,15,873.0,133.5,4.55,30.0,909.5,992.59,720.62
2016,5,9,14,30,866.0,132.0,4.5,30.0,881.0,976.58,710.88
2016,5,9,14,45,858.5,128.5,4.45,30.0,845.5,955.09,697.64
2016,5,9,15,0,851.0,125.0,4.4,30.0,810.0,930.83,682.64
2016,5,9,15,15,839.0,122.5,4.3,30.0,768.0,906.43,667.36
2016,5,9,15,30,827.0,120.0,4.2,30.0,726.0,874.19,646.82
2016,5,9,15,45,811.5,116.5,4.15,30.0,679.0,835.75,622.26
2016,5,9,16,0,796.0,113.0,4.1,30.0,632.0,795.63,596.4
2016,5,9,16,15,775.5,109.0,3.95,29.5,580.5,749.54,566.91
2016,5,9,16,30,755.0,105.0,3.8,29.0,529.0,702.6,536.4
2016,5,9,16,45,729.0,99.5,3.7,29.0,475.5,651.99,501.89
2016,5,9,17,0,703.0,94.0,3.6,29.0,422.0,599.13,464.12
2016,5,9,17,15,665.0,88.0,3.4,28.0,366.0,538.55,420.66
2016,5,9,17,30,627.0,82.0,3.2,27.0,310.0,479.85,377.13
2016,5,9,17,45,575.0,74.0,3.0,26.5,255.5,413.43,325.37
2016,5,9,18,0,523.0,66.0,2.8,26.0,201.0,350.92,274.91
2016,5,9,18,15,440.5,56.0,2.85,25.0,150.5,276.8,214.47
2016,5,9,18,30,358.0,46.0,2.9,24.0,100.0,210.41,158.47
2016,5,9,18,45,232.5,31.0,2.95,23.5,60.5,131.04,90.58
2016,5,9,19,0,107.0,16.0,3.0,23.0,21.0,57.11,0.0
2016,5,9,19,15,53.5,8.0,3.15,22.5,10.5,20.87,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,8.36,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,15.42,0.0
2016,5,10,6,15,107.5,40.5,2.55,21.0,56.5,33.18,21.74
2016,5,10,6,30,184.0,64.0,2.7,21.0,94.0,51.11,38.19
2016,5,10,6,45,273.0,80.0,2.9,21.5,143.5,59.34,45.78
2016,5,10,7,0,362.0,96.0,3.1,22.0,193.0,76.38,53.42
2016,5,10,7,15,418.5,109.0,3.15,22.5,245.5,112.64,72.31
2016,5,10,7,30,475.0,122.0,3.2,23.0,298.0,155.13,100.87
2016,5,10,7,45,536.5,125.5,3.3,24.0,354.5,196.84,131.65
2016,5,10,8,0,598.0,129.0,3.4,25.0,411.0,244.27,169.02
2016,5,10,8,15,628.5,135.5,3.35,25.5,464.0,292.12,208.86
2016,5,10,8,30,659.0,142.0,3.3,26.0,517.0,343.02,250.89
2016,5,10,8,45,692.0,143.0,3.3,26.5,569.0,392.84,291.55
2016,5,10,9,0,725.0,144.0,3.3,27.0,621.0,445.48,333.48
2016,5,10,9,15,741.5,148.0,3.3,27.0,666.5,495.13,372.94
2016,5,10,9,30,758.0,152.0,3.3,27.0,712.0,548.23,413.86
2016,5,10,9,45,775.0,153.0,3.35,27.5,753.5,596.12,449.41
2016,5,10,10,0,792.0,154.0,3.4,28.0,795.0,644.18,484.2
2016,5,10,10,15,801.5,156.5,3.45,28.0,829.0,688.47,516.41
2016,5,10,10,30,811.0,159.0,3.5,28.0,863.0,731.82,547.39
2016,5,10,10,45,818.0,161.0,3.55,28.5,890.0,771.68,573.26
2016,5,10,11,0,825.0,163.0,3.6,29.0,917.0,810.02,597.55
2016,5,10,11,15,829.0,164.0,3.65,29.0,936.5,843.25,619.4
2016,5,10,11,30,833.0,165.0,3.7,29.0,956.0,874.42,639.83
2016,5,10,11,45,832.0,168.0,3.8,29.5,966.5,900.9,656.07
2016,5,10,12,0,831.0,171.0,3.9,30.0,977.0,924.86,670.63
2016,5,10,12,15,831.5,171.5,3.95,30.0,980.5,945.22,683.95
2016,5,10,12,30,832.0,172.0,4.0,30.0,984.0,962.96,695.63
2016,5,10,12,45,826.5,174.5,4.05,30.0,978.0,974.18,703.17
2016,5,10,13,0,821.0,177.0,4.1,30.0,972.0,982.48,708.96
2016,5,10,13,15,817.5,176.0,4.1,30.0,959.5,986.28,711.67
2016,5,10,13,30,814.0,175.0,4.1,30.0,947.0,987.07,712.58
2016,5,10,13,45,803.5,177.0,4.15,30.0,924.5,981.02,709.47
2016,5,10,14,0,793.0,179.0,4.2,30.0,902.0,972.09,704.62
2016,5,10,14,15,785.0,176.5,4.2,30.0,874.5,958.16,696.33
2016,5,10,14,30,777.0,174.0,4.2,30.0,847.0,941.46,686.34
2016,5,10,14,45,757.0,176.5,4.2,30.0,810.0,915.92,670.56
2016,5,10,15,0,737.0,179.0,4.2,30.0,773.0,892.42,656.19
2016,5,10,15,15,723.0,175.0,4.15,29.5,732.0,861.75,638.03
2016,5,10,15,30,709.0,171.0,4.1,29.0,691.0,829.2,618.49
2016,5,10,15,45,676.0,172.5,4.05,29.0,642.5,784.6,589.24
2016,5,10,16,0,643.0,174.0,4.0,29.0,594.0,739.61,559.29
2016,5,10,16,15,618.0,167.0,3.85,28.5,544.5,691.83,527.21
2016,5,10,16,30,593.0,160.0,3.7,28.0,495.0,643.82,494.39
2016,5,10,16,45,464.0,168.5,3.6,28.0,414.5,534.89,413.81
2016,5,10,17,0,335.0,177.0,3.5,28.0,334.0,430.3,334.76
2016,5,10,17,15,296.5,163.0,3.35,27.5,288.5,377.42,295.37
2016,5,10,17,30,258.0,149.0,3.2,27.0,243.0,327.44,257.1
2016,5,10,17,45,218.0,128.0,3.1,26.5,198.0,271.4,213.29
2016,5,10,18,0,178.0,107.0,3.0,26.0,153.0,218.75,171.08
2016,5,10,18,15,134.5,83.0,3.05,25.5,113.0,158.23,121.77
2016,5,10,18,30,91.0,59.0,3.1,25.0,73.0,107.82,79.91
2016,5,10,18,45,45.5,35.5,3.2,24.5,42.5,60.63,40.21
2016,5,10,19,0,0.0,12.0,3.3,24.0,12.0,11.58,0.0
2016,5,10,19,15,0.0,6.0,3.4,23.5,6.0,5.9,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.0,8.36,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,20.0,14.47,0.0
2016,5,11,6,15,158.0,37.0,2.55,19.5,58.5,28.41,18.03
2016,5,11,6,30,249.0,57.0,2.8,20.0,97.0,43.01,31.44
2016,5,11,6,45,319.0,73.5,3.05,20.5,145.5,54.05,41.42
2016,5,11,7,0,389.0,90.0,3.3,21.0,194.0,73.06,49.96
2016,5,11,7,15,443.5,102.5,3.55,21.5,247.5,110.24,69.52
2016,5,11,7,30,498.0,115.0,3.8,22.0,301.0,153.41,98.94
2016,5,11,7,45,530.0,128.0,4.1,22.5,354.0,198.92,134.59
2016,5,11,8,0,562.0,141.0,4.4,23.0,407.0,247.89,174.86
2016,5,11,8,15,592.5,149.0,4.45,23.5,460.0,295.03,214.35
2016,5,11,8,30,623.0,157.0,4.5,24.0,513.0,345.32,256.22
2016,5,11,8,45,632.5,170.5,4.6,24.5,560.0,395.11,297.42
2016,5,11,9,0,642.0,184.0,4.7,25.0,607.0,445.38,337.98
2016,5,11,9,15,660.5,190.5,4.7,25.5,653.0,494.15,376.27
2016,5,11,9,30,679.0,197.0,4.7,26.0,699.0,543.92,414.31
2016,5,11,9,45,676.0,211.5,4.7,26.5,735.0,588.97,447.67
2016,5,11,10,0,673.0,226.0,4.7,27.0,771.0,632.69,479.12
2016,5,11,10,15,684.0,230.5,4.6,27.5,805.5,675.37,508.98
2016,5,11,10,30,695.0,235.0,4.5,28.0,840.0,717.59,537.77
2016,5,11,10,45,694.0,244.5,4.45,28.5,864.5,754.65,562.34
2016,5,11,11,0,693.0,254.0,4.4,29.0,889.0,790.05,585.27
2016,5,11,11,15,698.5,257.0,4.3,29.0,909.0,823.06,607.42
2016,5,11,11,30,704.0,260.0,4.2,29.0,929.0,854.57,628.25
2016,5,11,11,45,504.0,369.0,4.1,29.5,851.0,803.86,586.29
2016,5,11,12,0,304.0,478.0,4.0,30.0,773.0,741.38,536.28
2016,5,11,12,15,238.5,492.5,3.9,30.0,724.5,703.92,508.99
2016,5,11,12,30,173.0,507.0,3.8,30.0,676.0,663.86,479.53
2016,5,11,12,45,96.5,422.0,3.7,30.0,516.5,508.78,370.92
2016,5,11,13,0,20.0,337.0,3.6,30.0,357.0,348.54,255.08
2016,5,11,13,15,130.0,408.5,3.5,30.0,532.5,539.27,394.9
2016,5,11,13,30,240.0,480.0,3.4,30.0,708.0,723.45,522.79
2016,5,11,13,45,194.0,472.0,3.3,30.0,653.5,673.21,486.46
2016,5,11,14,0,148.0,464.0,3.2,30.0,599.0,622.26,450.7
2016,5,11,14,15,261.0,424.0,3.1,30.0,654.0,700.17,508.24
2016,5,11,14,30,374.0,384.0,3.0,30.0,709.0,767.39,556.91
2016,5,11,14,45,287.0,389.0,2.95,30.0,632.5,687.64,500.8
2016,5,11,15,0,200.0,394.0,2.9,30.0,556.0,601.04,440.0
2016,5,11,15,15,437.0,293.0,2.9,30.0,622.0,724.22,533.67
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,821.41,605.73
2016,5,11,15,45,652.0,187.5,2.9,30.0,641.5,780.71,578.95
2016,5,11,16,0,630.0,183.0,2.9,30.0,595.0,739.07,551.63
2016,5,11,16,15,467.0,208.5,2.85,29.5,500.5,613.82,463.13
2016,5,11,16,30,304.0,234.0,2.8,29.0,406.0,494.0,375.92
2016,5,11,16,45,195.0,215.0,2.8,28.5,321.5,375.69,288.75
2016,5,11,17,0,86.0,196.0,2.8,28.0,237.0,266.4,205.24
2016,5,11,17,15,255.5,162.0,2.65,27.5,260.5,350.28,273.92
2016,5,11,17,30,425.0,128.0,2.5,27.0,284.0,410.37,321.74
2016,5,11,17,45,368.0,113.5,2.35,26.5,232.5,343.87,269.75
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,282.2,220.63
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,208.54,161.11
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,148.3,111.13
2016,5,11,18,45,103.0,37.0,2.35,24.5,51.0,88.12,60.55
2016,5,11,19,0,31.0,14.0,2.4,24.0,15.0,25.3,0.0
2016,5,11,19,15,15.5,7.0,2.65,23.5,7.5,10.69,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,7.37,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,14.48,0.4
2016,5,12,6,15,23.0,37.0,1.4,20.5,40.5,33.81,22.52
2016,5,12,6,30,46.0,59.0,1.6,21.0,66.0,52.41,39.37
2016,5,12,6,45,63.0,83.0,1.8,21.5,97.5,72.0,56.69
2016,5,12,7,0,80.0,107.0,2.0,22.0,129.0,93.71,70.58
2016,5,12,7,15,102.0,129.0,2.0,22.0,163.5,115.85,86.03
2016,5,12,7,30,124.0,151.0,2.0,22.0,198.0,144.66,107.48
2016,5,12,7,45,119.5,176.5,2.05,22.5,227.5,173.87,130.6
2016,5,12,8,0,115.0,202.0,2.1,23.0,257.0,202.83,153.52
2016,5,12,8,15,57.5,121.0,2.05,23.5,148.5,130.13,97.81
2016,5,12,8,30,0.0,40.0,2.0,24.0,40.0,38.66,25.72
2016,5,12,8,45,2.0,109.0,2.0,24.5,110.5,105.9,79.27
2016,5,12,9,0,4.0,178.0,2.0,25.0,181.0,171.4,129.83
2016,5,12,9,15,2.0,113.0,1.95,25.0,114.5,110.09,81.72
2016,5,12,9,30,0.0,48.0,1.9,25.0,48.0,46.45,31.45
2016,5,12,9,45,45.5,216.5,1.85,25.5,253.5,231.1,174.96
2016,5,12,10,0,91.0,385.0,1.8,26.0,459.0,415.53,309.65
2016,5,12,10,15,260.5,372.0,1.7,26.0,596.5,519.06,385.26
2016,5,12,10,30,430.0,359.0,1.6,26.0,734.0,640.88,471.7
2016,5,12,10,45,560.0,305.5,1.55,26.5,809.5,710.81,519.95
2016,5,12,11,0,690.0,252.0,1.5,27.0,885.0,786.57,571.36
2016,5,12,11,15,570.0,332.5,1.5,27.0,863.0,788.83,568.51
2016,5,12,11,30,450.0,413.0,1.5,27.0,841.0,781.25,559.68
2016,5,12,11,45,397.0,436.0,1.55,27.5,817.5,772.81,552.09
2016,5,12,12,0,344.0,459.0,1.6,28.0,794.0,759.98,541.55
2016,5,12,12,15,354.5,455.0,1.65,28.0,801.0,777.32,553.75
2016,5,12,12,30,365.0,451.0,1.7,28.0,808.0,793.86,565.15
2016,5,12,12,45,381.0,441.5,1.75,28.0,813.0,809.26,576.11
2016,5,12,13,0,397.0,432.0,1.8,28.0,818.0,823.45,586.35
2016,5,12,13,15,373.5,437.5,1.85,28.0,797.0,812.57,579.2
2016,5,12,13,30,350.0,443.0,1.9,28.0,776.0,800.07,571.23
2016,5,12,13,45,543.0,328.0,1.95,28.0,831.5,882.24,632.25
2016,5,12,14,0,736.0,213.0,2.0,28.0,887.0,956.3,683.97
2016,5,12,14,15,431.0,321.5,2.0,28.0,713.0,766.53,554.77
2016,5,12,14,30,126.0,430.0,2.0,28.0,539.0,568.84,413.16
2016,5,12,14,45,238.5,395.0,2.0,28.0,591.5,648.11,473.3
2016,5,12,15,0,351.0,360.0,2.0,28.0,644.0,714.38,521.88
2016,5,12,15,15,492.5,284.0,1.95,27.5,660.0,765.71,562.07
2016,5,12,15,30,634.0,208.0,1.9,27.0,676.0,803.43,593.02
2016,5,12,15,45,521.0,233.5,1.9,27.0,601.5,714.54,531.16
2016,5,12,16,0,408.0,259.0,1.9,27.0,527.0,633.88,474.45
2016,5,12,16,15,307.0,254.0,1.8,26.5,446.5,527.73,399.59
2016,5,12,16,30,206.0,249.0,1.7,26.0,366.0,427.67,326.86
2016,5,12,16,45,177.5,224.5,1.6,26.0,318.0,374.03,287.87
2016,5,12,17,0,149.0,200.0,1.5,26.0,270.0,322.02,249.14
2016,5,12,17,15,279.0,166.0,1.35,25.5,276.5,370.26,289.02
2016,5,12,17,30,409.0,132.0,1.2,25.0,283.0,405.87,317.31
2016,5,12,17,45,355.0,117.0,1.1,24.5,232.0,341.17,267.17
2016,5,12,18,0,301.0,102.0,1.0,24.0,181.0,274.35,214.63
2016,5,12,18,15,234.5,82.0,0.95,23.5,135.0,208.12,161.13
2016,5,12,18,30,168.0,62.0,0.9,23.0,89.0,148.26,111.66
2016,5,12,18,45,84.0,39.5,0.9,23.0,53.0,79.65,54.86
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,16.58,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,8.36,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
