Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,7.37,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,13.83,1.0
2016,5,13,6,15,62.5,42.0,2.4,18.0,51.5,36.12,24.78
2016,5,13,6,30,108.0,69.0,2.4,18.0,87.0,57.19,44.03
2016,5,13,6,45,161.0,95.0,2.4,18.5,133.5,76.86,61.63
2016,5,13,7,0,214.0,121.0,2.4,19.0,180.0,98.63,73.27
2016,5,13,7,15,261.5,142.5,2.4,19.5,230.0,134.03,95.83
2016,5,13,7,30,309.0,164.0,2.4,20.0,280.0,174.65,124.7
2016,5,13,7,45,349.5,180.5,2.4,20.5,331.5,215.26,155.53
2016,5,13,8,0,390.0,197.0,2.4,21.0,383.0,260.14,190.79
2016,5,13,8,15,422.0,210.5,2.4,21.5,433.5,300.31,223.09
2016,5,13,8,30,454.0,224.0,2.4,22.0,484.0,347.48,260.73
2016,5,13,8,45,477.0,236.5,2.4,23.0,532.0,393.33,296.41
2016,5,13,9,0,500.0,249.0,2.4,24.0,580.0,441.2,332.73
2016,5,13,9,15,521.0,258.0,2.35,24.0,624.5,486.86,367.79
2016,5,13,9,30,542.0,267.0,2.3,24.0,669.0,533.95,403.14
2016,5,13,9,45,565.5,269.5,2.25,24.5,710.0,577.99,434.84
2016,5,13,10,0,589.0,272.0,2.2,25.0,751.0,623.21,466.58
2016,5,13,10,15,602.0,277.0,2.1,25.5,784.5,663.51,493.72
2016,5,13,10,30,615.0,282.0,2.0,26.0,818.0,704.37,520.48
2016,5,13,10,45,632.5,280.0,1.95,26.5,846.5,741.98,544.89
2016,5,13,11,0,650.0,278.0,1.9,27.0,875.0,779.4,568.64
2016,5,13,11,15,656.5,280.5,1.85,27.0,894.5,811.42,589.23
2016,5,13,11,30,663.0,283.0,1.8,27.0,914.0,842.14,608.69
2016,5,13,11,45,513.0,352.5,1.75,27.5,844.5,797.25,573.4
2016,5,13,12,0,363.0,422.0,1.7,28.0,775.0,742.2,531.74
2016,5,13,12,15,335.0,451.5,1.65,28.0,778.0,756.04,539.66
2016,5,13,12,30,307.0,481.0,1.6,28.0,781.0,768.3,545.87
2016,5,13,12,45,522.0,358.5,1.6,28.0,866.5,866.83,616.73
2016,5,13,13,0,737.0,236.0,1.6,28.0,952.0,964.46,682.64
2016,5,13,13,15,493.0,357.0,1.6,28.0,833.5,853.93,606.41
2016,5,13,13,30,249.0,478.0,1.6,28.0,715.0,736.27,523.38
2016,5,13,13,45,304.0,448.5,1.6,28.0,731.5,764.24,545.14
2016,5,13,14,0,359.0,419.0,1.6,28.0,748.0,790.26,564.26
2016,5,13,14,15,274.0,426.0,1.6,28.0,673.0,715.3,513.14
2016,5,13,14,30,189.0,433.0,1.6,28.0,598.0,632.9,456.93
2016,5,13,14,45,336.5,369.5,1.6,28.0,647.5,714.42,517.98
2016,5,13,15,0,484.0,306.0,1.6,28.0,697.0,789.52,572.2
2016,5,13,15,15,378.5,322.5,1.55,28.0,619.0,694.62,506.49
2016,5,13,15,30,273.0,339.0,1.5,28.0,541.0,612.03,448.94
2016,5,13,15,45,333.5,300.5,1.5,28.0,531.0,617.17,456.24
2016,5,13,16,0,394.0,262.0,1.5,28.0,521.0,617.29,459.3
2016,5,13,16,15,246.0,255.5,1.45,27.5,413.0,480.85,361.78
2016,5,13,16,30,98.0,249.0,1.4,27.0,305.0,336.74,255.48
2016,5,13,16,45,227.5,211.5,1.35,27.0,324.0,404.09,309.98
2016,5,13,17,0,357.0,174.0,1.3,27.0,343.0,442.89,341.35
2016,5,13,17,15,363.0,159.0,1.2,26.5,312.0,416.33,322.24
2016,5,13,17,30,369.0,144.0,1.1,26.0,281.0,388.53,301.96
2016,5,13,17,45,320.0,126.0,1.0,25.5,230.5,325.68,253.92
2016,5,13,18,0,271.0,108.0,0.9,25.0,180.0,267.03,207.89
2016,5,13,18,15,208.5,86.5,0.9,24.5,134.0,202.33,156.02
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,143.54,107.79
2016,5,13,18,45,73.0,41.0,0.9,23.5,52.5,77.87,53.76
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,16.47,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,8.36,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,19.5,9.0,8.85,0.0
2016,5,14,6,0,0.0,18.0,1.7,20.0,18.0,17.38,3.48
2016,5,14,6,15,41.5,40.0,1.7,20.5,47.0,34.68,23.38
2016,5,14,6,30,83.0,62.0,1.7,21.0,76.0,52.34,39.37
2016,5,14,6,45,112.0,85.5,1.7,21.5,111.5,70.52,55.45
2016,5,14,7,0,141.0,109.0,1.7,22.0,147.0,93.21,68.93
2016,5,14,7,15,171.0,129.0,1.65,22.5,186.5,121.98,88.12
2016,5,14,7,30,201.0,149.0,1.6,23.0,226.0,154.08,111.19
2016,5,14,7,45,139.0,174.0,1.55,23.5,231.0,176.26,131.01
2016,5,14,8,0,77.0,199.0,1.5,24.0,236.0,196.4,148.83
2016,5,14,8,15,82.5,224.5,1.5,24.0,268.5,225.91,171.51
2016,5,14,8,30,88.0,250.0,1.5,24.0,301.0,256.15,194.48
2016,5,14,8,45,61.5,256.5,1.5,24.5,294.0,258.33,195.87
2016,5,14,9,0,35.0,263.0,1.5,25.0,287.0,257.37,194.57
2016,5,14,9,15,25.5,257.0,1.45,25.0,275.0,250.98,189.34
2016,5,14,9,30,16.0,251.0,1.4,25.0,263.0,246.92,185.82
2016,5,14,9,45,16.5,263.0,1.4,25.5,276.0,259.86,194.76
2016,5,14,10,0,17.0,275.0,1.4,26.0,289.0,272.83,203.59
2016,5,14,10,15,17.5,286.5,1.3,25.5,301.5,285.37,212.73
2016,5,14,10,30,18.0,298.0,1.2,25.0,314.0,297.95,221.87
2016,5,14,10,45,15.0,268.0,1.15,25.0,282.0,268.7,199.99
2016,5,14,11,0,12.0,238.0,1.1,25.0,250.0,238.78,177.71
2016,5,14,11,15,14.0,266.5,1.0,25.0,280.5,268.46,199.46
2016,5,14,11,30,16.0,295.0,0.9,25.0,311.0,298.39,220.83
2016,5,14,11,45,16.0,299.5,0.8,25.0,316.0,303.71,224.15
2016,5,14,12,0,16.0,304.0,0.7,25.0,321.0,309.02,227.58
2016,5,14,12,15,21.5,344.0,0.65,24.5,366.0,353.89,260.02
2016,5,14,12,30,27.0,384.0,0.6,24.0,411.0,402.07,294.07
2016,5,14,12,45,28.5,389.5,0.6,24.0,418.0,411.17,300.12
2016,5,14,13,0,30.0,395.0,0.6,24.0,425.0,420.25,306.51
2016,5,14,13,15,21.5,325.5,0.65,23.5,347.0,339.5,250.25
2016,5,14,13,30,13.0,256.0,0.7,23.0,269.0,263.01,195.83
2016,5,14,13,45,6.5,162.5,0.8,23.0,169.0,164.73,122.87
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,66.91,47.41
2016,5,14,14,15,0.0,52.0,1.0,22.5,52.0,50.39,34.64
2016,5,14,14,30,0.0,35.0,1.1,22.0,35.0,33.9,21.61
2016,5,14,14,45,0.0,56.5,1.25,22.0,56.5,54.73,38.32
2016,5,14,15,0,0.0,78.0,1.4,22.0,78.0,75.56,54.97
2016,5,14,15,15,0.0,84.5,1.45,21.5,84.5,81.84,60.18
2016,5,14,15,30,0.0,91.0,1.5,21.0,91.0,88.13,65.46
2016,5,14,15,45,3.0,141.0,1.6,21.0,143.5,140.24,107.15
2016,5,14,16,0,6.0,191.0,1.7,21.0,196.0,193.63,149.38
2016,5,14,16,15,7.5,188.0,1.65,21.0,193.5,192.27,148.65
2016,5,14,16,30,9.0,185.0,1.6,21.0,191.0,190.97,148.15
2016,5,14,16,45,4.5,114.0,1.6,21.0,117.0,114.63,87.9
2016,5,14,17,0,0.0,43.0,1.6,21.0,43.0,41.54,28.7
2016,5,14,17,15,0.0,37.0,1.65,20.5,37.0,35.73,24.12
2016,5,14,17,30,0.0,31.0,1.7,20.0,31.0,29.92,19.43
2016,5,14,17,45,0.0,25.5,1.75,20.0,25.5,24.61,15.02
2016,5,14,18,0,0.0,20.0,1.8,20.0,20.0,19.29,10.56
2016,5,14,18,15,0.0,15.0,2.05,19.5,15.0,14.46,6.47
2016,5,14,18,30,0.0,10.0,2.3,19.0,10.0,9.64,2.33
2016,5,14,18,45,0.0,6.0,2.55,19.0,6.0,5.78,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.93,0.0
2016,5,14,19,15,0.0,1.0,2.9,18.5,1.0,0.98,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,14.0,6.0,5.9,0.0
2016,5,15,6,0,0.0,12.0,2.7,14.0,12.0,11.57,1.06
2016,5,15,6,15,0.0,31.5,2.7,14.0,31.5,30.17,20.27
2016,5,15,6,30,0.0,51.0,2.7,14.0,51.0,47.88,36.65
2016,5,15,6,45,6.5,73.5,2.75,14.0,75.0,67.78,54.78
2016,5,15,7,0,13.0,96.0,2.8,14.0,99.0,88.29,69.32
2016,5,15,7,15,18.5,117.0,2.8,14.5,123.0,109.06,86.11
2016,5,15,7,30,24.0,138.0,2.8,15.0,147.0,130.56,103.25
2016,5,15,7,45,83.5,171.5,2.85,15.5,210.5,168.59,131.59
2016,5,15,8,0,143.0,205.0,2.9,16.0,274.0,212.94,165.3
2016,5,15,8,15,113.0,227.5,2.9,16.0,286.0,233.1,182.68
2016,5,15,8,30,83.0,250.0,2.9,16.0,298.0,254.63,200.5
2016,5,15,8,45,58.5,256.5,2.95,16.5,292.0,257.28,202.37
2016,5,15,9,0,34.0,263.0,3.0,17.0,286.0,257.02,201.59
2016,5,15,9,15,85.0,309.0,2.95,17.5,371.5,326.27,254.82
2016,5,15,9,30,136.0,355.0,2.9,18.0,457.0,396.59,307.85
2016,5,15,9,45,141.5,377.0,2.9,18.5,488.0,428.35,330.72
2016,5,15,10,0,147.0,399.0,2.9,19.0,519.0,460.58,353.75
2016,5,15,10,15,111.0,406.0,2.85,19.5,499.0,451.49,345.15
2016,5,15,10,30,75.0,413.0,2.8,20.0,479.0,442.06,336.27
2016,5,15,10,45,95.5,436.5,2.8,20.5,523.0,484.5,366.84
2016,5,15,11,0,116.0,460.0,2.8,21.0,567.0,526.42,396.43
2016,5,15,11,15,76.0,432.5,2.7,21.0,503.5,475.91,358.3
2016,5,15,11,30,36.0,405.0,2.6,21.0,440.0,419.93,316.21
2016,5,15,11,45,27.5,367.0,2.55,21.0,394.0,378.98,286.07
2016,5,15,12,0,19.0,329.0,2.5,21.0,348.0,335.93,254.04
2016,5,15,12,15,23.0,357.5,2.45,21.0,380.0,368.41,278.21
2016,5,15,12,30,27.0,386.0,2.4,21.0,412.0,404.05,304.21
2016,5,15,12,45,27.0,384.0,2.35,21.5,410.5,404.3,303.6
2016,5,15,13,0,27.0,382.0,2.3,22.0,409.0,404.37,303.07
2016,5,15,13,15,22.5,351.5,2.3,22.0,374.0,366.19,275.25
2016,5,15,13,30,18.0,321.0,2.3,22.0,339.0,332.26,250.46
2016,5,15,13,45,15.5,286.5,2.3,22.0,302.0,296.06,223.84
2016,5,15,14,0,13.0,252.0,2.3,22.0,265.0,259.66,196.8
2016,5,15,14,15,19.5,292.5,2.3,22.0,310.5,306.76,232.75
2016,5,15,14,30,26.0,333.0,2.3,22.0,356.0,362.32,274.34
2016,5,15,14,45,25.5,320.5,2.3,22.0,342.5,349.87,265.32
2016,5,15,15,0,25.0,308.0,2.3,22.0,329.0,328.91,250.26
2016,5,15,15,15,84.0,330.5,2.3,21.5,394.0,416.42,318.69
2016,5,15,15,30,143.0,353.0,2.3,21.0,459.0,502.71,384.62
2016,5,15,15,45,98.0,316.0,2.3,21.0,387.0,412.95,317.78
2016,5,15,16,0,53.0,279.0,2.3,21.0,315.0,334.14,258.4
2016,5,15,16,15,26.5,201.5,2.25,21.0,219.5,228.27,177.36
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,121.18,92.68
2016,5,15,16,45,0.0,113.0,2.15,21.0,113.0,110.33,84.47
2016,5,15,17,0,0.0,102.0,2.1,21.0,102.0,99.49,76.03
2016,5,15,17,15,0.0,88.5,1.95,20.5,88.5,86.08,65.54
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,72.67,54.86
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,59.92,44.44
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,47.33,33.98
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,35.72,24.23
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,24.12,14.35
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,14.95,6.34
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,5.78,0.0
2016,5,15,19,15,0.0,3.0,0.95,18.5,3.0,2.95,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.91,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.64,0.18
2016,5,16,6,15,0.0,23.0,2.05,18.0,23.0,22.2,13.2
2016,5,16,6,30,0.0,36.0,2.3,18.0,36.0,34.77,24.69
2016,5,16,6,45,0.0,52.5,2.55,18.0,52.5,50.41,38.74
2016,5,16,7,0,0.0,69.0,2.8,18.0,69.0,65.7,49.66
2016,5,16,7,15,0.0,87.0,3.0,18.0,87.0,82.43,63.59
2016,5,16,7,30,0.0,105.0,3.2,18.0,105.0,99.26,77.38
2016,5,16,7,45,0.0,123.5,3.4,18.5,123.5,116.63,91.2
2016,5,16,8,0,0.0,142.0,3.6,19.0,142.0,134.06,104.86
2016,5,16,8,15,0.0,110.0,3.7,19.5,110.0,105.65,81.22
2016,5,16,8,30,0.0,78.0,3.8,20.0,78.0,75.45,56.28
2016,5,16,8,45,0.0,101.5,3.9,20.5,101.5,98.06,74.26
2016,5,16,9,0,0.0,125.0,4.0,21.0,125.0,120.32,91.68
2016,5,16,9,15,0.0,132.5,3.95,21.0,132.5,127.54,97.13
2016,5,16,9,30,0.0,140.0,3.9,21.0,140.0,134.77,102.59
2016,5,16,9,45,14.5,230.0,3.85,21.5,242.0,228.15,175.31
2016,5,16,10,0,29.0,320.0,3.8,22.0,344.0,318.09,243.29
2016,5,16,10,15,26.5,324.5,3.65,22.5,347.0,323.36,246.04
2016,5,16,10,30,24.0,329.0,3.5,23.0,350.0,331.39,251.05
2016,5,16,10,45,18.0,281.0,3.35,23.5,297.5,283.34,214.16
2016,5,16,11,0,12.0,233.0,3.2,24.0,245.0,234.05,176.35
2016,5,16,11,15,113.0,360.0,3.05,24.0,468.5,438.0,330.63
2016,5,16,11,30,214.0,487.0,2.9,24.0,692.0,650.38,481.84
2016,5,16,11,45,172.5,493.5,2.8,24.5,660.0,628.96,462.98
2016,5,16,12,0,131.0,500.0,2.7,25.0,628.0,605.05,443.84
2016,5,16,12,15,85.0,463.0,2.75,25.0,546.5,530.95,391.17
2016,5,16,12,30,39.0,426.0,2.8,25.0,465.0,454.79,336.17
2016,5,16,12,45,27.5,361.0,2.85,25.5,388.5,382.04,283.55
2016,5,16,13,0,16.0,296.0,2.9,26.0,312.0,304.42,226.48
2016,5,16,13,15,35.5,368.0,3.0,26.0,402.5,400.59,297.73
2016,5,16,13,30,55.0,440.0,3.1,26.0,493.0,494.65,365.45
2016,5,16,13,45,32.5,323.0,3.25,26.0,354.0,355.08,264.71
2016,5,16,14,0,10.0,206.0,3.4,26.0,215.0,211.13,157.73
2016,5,16,14,15,48.0,312.5,3.5,26.0,354.5,361.58,271.94
2016,5,16,14,30,86.0,419.0,3.6,26.0,494.0,510.52,380.74
2016,5,16,14,45,117.0,408.5,3.7,26.0,506.5,538.67,402.12
2016,5,16,15,0,148.0,398.0,3.8,26.0,519.0,557.17,417.24
2016,5,16,15,15,138.5,375.5,3.85,25.5,484.0,523.85,394.77
2016,5,16,15,30,129.0,353.0,3.9,25.0,449.0,490.27,372.03
2016,5,16,15,45,181.5,326.5,4.0,25.0,452.0,505.8,386.49
2016,5,16,16,0,234.0,300.0,4.1,25.0,455.0,517.54,397.93
2016,5,16,16,15,462.5,213.0,4.1,24.5,488.5,617.29,479.45
2016,5,16,16,30,691.0,126.0,4.1,24.0,522.0,685.41,535.84
2016,5,16,16,45,436.0,164.0,4.1,24.0,405.0,512.28,403.83
2016,5,16,17,0,181.0,202.0,4.1,24.0,288.0,346.66,273.28
2016,5,16,17,15,170.0,178.0,4.05,23.5,251.0,306.94,243.73
2016,5,16,17,30,159.0,154.0,4.0,23.0,214.0,267.65,213.43
2016,5,16,17,45,327.5,113.5,3.95,22.5,210.5,323.58,260.03
2016,5,16,18,0,496.0,73.0,3.9,22.0,207.0,350.2,280.67
2016,5,16,18,15,420.5,62.0,3.65,21.5,157.5,278.79,220.59
2016,5,16,18,30,345.0,51.0,3.4,21.0,108.0,212.95,164.09
2016,5,16,18,45,242.5,36.0,3.2,20.5,68.5,142.65,103.51
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,77.05,29.19
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,28.09,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,16.5,5.0,4.91,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,9.64,0.47
2016,5,17,6,15,0.0,22.5,2.55,17.0,22.5,21.71,12.88
2016,5,17,6,30,0.0,35.0,2.7,17.0,35.0,33.8,23.96
2016,5,17,6,45,0.0,51.0,2.85,17.5,51.0,49.13,37.71
2016,5,17,7,0,0.0,67.0,3.0,18.0,67.0,64.0,48.24
2016,5,17,7,15,0.0,64.0,3.1,18.5,64.0,61.86,46.34
2016,5,17,7,30,0.0,61.0,3.2,19.0,61.0,58.95,43.7
2016,5,17,7,45,0.0,65.0,3.35,19.5,65.0,62.83,46.66
2016,5,17,8,0,0.0,69.0,3.5,20.0,69.0,66.71,49.57
2016,5,17,8,15,0.5,115.5,3.5,20.5,116.0,110.89,85.18
2016,5,17,8,30,1.0,162.0,3.5,21.0,163.0,154.15,119.28
2016,5,17,8,45,0.5,136.5,3.5,21.5,137.0,131.06,100.25
2016,5,17,9,0,0.0,111.0,3.5,22.0,111.0,107.12,80.74
2016,5,17,9,15,7.5,180.5,3.45,22.0,186.5,176.26,135.13
2016,5,17,9,30,15.0,250.0,3.4,22.0,262.0,245.57,188.47
2016,5,17,9,45,65.5,323.0,3.35,22.5,376.5,339.59,259.7
2016,5,17,10,0,116.0,396.0,3.3,23.0,491.0,438.38,332.57
2016,5,17,10,15,219.0,403.0,3.25,23.0,591.5,523.33,395.92
2016,5,17,10,30,322.0,410.0,3.2,23.0,692.0,613.22,461.85
2016,5,17,10,45,162.0,276.0,3.15,23.5,418.5,383.31,292.11
2016,5,17,11,0,2.0,142.0,3.1,24.0,145.0,138.9,103.16
2016,5,17,11,15,16.5,265.5,3.05,24.0,282.0,269.64,203.44
2016,5,17,11,30,31.0,389.0,3.0,24.0,419.0,400.5,299.82
2016,5,17,11,45,68.0,441.0,2.95,24.5,507.0,485.94,361.15
2016,5,17,12,0,105.0,493.0,2.9,25.0,595.0,573.9,422.81
2016,5,17,12,15,205.5,488.0,2.85,25.0,689.5,669.82,491.97
2016,5,17,12,30,306.0,483.0,2.8,25.0,784.0,770.14,562.33
2016,5,17,12,45,251.0,493.0,2.8,25.0,739.0,735.6,536.68
2016,5,17,13,0,196.0,503.0,2.8,25.0,694.0,695.04,507.73
2016,5,17,13,15,500.0,339.0,2.8,25.0,818.5,844.1,620.2
2016,5,17,13,30,804.0,175.0,2.8,25.0,943.0,981.17,714.88
2016,5,17,13,45,541.5,313.0,2.8,25.0,825.0,867.25,635.55
2016,5,17,14,0,279.0,451.0,2.8,25.0,707.0,745.41,545.67
2016,5,17,14,15,526.0,311.0,2.8,25.0,776.5,850.09,626.85
2016,5,17,14,30,773.0,171.0,2.8,25.0,846.0,938.49,689.76
2016,5,17,14,45,769.0,164.5,2.85,25.0,813.0,918.89,677.43
2016,5,17,15,0,765.0,158.0,2.9,25.0,780.0,896.62,664.28
2016,5,17,15,15,751.5,155.0,2.9,25.0,740.0,866.8,645.7
2016,5,17,15,30,738.0,152.0,2.9,25.0,700.0,838.43,628.09
2016,5,17,15,45,447.0,229.5,2.95,25.0,555.5,648.26,493.09
2016,5,17,16,0,156.0,307.0,3.0,25.0,411.0,460.21,350.82
2016,5,17,16,15,317.0,250.0,2.95,24.5,439.5,532.5,411.24
2016,5,17,16,30,478.0,193.0,2.9,24.0,468.0,592.56,460.49
2016,5,17,16,45,394.0,189.5,2.9,24.0,401.0,510.37,398.92
2016,5,17,17,0,310.0,186.0,2.9,24.0,334.0,425.6,334.92
2016,5,17,17,15,290.0,166.0,2.8,23.5,291.0,378.62,300.11
2016,5,17,17,30,270.0,146.0,2.7,23.0,248.0,332.67,265.02
2016,5,17,17,45,242.0,125.0,2.65,23.0,205.5,282.29,224.98
2016,5,17,18,0,214.0,104.0,2.6,23.0,163.0,234.01,185.64
2016,5,17,18,15,173.5,83.0,2.6,22.5,123.5,182.25,142.87
2016,5,17,18,30,133.0,62.0,2.6,22.0,84.0,134.1,102.25
2016,5,17,18,45,75.0,41.5,2.6,21.5,53.0,78.45,55.5
2016,5,17,19,0,17.0,21.0,2.6,21.0,22.0,27.59,8.44
2016,5,17,19,15,8.5,10.5,2.65,21.0,11.0,12.49,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,11.0,3.8,15.0,11.0,10.81,0.0
2016,5,18,6,0,0.0,22.0,3.8,15.0,22.0,20.99,8.27
2016,5,18,6,15,40.5,44.0,3.75,15.0,51.0,39.54,28.32
2016,5,18,6,30,81.0,66.0,3.7,15.0,80.0,55.41,43.14
2016,5,18,6,45,119.5,85.5,3.7,15.0,115.0,70.73,57.18
2016,5,18,7,0,158.0,105.0,3.7,15.0,150.0,92.6,69.51
2016,5,18,7,15,96.0,124.5,3.65,15.5,153.5,113.97,86.8
2016,5,18,7,30,34.0,144.0,3.6,16.0,157.0,133.08,104.54
2016,5,18,7,45,17.0,129.5,3.6,16.5,136.0,125.24,98.3
2016,5,18,8,0,0.0,115.0,3.6,17.0,115.0,109.84,85.78
2016,5,18,8,15,52.0,185.5,3.5,17.0,215.5,185.21,145.5
2016,5,18,8,30,104.0,256.0,3.4,17.0,316.0,267.56,210.03
2016,5,18,8,45,228.5,267.0,3.35,17.5,415.0,330.94,258.2
2016,5,18,9,0,353.0,278.0,3.3,18.0,514.0,406.69,316.39
2016,5,18,9,15,203.5,301.5,3.3,18.5,440.0,375.97,292.53
2016,5,18,9,30,54.0,325.0,3.3,19.0,366.0,329.93,255.45
2016,5,18,9,45,41.5,323.0,3.3,19.5,355.5,325.28,251.05
2016,5,18,10,0,29.0,321.0,3.3,20.0,345.0,319.11,245.29
2016,5,18,10,15,14.5,221.0,3.25,20.0,233.0,221.96,170.41
2016,5,18,10,30,0.0,121.0,3.2,20.0,121.0,116.99,87.98
2016,5,18,10,45,5.0,167.5,3.15,20.5,173.0,165.47,126.0
2016,5,18,11,0,10.0,214.0,3.1,21.0,225.0,214.33,163.46
2016,5,18,11,15,9.5,201.5,3.05,21.5,211.5,202.53,153.83
2016,5,18,11,30,9.0,189.0,3.0,22.0,198.0,190.58,144.27
2016,5,18,11,45,32.0,320.0,2.95,22.5,351.5,337.98,255.87
2016,5,18,12,0,55.0,451.0,2.9,23.0,505.0,487.7,364.07
2016,5,18,12,15,48.5,441.5,2.85,23.0,489.0,475.94,354.57
2016,5,18,12,30,42.0,432.0,2.8,23.0,473.0,463.6,345.46
2016,5,18,12,45,25.0,306.0,2.8,23.5,331.0,325.29,244.1
2016,5,18,13,0,8.0,180.0,2.8,24.0,189.0,183.0,136.94
2016,5,18,13,15,17.0,275.5,2.8,24.0,293.0,285.81,215.15
2016,5,18,13,30,26.0,371.0,2.8,24.0,397.0,395.95,296.21
2016,5,18,13,45,20.5,325.0,2.85,24.0,345.0,339.32,254.51
2016,5,18,14,0,15.0,279.0,2.9,24.0,293.0,288.5,217.15
2016,5,18,14,15,83.5,357.5,2.95,23.5,431.0,442.83,334.65
2016,5,18,14,30,152.0,436.0,3.0,23.0,569.0,600.66,450.16
2016,5,18,14,45,80.5,323.0,3.1,23.0,393.5,405.01,307.48
2016,5,18,15,0,9.0,210.0,3.2,23.0,218.0,214.56,162.92
2016,5,18,15,15,12.0,230.0,3.3,22.5,240.0,237.69,181.9
2016,5,18,15,30,15.0,250.0,3.4,22.0,262.0,261.11,200.74
2016,5,18,15,45,7.5,182.0,3.5,22.0,188.0,185.41,142.33
2016,5,18,16,0,0.0,114.0,3.6,22.0,114.0,110.81,83.64
2016,5,18,16,15,8.5,158.5,3.65,21.5,163.5,162.69,125.83
2016,5,18,16,30,17.0,203.0,3.7,21.0,213.0,215.96,168.87
2016,5,18,16,45,47.0,201.0,3.75,21.0,224.5,244.25,192.66
2016,5,18,17,0,77.0,199.0,3.8,21.0,236.0,263.56,209.27
2016,5,18,17,15,69.5,175.5,3.8,20.5,206.0,231.43,184.48
2016,5,18,17,30,62.0,152.0,3.8,20.0,176.0,199.67,159.61
2016,5,18,17,45,241.5,120.0,3.8,20.0,190.0,276.19,223.93
2016,5,18,18,0,421.0,88.0,3.8,20.0,204.0,327.99,264.98
2016,5,18,18,15,348.0,74.0,3.65,19.5,155.5,258.64,206.44
2016,5,18,18,30,275.0,60.0,3.5,19.0,107.0,196.34,152.89
2016,5,18,18,45,180.5,41.5,3.35,18.5,68.0,128.17,94.37
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,59.02,26.21
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,22.35,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.97,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.85,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,9.16,2.24
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,14.46,7.14
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,20.26,12.45
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,26.05,16.62
2016,5,19,7,15,0.0,25.0,3.4,15.0,25.0,24.12,14.97
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,22.2,13.28
2016,5,19,7,45,0.0,23.0,3.0,15.5,23.0,22.2,13.19
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,22.21,13.1
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,22.21,13.03
2016,5,19,8,30,0.0,23.0,2.9,16.0,23.0,22.22,12.97
2016,5,19,8,45,0.0,34.5,3.0,16.0,34.5,33.35,22.18
2016,5,19,9,0,0.0,46.0,3.1,16.0,46.0,44.49,31.32
2016,5,19,9,15,0.0,56.0,3.05,16.0,56.0,54.18,39.2
2016,5,19,9,30,0.0,66.0,3.0,16.0,66.0,63.89,47.05
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,82.82,62.23
2016,5,19,10,0,0.0,105.0,2.9,17.0,105.0,101.58,77.1
2016,5,19,10,15,0.0,99.5,2.5,17.0,99.5,96.32,72.68
2016,5,19,10,30,0.0,94.0,2.1,17.0,94.0,91.04,68.31
2016,5,19,10,45,4.5,144.5,1.7,17.5,149.0,143.06,109.57
2016,5,19,11,0,9.0,195.0,1.3,18.0,204.0,195.36,149.91
2016,5,19,11,15,99.5,342.5,1.25,18.0,438.5,410.58,314.25
2016,5,19,11,30,190.0,490.0,1.2,18.0,673.0,632.88,471.6
2016,5,19,11,45,251.0,485.5,1.2,18.5,729.5,691.38,510.2
2016,5,19,12,0,312.0,481.0,1.2,19.0,786.0,753.38,551.94
2016,5,19,12,15,258.5,494.0,1.2,19.5,747.5,726.68,530.76
2016,5,19,12,30,205.0,507.0,1.2,20.0,709.0,695.4,507.4
2016,5,19,12,45,221.0,502.0,1.2,20.5,719.0,712.69,518.99
2016,5,19,13,0,237.0,497.0,1.2,21.0,729.0,729.41,529.68
2016,5,19,13,15,163.0,484.5,1.2,21.5,643.0,649.04,472.82
2016,5,19,13,30,89.0,472.0,1.2,22.0,557.0,560.98,410.51
2016,5,19,13,45,66.0,437.5,1.2,22.5,500.0,505.2,371.57
2016,5,19,14,0,43.0,403.0,1.2,23.0,443.0,448.78,331.34
2016,5,19,14,15,30.0,345.0,1.2,23.0,372.5,377.49,280.97
2016,5,19,14,30,17.0,287.0,1.2,23.0,302.0,299.16,224.3
2016,5,19,14,45,24.0,305.5,1.2,23.0,325.5,332.71,249.95
2016,5,19,15,0,31.0,324.0,1.2,23.0,349.0,359.76,270.18
2016,5,19,15,15,31.5,309.5,1.3,23.0,334.0,345.82,260.68
2016,5,19,15,30,32.0,295.0,1.4,23.0,319.0,331.7,251.2
2016,5,19,15,45,26.0,267.0,1.5,23.0,286.0,288.78,219.92
2016,5,19,16,0,20.0,239.0,1.6,23.0,253.0,254.94,195.06
2016,5,19,16,15,48.5,243.5,1.75,22.5,273.0,291.78,225.4
2016,5,19,16,30,77.0,248.0,1.9,22.0,293.0,319.47,248.54
2016,5,19,16,45,93.5,226.0,2.05,22.0,275.5,306.61,240.1
2016,5,19,17,0,110.0,204.0,2.2,22.0,258.0,300.1,236.43
2016,5,19,17,15,103.5,179.5,2.2,21.5,225.0,265.73,210.59
2016,5,19,17,30,97.0,155.0,2.2,21.0,192.0,231.52,184.35
2016,5,19,17,45,296.5,114.5,2.2,20.5,201.5,300.55,242.37
2016,5,19,18,0,496.0,74.0,2.2,20.0,211.0,353.32,283.82
2016,5,19,18,15,422.5,63.5,2.05,19.5,161.5,283.16,224.9
2016,5,19,18,30,349.0,53.0,1.9,19.0,112.0,218.34,169.45
2016,5,19,18,45,245.5,38.0,1.8,18.5,72.0,147.02,108.33
2016,5,19,19,0,142.0,23.0,1.7,18.0,32.0,81.97,40.62
2016,5,19,19,15,71.0,11.5,1.7,17.5,16.0,29.65,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,73.0,12.5,0.8,13.5,17.5,12.29,0.0
2016,5,20,6,0,146.0,25.0,0.9,14.0,35.0,19.41,8.05
2016,5,20,6,15,250.5,40.0,0.9,14.5,76.5,30.43,20.69
2016,5,20,6,30,355.0,55.0,0.9,15.0,118.0,40.87,30.48
2016,5,20,6,45,177.5,50.5,0.9,16.0,82.0,35.68,26.11
2016,5,20,7,0,0.0,46.0,0.9,17.0,46.0,44.43,32.04
2016,5,20,7,15,304.0,68.5,0.9,17.5,186.0,78.87,48.54
2016,5,20,7,30,608.0,91.0,0.9,18.0,326.0,156.27,97.56
2016,5,20,7,45,308.5,127.0,0.9,18.5,246.5,163.32,116.37
2016,5,20,8,0,9.0,163.0,0.9,19.0,167.0,154.91,120.63
2016,5,20,8,15,12.5,182.5,0.95,19.5,189.5,174.98,135.88
2016,5,20,8,30,16.0,202.0,1.0,20.0,212.0,195.46,151.19
2016,5,20,8,45,15.5,214.0,1.05,20.5,224.0,208.02,160.22
2016,5,20,9,0,15.0,226.0,1.1,21.0,236.0,220.46,169.1
2016,5,20,9,15,11.5,214.0,1.15,21.5,222.5,209.31,159.83
2016,5,20,9,30,8.0,202.0,1.2,22.0,209.0,197.39,150.1
2016,5,20,9,45,14.5,248.0,1.3,22.5,260.5,244.97,185.87
2016,5,20,10,0,21.0,294.0,1.4,23.0,312.0,293.22,221.28
2016,5,20,10,15,44.0,351.0,1.45,23.0,389.5,359.71,270.24
2016,5,20,10,30,67.0,408.0,1.5,23.0,467.0,432.14,322.44
2016,5,20,10,45,119.0,438.5,1.6,23.5,547.0,502.34,372.56
2016,5,20,11,0,171.0,469.0,1.7,24.0,627.0,579.41,426.47
2016,5,20,11,15,518.5,307.5,1.7,24.0,801.5,726.16,536.88
2016,5,20,11,30,866.0,146.0,1.7,24.0,976.0,890.28,649.01
2016,5,20,11,45,875.0,142.5,1.75,24.5,989.5,919.36,664.97
2016,5,20,12,0,884.0,139.0,1.8,25.0,1003.0,946.22,680.89
2016,5,20,12,15,884.0,139.0,1.8,25.0,1006.5,965.61,692.77
2016,5,20,12,30,884.0,139.0,1.8,25.0,1010.0,982.26,703.06
2016,5,20,12,45,881.5,140.0,1.8,25.5,1005.0,994.65,709.36
2016,5,20,13,0,879.0,141.0,1.8,26.0,1000.0,1004.1,713.93
2016,5,20,13,15,875.5,140.0,1.8,26.0,987.0,1007.59,716.29
2016,5,20,13,30,872.0,139.0,1.8,26.0,974.0,1007.97,716.9
2016,5,20,13,45,865.0,139.5,1.8,26.0,952.5,1003.28,714.5
2016,5,20,14,0,858.0,140.0,1.8,26.0,931.0,995.56,710.36
2016,5,20,14,15,851.0,138.0,1.8,26.0,902.5,982.32,702.9
2016,5,20,14,30,844.0,136.0,1.8,26.0,874.0,966.19,693.74
2016,5,20,14,45,836.5,132.5,1.85,26.0,840.0,945.21,682.17
2016,5,20,15,0,829.0,129.0,1.9,26.0,806.0,927.25,672.58
2016,5,20,15,15,816.5,126.5,1.95,26.0,765.0,897.51,655.27
2016,5,20,15,30,804.0,124.0,2.0,26.0,724.0,865.59,636.5
2016,5,20,15,45,786.5,121.5,2.05,26.0,677.5,827.36,613.32
2016,5,20,16,0,769.0,119.0,2.1,26.0,631.0,787.66,588.89
2016,5,20,16,15,748.5,115.0,2.1,25.5,581.5,742.66,561.18
2016,5,20,16,30,728.0,111.0,2.1,25.0,532.0,699.52,534.27
2016,5,20,16,45,699.0,106.5,2.15,25.0,479.0,646.59,499.06
2016,5,20,17,0,670.0,102.0,2.2,25.0,426.0,594.14,462.38
2016,5,20,17,15,633.5,96.0,2.1,24.5,372.0,535.88,420.22
2016,5,20,17,30,597.0,90.0,2.0,24.0,318.0,479.37,378.11
2016,5,20,17,45,547.0,82.0,1.9,24.0,265.0,415.1,327.99
2016,5,20,18,0,497.0,74.0,1.8,24.0,212.0,354.49,279.22
2016,5,20,18,15,424.5,63.5,1.65,23.0,162.5,284.68,222.69
2016,5,20,18,30,352.0,53.0,1.5,22.0,113.0,219.97,168.62
2016,5,20,18,45,247.5,38.0,1.4,21.5,73.0,147.94,107.87
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,82.75,42.63
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,29.89,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,11.8,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,21.42,9.39
2016,5,21,6,15,103.5,48.5,2.35,20.0,64.5,39.36,27.69
2016,5,21,6,30,164.0,73.0,2.4,20.0,102.0,57.76,44.34
2016,5,21,6,45,82.0,67.0,2.45,20.5,81.5,57.39,44.41
2016,5,21,7,0,0.0,61.0,2.5,21.0,61.0,58.81,43.35
2016,5,21,7,15,35.5,107.5,2.5,21.5,121.0,100.24,75.86
2016,5,21,7,30,71.0,154.0,2.5,22.0,181.0,146.53,111.27
2016,5,21,7,45,35.5,125.5,2.55,22.5,139.0,122.6,93.04
2016,5,21,8,0,0.0,97.0,2.6,23.0,97.0,93.36,70.42
2016,5,21,8,15,11.0,155.5,2.6,23.0,162.0,150.54,115.55
2016,5,21,8,30,22.0,214.0,2.6,23.0,227.0,208.27,160.21
2016,5,21,8,45,82.0,262.5,2.65,23.5,316.5,272.71,208.6
2016,5,21,9,0,142.0,311.0,2.7,24.0,406.0,343.66,261.49
2016,5,21,9,15,105.5,324.0,2.7,24.0,397.5,350.47,266.16
2016,5,21,9,30,69.0,337.0,2.7,24.0,389.0,349.03,264.46
2016,5,21,9,45,44.0,312.0,2.7,24.5,345.5,317.18,239.67
2016,5,21,10,0,19.0,287.0,2.7,25.0,302.0,285.46,214.87
2016,5,21,10,15,65.0,359.5,2.65,25.0,416.0,381.97,286.91
2016,5,21,10,30,111.0,432.0,2.6,25.0,530.0,486.13,362.18
2016,5,21,10,45,73.5,410.0,2.6,25.5,476.0,443.84,329.61
2016,5,21,11,0,36.0,388.0,2.6,26.0,422.0,397.97,294.9
2016,5,21,11,15,29.0,369.5,2.55,26.0,397.0,377.76,280.05
2016,5,21,11,30,22.0,351.0,2.5,26.0,372.0,357.28,264.86
2016,5,21,11,45,31.5,389.0,2.5,26.0,420.0,403.76,298.61
2016,5,21,12,0,41.0,427.0,2.5,26.0,468.0,451.79,332.8
2016,5,21,12,15,159.5,459.5,2.45,26.0,617.0,599.51,439.9
2016,5,21,12,30,278.0,492.0,2.4,26.0,766.0,752.74,545.87
2016,5,21,12,45,165.0,470.0,2.4,26.5,632.5,626.98,455.9
2016,5,21,13,0,52.0,448.0,2.4,27.0,499.0,494.87,360.82
2016,5,21,13,15,33.0,354.5,2.4,27.0,386.5,384.63,283.34
2016,5,21,13,30,14.0,261.0,2.4,27.0,274.0,268.99,199.31
2016,5,21,13,45,73.0,363.0,2.45,27.0,431.0,435.97,323.28
2016,5,21,14,0,132.0,465.0,2.5,27.0,588.0,608.16,444.72
2016,5,21,14,15,74.5,377.5,2.55,27.0,446.5,454.8,335.84
2016,5,21,14,30,17.0,290.0,2.6,27.0,305.0,302.18,224.63
2016,5,21,14,45,15.5,275.0,2.65,27.0,288.5,285.95,213.49
2016,5,21,15,0,14.0,260.0,2.7,27.0,272.0,269.67,201.8
2016,5,21,15,15,173.5,294.5,2.75,27.0,425.0,469.04,354.54
2016,5,21,15,30,333.0,329.0,2.8,27.0,578.0,656.25,490.89
2016,5,21,15,45,175.0,280.0,2.85,27.0,410.5,449.6,340.27
2016,5,21,16,0,17.0,231.0,2.9,27.0,243.0,244.06,184.24
2016,5,21,16,15,223.5,220.5,2.9,26.5,351.5,425.03,328.33
2016,5,21,16,30,430.0,210.0,2.9,26.0,460.0,575.87,444.08
2016,5,21,16,45,438.5,194.5,2.95,26.0,427.5,550.05,425.7
2016,5,21,17,0,447.0,179.0,3.0,26.0,395.0,522.34,406.53
2016,5,21,17,15,408.0,165.0,2.95,25.5,344.0,463.47,363.36
2016,5,21,17,30,369.0,151.0,2.9,25.0,293.0,399.71,315.55
2016,5,21,17,45,315.5,134.5,2.85,25.0,242.5,335.82,265.49
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,276.6,217.91
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,213.65,166.75
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,155.85,118.85
2016,5,21,18,45,92.5,47.0,2.45,23.5,61.5,92.19,66.12
2016,5,21,19,0,35.0,21.0,2.4,23.0,24.0,36.38,16.8
2016,5,21,19,15,17.5,10.5,2.4,22.5,12.0,14.9,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,13.5,2.05,21.0,17.0,13.27,0.0
2016,5,22,6,0,84.0,27.0,2.2,21.0,34.0,22.54,10.4
2016,5,22,6,15,172.5,46.0,2.3,21.0,73.0,37.51,26.04
2016,5,22,6,30,261.0,65.0,2.4,21.0,112.0,48.76,36.46
2016,5,22,6,45,130.5,60.0,2.55,21.5,83.5,47.93,36.06
2016,5,22,7,0,0.0,55.0,2.7,22.0,55.0,53.14,38.5
2016,5,22,7,15,0.0,80.0,2.7,22.0,80.0,76.44,57.64
2016,5,22,7,30,0.0,105.0,2.7,22.0,105.0,99.43,76.23
2016,5,22,7,45,150.5,148.5,2.75,22.5,222.5,160.52,119.12
2016,5,22,8,0,301.0,192.0,2.8,23.0,340.0,239.48,176.92
2016,5,22,8,15,323.0,212.5,2.8,23.5,387.5,281.62,210.28
2016,5,22,8,30,345.0,233.0,2.8,24.0,435.0,326.07,245.19
2016,5,22,8,45,324.5,262.5,2.8,24.5,465.5,362.95,274.18
2016,5,22,9,0,304.0,292.0,2.8,25.0,496.0,397.73,300.59
2016,5,22,9,15,167.5,293.5,2.75,25.0,407.0,351.69,266.49
2016,5,22,9,30,31.0,295.0,2.7,25.0,318.0,291.04,219.83
2016,5,22,9,45,23.0,280.5,2.7,25.0,298.5,280.17,211.41
2016,5,22,10,0,15.0,266.0,2.7,25.0,279.0,263.39,198.38
2016,5,22,10,15,14.5,267.0,2.7,25.0,280.0,265.27,199.53
2016,5,22,10,30,14.0,268.0,2.7,25.0,281.0,267.01,200.56
2016,5,22,10,45,11.5,233.0,2.75,25.5,244.0,232.95,174.44
2016,5,22,11,0,9.0,198.0,2.8,26.0,207.0,198.25,147.86
2016,5,22,11,15,8.5,187.0,2.8,26.0,195.5,187.8,139.9
2016,5,22,11,30,8.0,176.0,2.8,26.0,184.0,177.22,131.81
2016,5,22,11,45,10.5,214.5,2.85,26.5,225.5,217.01,161.56
2016,5,22,12,0,13.0,253.0,2.9,27.0,267.0,257.07,191.01
2016,5,22,12,15,14.0,263.5,2.95,27.0,278.0,268.86,199.66
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,280.7,208.42
2016,5,22,12,45,221.0,355.0,3.1,27.0,571.0,570.58,424.62
2016,5,22,13,0,427.0,436.0,3.2,27.0,853.0,861.99,626.11
2016,5,22,13,15,435.0,428.0,3.25,27.0,849.0,869.53,629.8
2016,5,22,13,30,443.0,420.0,3.3,27.0,845.0,875.25,634.51
2016,5,22,13,45,280.5,441.5,3.35,27.5,708.5,735.17,535.69
2016,5,22,14,0,118.0,463.0,3.4,28.0,572.0,592.28,432.6
2016,5,22,14,15,75.0,409.5,3.4,28.0,478.5,488.58,359.96
2016,5,22,14,30,32.0,356.0,3.4,28.0,385.0,392.05,290.23
2016,5,22,14,45,372.5,273.0,3.45,28.0,579.5,656.87,492.09
2016,5,22,15,0,713.0,190.0,3.5,28.0,774.0,888.11,656.38
2016,5,22,15,15,365.5,226.0,3.5,27.5,525.0,590.14,445.65
2016,5,22,15,30,18.0,262.0,3.5,27.0,276.0,276.09,207.31
2016,5,22,15,45,17.0,245.5,3.55,27.0,258.5,258.62,195.45
2016,5,22,16,0,16.0,229.0,3.6,27.0,241.0,241.13,182.76
2016,5,22,16,15,170.0,233.0,3.55,27.0,333.0,386.94,298.53
2016,5,22,16,30,324.0,237.0,3.5,27.0,425.0,515.47,397.38
2016,5,22,16,45,430.0,191.0,3.45,27.0,415.5,540.34,418.43
2016,5,22,17,0,536.0,145.0,3.4,27.0,406.0,546.65,425.97
2016,5,22,17,15,497.0,135.5,3.25,26.5,354.0,488.91,383.28
2016,5,22,17,30,458.0,126.0,3.1,26.0,302.0,433.49,341.55
2016,5,22,17,45,399.5,114.5,3.0,25.5,250.5,367.46,290.42
2016,5,22,18,0,341.0,103.0,2.9,25.0,199.0,306.28,241.69
2016,5,22,18,15,275.5,85.5,2.8,24.5,152.5,233.43,182.61
2016,5,22,18,30,210.0,68.0,2.7,24.0,106.0,174.11,133.15
2016,5,22,18,45,134.0,46.5,2.65,24.0,67.5,111.91,81.03
2016,5,22,19,0,58.0,25.0,2.6,24.0,29.0,54.07,28.47
2016,5,22,19,15,29.0,12.5,2.65,24.0,14.5,19.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
