Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,58.5,13.5,2.3,20.5,18.0,13.27,0.0
2016,5,23,6,0,117.0,27.0,2.5,21.0,36.0,20.97,9.5
2016,5,23,6,15,211.0,44.0,2.6,21.0,76.0,33.56,22.74
2016,5,23,6,30,305.0,61.0,2.7,21.0,116.0,45.5,33.67
2016,5,23,6,45,371.5,74.0,2.85,21.5,164.5,53.64,41.0
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,81.95,51.38
2016,5,23,7,15,219.0,105.5,3.05,22.5,168.5,107.09,73.79
2016,5,23,7,30,0.0,124.0,3.1,23.0,124.0,115.95,89.27
2016,5,23,7,45,3.5,142.5,3.2,23.5,144.0,134.15,103.24
2016,5,23,8,0,7.0,161.0,3.3,24.0,164.0,152.78,117.35
2016,5,23,8,15,9.5,179.0,3.35,24.0,184.0,171.09,131.32
2016,5,23,8,30,12.0,197.0,3.4,24.0,204.0,189.7,145.44
2016,5,23,8,45,14.0,214.0,3.45,24.5,223.0,207.51,158.53
2016,5,23,9,0,16.0,231.0,3.5,25.0,242.0,225.54,171.68
2016,5,23,9,15,8.0,164.0,3.55,25.0,169.5,161.22,121.69
2016,5,23,9,30,0.0,97.0,3.6,25.0,97.0,93.9,68.89
2016,5,23,9,45,0.0,102.5,3.65,25.5,102.5,99.17,72.78
2016,5,23,10,0,0.0,108.0,3.7,26.0,108.0,104.46,76.59
2016,5,23,10,15,0.0,112.5,3.75,26.0,112.5,108.8,79.82
2016,5,23,10,30,0.0,117.0,3.8,26.0,117.0,113.16,83.06
2016,5,23,10,45,0.0,120.5,3.9,26.5,120.5,116.56,85.41
2016,5,23,11,0,0.0,124.0,4.0,27.0,124.0,119.99,87.77
2016,5,23,11,15,5.5,171.5,4.05,27.0,177.0,170.39,126.42
2016,5,23,11,30,11.0,219.0,4.1,27.0,230.0,221.22,164.87
2016,5,23,11,45,12.0,234.0,4.15,27.5,246.0,237.16,176.35
2016,5,23,12,0,13.0,249.0,4.2,28.0,262.0,253.21,187.89
2016,5,23,12,15,13.5,255.5,4.25,28.0,269.0,260.63,193.37
2016,5,23,12,30,14.0,262.0,4.3,28.0,276.0,268.07,198.9
2016,5,23,12,45,14.0,260.5,4.35,28.0,275.0,267.19,198.28
2016,5,23,13,0,14.0,259.0,4.4,28.0,274.0,266.22,197.65
2016,5,23,13,15,15.0,278.5,4.4,28.0,294.0,286.83,213.01
2016,5,23,13,30,16.0,298.0,4.4,28.0,314.0,307.55,228.38
2016,5,23,13,45,19.5,320.5,4.4,28.5,339.5,333.86,247.45
2016,5,23,14,0,23.0,343.0,4.4,29.0,365.0,360.38,266.55
2016,5,23,14,15,394.5,260.5,4.35,29.0,608.0,669.87,501.54
2016,5,23,14,30,766.0,178.0,4.3,29.0,851.0,941.63,691.27
2016,5,23,14,45,502.0,286.5,4.25,29.0,720.5,795.45,587.55
2016,5,23,15,0,238.0,395.0,4.2,29.0,590.0,639.02,472.23
2016,5,23,15,15,245.5,372.0,4.15,28.5,564.5,627.85,467.18
2016,5,23,15,30,253.0,349.0,4.1,28.0,539.0,606.53,454.37
2016,5,23,15,45,293.0,316.5,4.05,28.0,523.5,601.65,453.39
2016,5,23,16,0,333.0,284.0,4.0,28.0,508.0,593.19,449.75
2016,5,23,16,15,444.5,226.5,3.95,27.5,500.0,620.15,474.3
2016,5,23,16,30,556.0,169.0,3.9,27.0,492.0,628.84,485.5
2016,5,23,16,45,425.5,181.0,3.9,27.0,414.5,526.36,408.7
2016,5,23,17,0,295.0,193.0,3.9,27.0,337.0,424.75,331.3
2016,5,23,17,15,274.5,173.0,3.8,26.5,294.0,378.1,296.99
2016,5,23,17,30,254.0,153.0,3.7,26.0,251.0,332.56,262.49
2016,5,23,17,45,225.5,132.0,3.65,26.0,209.0,282.59,223.13
2016,5,23,18,0,197.0,111.0,3.6,26.0,167.0,234.79,184.61
2016,5,23,18,15,159.0,89.5,3.6,25.5,128.5,184.26,143.37
2016,5,23,18,30,121.0,68.0,3.6,25.0,90.0,131.25,99.46
2016,5,23,18,45,72.5,46.5,3.6,24.5,58.5,83.83,59.85
2016,5,23,19,0,24.0,25.0,3.6,24.0,27.0,34.88,17.21
2016,5,23,19,15,12.0,12.5,3.7,23.5,13.5,15.46,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,12.0,2.6,21.0,12.0,11.8,0.0
2016,5,24,6,0,0.0,24.0,2.7,21.0,24.0,22.89,11.09
2016,5,24,6,15,28.0,46.0,2.9,21.5,51.0,41.37,29.27
2016,5,24,6,30,56.0,68.0,3.1,22.0,78.0,59.74,45.7
2016,5,24,6,45,89.5,89.0,3.3,22.5,111.5,73.34,57.75
2016,5,24,7,0,123.0,110.0,3.5,23.0,145.0,96.79,70.96
2016,5,24,7,15,154.0,133.0,3.65,23.0,187.0,127.12,92.45
2016,5,24,7,30,185.0,156.0,3.8,23.0,229.0,161.02,117.75
2016,5,24,7,45,92.5,146.0,4.0,23.5,182.5,147.3,110.39
2016,5,24,8,0,0.0,136.0,4.2,24.0,136.0,128.88,98.62
2016,5,24,8,15,68.5,198.5,4.25,24.0,239.0,201.81,154.36
2016,5,24,8,30,137.0,261.0,4.3,24.0,342.0,280.04,213.98
2016,5,24,8,45,254.5,268.0,4.4,24.5,433.5,339.51,258.5
2016,5,24,9,0,372.0,275.0,4.5,25.0,525.0,415.1,315.71
2016,5,24,9,15,218.5,305.0,4.55,25.5,454.5,387.95,295.01
2016,5,24,9,30,65.0,335.0,4.6,26.0,384.0,345.3,261.15
2016,5,24,9,45,179.0,359.0,4.65,26.5,504.0,436.84,330.04
2016,5,24,10,0,293.0,383.0,4.7,27.0,624.0,538.93,405.18
2016,5,24,10,15,312.0,384.5,4.65,27.0,650.5,568.92,426.73
2016,5,24,10,30,331.0,386.0,4.6,27.0,677.0,599.78,448.97
2016,5,24,10,45,224.5,425.0,4.6,27.5,625.0,571.64,425.1
2016,5,24,11,0,118.0,464.0,4.6,28.0,573.0,532.53,393.21
2016,5,24,11,15,90.5,458.0,4.6,28.0,542.5,512.45,378.1
2016,5,24,11,30,63.0,452.0,4.6,28.0,512.0,488.11,359.77
2016,5,24,11,45,49.5,433.5,4.65,28.5,481.5,462.47,340.44
2016,5,24,12,0,36.0,415.0,4.7,29.0,451.0,435.66,320.24
2016,5,24,12,15,54.5,446.5,4.7,29.0,500.5,486.56,357.15
2016,5,24,12,30,73.0,478.0,4.7,29.0,550.0,538.53,394.22
2016,5,24,12,45,47.0,412.0,4.7,29.0,458.5,451.53,331.84
2016,5,24,13,0,21.0,346.0,4.7,29.0,367.0,358.53,264.38
2016,5,24,13,15,23.0,356.0,4.65,29.0,379.0,371.21,273.94
2016,5,24,13,30,25.0,366.0,4.6,29.0,391.0,389.9,287.58
2016,5,24,13,45,89.5,417.5,4.55,29.0,501.5,508.07,374.77
2016,5,24,14,0,154.0,469.0,4.5,29.0,612.0,634.15,464.76
2016,5,24,14,15,146.5,453.5,4.45,28.5,586.0,612.58,450.38
2016,5,24,14,30,139.0,438.0,4.4,28.0,560.0,590.38,436.12
2016,5,24,14,45,172.5,419.0,4.35,28.0,564.5,603.27,447.18
2016,5,24,15,0,206.0,400.0,4.3,28.0,569.0,614.32,456.82
2016,5,24,15,15,340.0,338.0,4.15,28.0,600.0,678.43,507.02
2016,5,24,15,30,474.0,276.0,4.0,28.0,631.0,734.97,550.88
2016,5,24,15,45,399.5,281.5,3.9,28.0,568.0,664.95,500.36
2016,5,24,16,0,325.0,287.0,3.8,28.0,505.0,589.97,446.39
2016,5,24,16,15,215.0,272.5,3.65,27.5,412.0,467.5,356.93
2016,5,24,16,30,105.0,258.0,3.5,27.0,319.0,352.41,270.24
2016,5,24,16,45,150.0,232.5,3.35,27.0,310.5,364.01,281.3
2016,5,24,17,0,195.0,207.0,3.2,27.0,302.0,363.0,282.27
2016,5,24,17,15,166.0,188.5,3.1,26.5,263.0,317.33,247.87
2016,5,24,17,30,137.0,170.0,3.0,26.0,224.0,273.9,214.67
2016,5,24,17,45,111.0,145.5,2.95,26.0,185.0,227.28,178.04
2016,5,24,18,0,85.0,121.0,2.9,26.0,146.0,176.46,137.44
2016,5,24,18,15,60.5,95.0,2.95,25.5,111.0,133.19,102.41
2016,5,24,18,30,36.0,69.0,3.0,25.0,76.0,91.63,68.23
2016,5,24,18,45,18.0,44.0,3.05,25.0,47.5,55.2,37.92
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,18.34,6.81
2016,5,24,19,15,0.0,9.5,3.1,24.5,9.5,9.34,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.41,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,10.6,2.13
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,23.65,14.25
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,36.7,25.87
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,51.91,39.18
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,66.8,49.35
2016,5,25,7,15,62.0,114.5,3.9,24.0,139.0,108.66,80.86
2016,5,25,7,30,124.0,159.0,4.0,24.0,208.0,154.56,114.73
2016,5,25,7,45,62.0,130.0,4.1,24.5,154.5,132.01,98.94
2016,5,25,8,0,0.0,101.0,4.2,25.0,101.0,97.07,72.86
2016,5,25,8,15,0.0,67.5,4.2,25.0,67.5,65.27,47.14
2016,5,25,8,30,0.0,34.0,4.2,25.0,34.0,32.86,20.92
2016,5,25,8,45,0.0,72.5,4.25,25.5,72.5,70.14,50.6
2016,5,25,9,0,0.0,111.0,4.3,26.0,111.0,107.14,79.51
2016,5,25,9,15,1.5,137.0,4.35,26.0,138.5,132.58,99.15
2016,5,25,9,30,3.0,163.0,4.4,26.0,166.0,158.16,118.74
2016,5,25,9,45,16.5,244.0,4.45,26.5,258.0,242.56,182.93
2016,5,25,10,0,30.0,325.0,4.5,27.0,350.0,323.65,243.04
2016,5,25,10,15,22.5,299.0,4.45,27.0,318.0,300.75,225.34
2016,5,25,10,30,15.0,273.0,4.4,27.0,286.0,272.49,203.84
2016,5,25,10,45,13.5,252.5,4.4,27.0,264.5,253.03,189.11
2016,5,25,11,0,12.0,232.0,4.4,27.0,243.0,233.18,174.05
2016,5,25,11,15,12.0,232.0,4.35,27.0,244.0,233.9,174.48
2016,5,25,11,30,12.0,232.0,4.3,27.0,245.0,234.59,174.87
2016,5,25,11,45,24.0,324.5,4.25,27.5,349.0,335.24,249.28
2016,5,25,12,0,36.0,417.0,4.2,28.0,453.0,437.59,322.65
2016,5,25,12,15,26.0,355.5,4.15,28.0,381.5,371.18,274.21
2016,5,25,12,30,16.0,294.0,4.1,28.0,310.0,301.16,222.99
2016,5,25,12,45,27.0,357.5,4.05,28.0,384.5,378.18,279.68
2016,5,25,13,0,38.0,421.0,4.0,28.0,459.0,454.17,334.29
2016,5,25,13,15,38.0,415.5,4.0,28.0,453.0,450.9,331.85
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,447.38,329.57
2016,5,25,13,45,45.0,414.0,4.0,28.5,456.5,460.3,338.67
2016,5,25,14,0,52.0,418.0,4.0,29.0,466.0,473.14,347.65
2016,5,25,14,15,74.5,422.5,3.95,29.0,489.5,501.65,369.02
2016,5,25,14,30,97.0,427.0,3.9,29.0,513.0,529.74,389.95
2016,5,25,14,45,62.5,373.0,3.85,29.0,427.5,440.44,325.84
2016,5,25,15,0,28.0,319.0,3.8,29.0,342.0,351.55,261.07
2016,5,25,15,15,27.0,302.0,3.85,29.0,323.5,333.58,248.7
2016,5,25,15,30,26.0,285.0,3.9,29.0,305.0,315.47,235.96
2016,5,25,15,45,13.5,220.0,4.0,29.0,230.5,229.3,171.82
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,152.7,113.59
2016,5,25,16,15,31.5,200.5,4.1,29.0,219.5,231.1,175.22
2016,5,25,16,30,62.0,246.0,4.1,29.0,283.0,305.51,232.8
2016,5,25,16,45,55.5,220.5,4.2,29.0,251.5,272.3,208.09
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,239.3,183.45
2016,5,25,17,15,42.5,172.5,4.1,28.5,192.0,210.0,161.56
2016,5,25,17,30,36.0,150.0,3.9,28.0,164.0,181.07,139.54
2016,5,25,17,45,28.0,127.0,3.75,27.5,137.0,151.05,116.23
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,116.6,88.9
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,88.01,65.76
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,60.04,42.84
2016,5,25,18,45,0.0,38.5,3.2,25.5,38.5,38.65,25.02
2016,5,25,19,0,0.0,18.0,3.1,25.0,18.0,17.37,6.38
2016,5,25,19,15,0.0,9.0,3.1,24.5,9.0,8.85,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,23.5,7.5,7.37,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,14.47,5.03
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,35.2,23.85
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,54.85,41.2
2016,5,26,6,45,11.0,81.0,3.35,24.5,84.0,74.22,58.04
2016,5,26,7,0,22.0,103.0,3.5,25.0,109.0,91.85,68.88
2016,5,26,7,15,11.0,58.5,3.7,25.0,61.5,57.58,41.12
2016,5,26,7,30,0.0,14.0,3.9,25.0,14.0,13.51,5.44
2016,5,26,7,45,0.0,77.5,4.15,25.0,77.5,74.94,55.39
2016,5,26,8,0,0.0,141.0,4.4,25.0,141.0,133.38,101.89
2016,5,26,8,15,3.0,160.0,4.45,25.0,161.5,152.24,116.29
2016,5,26,8,30,6.0,179.0,4.5,25.0,182.0,171.48,130.94
2016,5,26,8,45,8.5,196.5,4.55,25.0,202.0,189.52,144.59
2016,5,26,9,0,11.0,214.0,4.6,25.0,222.0,207.87,158.4
2016,5,26,9,15,46.5,279.5,4.6,25.0,315.0,282.16,215.15
2016,5,26,9,30,82.0,345.0,4.6,25.0,408.0,363.66,276.4
2016,5,26,9,45,143.0,373.0,4.7,25.0,488.5,427.48,324.42
2016,5,26,10,0,204.0,401.0,4.8,25.0,569.0,501.02,379.26
2016,5,26,10,15,113.0,362.0,4.7,25.0,456.5,414.73,313.84
2016,5,26,10,30,22.0,323.0,4.6,25.0,344.0,324.56,244.48
2016,5,26,10,45,167.5,383.0,4.55,25.0,539.0,489.55,370.04
2016,5,26,11,0,313.0,443.0,4.5,25.0,734.0,668.29,500.09
2016,5,26,11,15,183.0,441.5,4.4,25.0,613.0,573.42,428.28
2016,5,26,11,30,53.0,440.0,4.3,25.0,492.0,468.1,348.59
2016,5,26,11,45,374.5,349.5,4.25,25.5,716.5,674.0,505.85
2016,5,26,12,0,696.0,259.0,4.2,26.0,941.0,894.51,663.71
2016,5,26,12,15,697.5,259.0,4.5,26.5,945.5,913.53,674.97
2016,5,26,12,30,699.0,259.0,4.8,27.0,950.0,930.48,686.85
2016,5,26,12,45,501.5,370.0,5.15,27.5,865.0,861.48,635.0
2016,5,26,13,0,304.0,481.0,5.5,28.0,780.0,783.7,575.54
2016,5,26,13,15,541.0,337.0,5.6,28.0,860.0,884.55,654.76
2016,5,26,13,30,778.0,193.0,5.7,28.0,940.0,976.71,722.17
2016,5,26,13,45,444.0,327.5,5.85,28.5,752.0,787.37,585.73
2016,5,26,14,0,110.0,462.0,6.0,29.0,564.0,576.15,425.47
2016,5,26,14,15,205.5,440.0,5.85,29.0,623.5,656.58,486.81
2016,5,26,14,30,301.0,418.0,5.7,29.0,683.0,735.14,544.86
2016,5,26,14,45,246.5,410.0,5.6,29.0,621.5,673.26,500.05
2016,5,26,15,0,192.0,402.0,5.5,29.0,560.0,603.39,449.76
2016,5,26,15,15,271.0,364.5,5.3,28.5,575.0,643.61,482.65
2016,5,26,15,30,350.0,327.0,5.1,28.0,590.0,670.28,505.47
2016,5,26,15,45,246.0,319.5,4.9,28.0,499.0,564.34,427.08
2016,5,26,16,0,142.0,312.0,4.7,28.0,408.0,454.44,344.87
2016,5,26,16,15,88.5,270.5,4.5,27.5,329.0,353.99,270.47
2016,5,26,16,30,35.0,229.0,4.3,27.0,250.0,265.52,203.16
2016,5,26,16,45,213.0,202.5,4.1,27.0,309.5,385.27,300.23
2016,5,26,17,0,391.0,176.0,3.9,27.0,369.0,481.96,376.65
2016,5,26,17,15,336.0,170.5,3.8,26.5,322.0,416.34,326.93
2016,5,26,17,30,281.0,165.0,3.7,26.0,275.0,363.9,286.72
2016,5,26,17,45,246.0,144.0,3.65,26.0,229.5,309.16,243.87
2016,5,26,18,0,211.0,123.0,3.6,26.0,184.0,257.22,202.27
2016,5,26,18,15,163.0,100.0,3.7,25.5,141.0,193.6,150.9
2016,5,26,18,30,115.0,77.0,3.8,25.0,98.0,140.81,107.29
2016,5,26,18,45,60.5,51.5,3.9,24.5,62.0,86.14,62.09
2016,5,26,19,0,6.0,26.0,4.0,24.0,26.0,28.37,14.26
2016,5,26,19,15,3.0,13.0,4.15,23.5,13.0,13.59,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,22.5,15.0,13.27,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,23.92,12.18
2016,5,27,6,15,92.0,52.5,4.9,23.0,68.0,44.41,31.68
2016,5,27,6,30,150.0,78.0,4.9,23.0,106.0,61.39,46.95
2016,5,27,6,45,84.5,90.0,4.9,23.0,107.0,74.1,58.32
2016,5,27,7,0,19.0,102.0,4.9,23.0,108.0,94.38,71.63
2016,5,27,7,15,9.5,60.5,5.05,23.0,63.5,59.38,43.03
2016,5,27,7,30,0.0,19.0,5.2,23.0,19.0,18.33,9.51
2016,5,27,7,45,0.0,70.0,5.35,23.5,70.0,67.67,49.82
2016,5,27,8,0,0.0,121.0,5.5,24.0,121.0,115.39,87.98
2016,5,27,8,15,0.0,72.5,5.6,24.0,72.5,70.11,51.25
2016,5,27,8,30,0.0,24.0,5.7,24.0,24.0,23.19,13.18
2016,5,27,8,45,2.0,100.5,5.8,24.5,102.0,97.95,73.02
2016,5,27,9,0,4.0,177.0,5.9,25.0,180.0,170.7,129.86
2016,5,27,9,15,2.0,122.5,5.8,25.5,124.0,119.14,88.89
2016,5,27,9,30,0.0,68.0,5.7,26.0,68.0,65.83,46.61
2016,5,27,9,45,5.0,143.0,5.6,26.5,147.0,140.8,105.08
2016,5,27,10,0,10.0,218.0,5.5,27.0,226.0,215.32,161.85
2016,5,27,10,15,10.0,216.0,5.4,27.0,225.0,214.23,160.66
2016,5,27,10,30,10.0,214.0,5.3,27.0,224.0,213.07,159.54
2016,5,27,10,45,12.0,220.0,5.25,27.5,231.5,221.0,165.09
2016,5,27,11,0,14.0,226.0,5.2,28.0,239.0,229.07,170.72
2016,5,27,11,15,13.5,239.0,5.0,28.0,252.5,241.87,180.06
2016,5,27,11,30,13.0,252.0,4.8,28.0,266.0,254.68,189.37
2016,5,27,11,45,13.0,245.5,4.65,28.5,259.0,249.16,184.71
2016,5,27,12,0,13.0,239.0,4.5,29.0,252.0,243.55,180.07
2016,5,27,12,15,15.5,278.5,4.2,29.0,293.5,284.85,210.49
2016,5,27,12,30,18.0,318.0,3.9,29.0,335.0,326.47,240.7
2016,5,27,12,45,16.0,289.5,3.6,29.0,305.5,297.49,219.28
2016,5,27,13,0,14.0,261.0,3.3,29.0,276.0,268.2,197.74
2016,5,27,13,15,15.0,278.0,2.9,29.0,293.5,286.35,210.98
2016,5,27,13,30,16.0,295.0,2.5,29.0,311.0,304.59,224.03
2016,5,27,13,45,67.5,380.0,2.2,29.0,443.5,447.91,328.06
2016,5,27,14,0,119.0,465.0,1.9,29.0,576.0,595.4,429.53
2016,5,27,14,15,90.0,435.0,1.65,29.0,517.5,529.95,382.58
2016,5,27,14,30,61.0,405.0,1.4,29.0,459.0,471.52,341.36
2016,5,27,14,45,121.0,404.5,1.2,29.0,506.0,538.51,389.43
2016,5,27,15,0,181.0,404.0,1.0,29.0,553.0,595.2,428.36
2016,5,27,15,15,277.0,363.5,0.9,29.0,578.5,648.19,466.19
2016,5,27,15,30,373.0,323.0,0.8,29.0,604.0,686.83,493.97
2016,5,27,15,45,556.0,229.0,0.7,29.0,618.5,746.16,537.52
2016,5,27,16,0,739.0,135.0,0.6,29.0,633.0,787.09,565.45
2016,5,27,16,15,518.5,190.5,0.65,28.5,527.0,642.22,470.48
2016,5,27,16,30,298.0,246.0,0.7,28.0,421.0,506.51,376.16
2016,5,27,16,45,482.5,176.5,0.75,28.0,428.5,565.09,423.96
2016,5,27,17,0,667.0,107.0,0.8,28.0,436.0,602.51,454.26
2016,5,27,17,15,631.5,100.5,0.85,27.5,382.5,544.46,414.34
2016,5,27,17,30,596.0,94.0,0.9,27.0,329.0,488.06,374.99
2016,5,27,17,45,555.0,84.5,0.95,26.5,277.0,427.09,330.59
2016,5,27,18,0,514.0,75.0,1.0,26.0,225.0,368.92,286.34
2016,5,27,18,15,443.5,65.5,0.95,25.5,175.0,299.89,231.56
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,235.43,178.75
2016,5,27,18,45,270.0,42.0,0.9,24.5,83.5,163.12,119.18
2016,5,27,19,0,167.0,28.0,0.9,24.0,42.0,101.14,63.15
2016,5,27,19,15,83.5,14.0,0.95,23.5,21.0,36.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,21.5,19.0,15.73,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,26.47,14.3
2016,5,28,6,15,162.0,52.0,2.95,22.0,78.5,42.06,29.88
2016,5,28,6,30,251.0,72.0,3.1,22.0,119.0,57.1,43.5
2016,5,28,6,45,125.5,64.5,3.3,22.5,88.0,51.27,38.8
2016,5,28,7,0,0.0,57.0,3.5,23.0,57.0,55.08,39.93
2016,5,28,7,15,0.0,69.5,3.65,23.5,69.5,67.08,49.64
2016,5,28,7,30,0.0,82.0,3.8,24.0,82.0,78.9,59.0
2016,5,28,7,45,0.0,97.5,4.0,24.5,97.5,93.48,70.43
2016,5,28,8,0,0.0,113.0,4.2,25.0,113.0,108.11,81.71
2016,5,28,8,15,5.0,152.0,4.25,25.5,155.5,145.69,110.85
2016,5,28,8,30,10.0,191.0,4.3,26.0,198.0,183.74,139.87
2016,5,28,8,45,17.5,221.5,4.35,26.5,233.5,215.81,163.85
2016,5,28,9,0,25.0,252.0,4.4,27.0,269.0,248.76,188.25
2016,5,28,9,15,13.5,203.0,4.35,27.0,212.0,200.32,150.86
2016,5,28,9,30,2.0,154.0,4.3,27.0,155.0,149.14,111.19
2016,5,28,9,45,145.5,269.5,4.3,27.5,389.0,337.73,255.88
2016,5,28,10,0,289.0,385.0,4.3,28.0,623.0,538.65,402.86
2016,5,28,10,15,211.5,411.5,4.2,28.0,589.5,527.37,392.15
2016,5,28,10,30,134.0,438.0,4.1,28.0,556.0,505.77,374.5
2016,5,28,10,45,121.0,449.5,4.1,28.5,558.5,514.37,379.31
2016,5,28,11,0,108.0,461.0,4.1,29.0,561.0,523.96,384.61
2016,5,28,11,15,172.0,473.0,4.05,29.0,637.0,593.47,434.84
2016,5,28,11,30,236.0,485.0,4.0,29.0,713.0,668.84,488.07
2016,5,28,11,45,301.0,467.0,3.95,29.5,760.5,719.44,523.07
2016,5,28,12,0,366.0,449.0,3.9,30.0,808.0,773.36,559.89
2016,5,28,12,15,390.0,445.0,3.85,30.0,829.0,803.72,580.37
2016,5,28,12,30,414.0,441.0,3.8,30.0,850.0,833.74,600.63
2016,5,28,12,45,626.5,301.5,3.8,30.0,918.0,915.0,661.91
2016,5,28,13,0,839.0,162.0,3.8,30.0,986.0,992.83,713.92
2016,5,28,13,15,835.0,161.5,3.8,30.0,973.0,996.67,716.1
2016,5,28,13,30,831.0,161.0,3.8,30.0,960.0,997.52,717.01
2016,5,28,13,45,572.0,302.5,3.8,30.0,847.5,889.91,644.48
2016,5,28,14,0,313.0,444.0,3.8,30.0,735.0,772.96,558.64
2016,5,28,14,15,559.5,299.0,3.8,29.5,800.0,873.34,637.26
2016,5,28,14,30,806.0,154.0,3.8,29.0,865.0,957.36,697.43
2016,5,28,14,45,785.0,158.5,3.8,29.0,828.5,932.75,681.59
2016,5,28,15,0,764.0,163.0,3.8,29.0,792.0,906.06,665.16
2016,5,28,15,15,750.5,159.5,3.75,29.0,752.0,876.02,646.21
2016,5,28,15,30,737.0,156.0,3.7,29.0,712.0,847.55,628.31
2016,5,28,15,45,720.5,151.5,3.65,29.0,667.5,810.17,604.26
2016,5,28,16,0,704.0,147.0,3.6,29.0,623.0,771.44,579.16
2016,5,28,16,15,682.5,142.5,3.5,28.5,575.0,727.5,551.1
2016,5,28,16,30,661.0,138.0,3.4,28.0,527.0,683.01,522.25
2016,5,28,16,45,633.5,131.5,3.3,28.0,476.0,631.55,486.01
2016,5,28,17,0,606.0,125.0,3.2,28.0,425.0,580.53,449.32
2016,5,28,17,15,569.0,117.5,3.1,27.5,372.5,522.85,407.66
2016,5,28,17,30,532.0,110.0,3.0,27.0,320.0,466.97,366.2
2016,5,28,17,45,488.0,99.0,2.95,26.5,269.0,402.56,317.13
2016,5,28,18,0,444.0,88.0,2.9,26.0,218.0,344.89,271.61
2016,5,28,18,15,374.0,76.0,2.9,25.5,169.5,277.37,216.91
2016,5,28,18,30,304.0,64.0,2.9,25.0,121.0,216.46,166.14
2016,5,28,18,45,210.5,47.5,2.9,25.0,81.0,148.26,109.04
2016,5,28,19,0,117.0,31.0,2.9,25.0,41.0,83.4,52.2
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.5,31.14,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.0,2.05,21.5,13.5,12.78,0.0
2016,5,29,6,0,6.0,26.0,2.2,22.0,27.0,24.7,13.09
2016,5,29,6,15,39.0,48.0,2.25,22.0,55.5,43.05,30.74
2016,5,29,6,30,72.0,70.0,2.3,22.0,84.0,58.61,44.8
2016,5,29,6,45,107.0,90.5,2.4,22.0,118.5,74.51,58.89
2016,5,29,7,0,142.0,111.0,2.5,22.0,153.0,99.36,72.54
2016,5,29,7,15,135.0,135.5,2.55,22.0,182.0,128.16,94.24
2016,5,29,7,30,128.0,160.0,2.6,22.0,211.0,156.57,116.87
2016,5,29,7,45,307.5,157.5,2.7,22.5,303.0,196.29,141.62
2016,5,29,8,0,487.0,155.0,2.8,23.0,395.0,253.89,182.77
2016,5,29,8,15,476.0,178.5,2.85,23.5,435.5,297.94,219.82
2016,5,29,8,30,465.0,202.0,2.9,24.0,476.0,340.82,255.12
2016,5,29,8,45,306.5,257.0,2.95,24.5,444.5,352.6,266.82
2016,5,29,9,0,148.0,312.0,3.0,25.0,413.0,348.35,264.02
2016,5,29,9,15,81.0,279.0,3.0,25.0,335.0,299.53,227.3
2016,5,29,9,30,14.0,246.0,3.0,25.0,257.0,241.58,182.69
2016,5,29,9,45,250.5,278.5,3.0,25.5,484.5,405.53,308.55
2016,5,29,10,0,487.0,311.0,3.0,26.0,712.0,598.77,449.95
2016,5,29,10,15,258.5,331.5,3.0,26.0,545.5,484.82,364.12
2016,5,29,10,30,30.0,352.0,3.0,26.0,379.0,354.18,263.92
2016,5,29,10,45,22.0,313.0,3.05,26.5,333.5,316.82,236.11
2016,5,29,11,0,14.0,274.0,3.1,27.0,288.0,274.82,204.42
2016,5,29,11,15,24.0,337.0,3.05,27.0,360.5,342.98,254.66
2016,5,29,11,30,34.0,400.0,3.0,27.0,433.0,413.7,305.5
2016,5,29,11,45,55.0,438.0,3.0,27.5,492.0,471.72,346.36
2016,5,29,12,0,76.0,476.0,3.0,28.0,551.0,531.27,387.6
2016,5,29,12,15,458.5,316.0,2.95,28.0,769.5,745.11,547.72
2016,5,29,12,30,841.0,156.0,2.9,28.0,988.0,959.61,693.08
2016,5,29,12,45,837.5,157.5,2.9,28.0,983.5,971.1,698.67
2016,5,29,13,0,834.0,159.0,2.9,28.0,979.0,979.86,704.37
2016,5,29,13,15,831.5,158.0,2.85,28.0,967.0,989.87,710.57
2016,5,29,13,30,829.0,157.0,2.8,28.0,955.0,991.67,711.61
2016,5,29,13,45,631.0,275.0,2.75,28.0,875.0,921.27,665.37
2016,5,29,14,0,433.0,393.0,2.7,28.0,795.0,845.19,609.31
2016,5,29,14,15,251.5,402.5,2.6,28.0,635.0,670.44,488.35
2016,5,29,14,30,70.0,412.0,2.5,28.0,475.0,487.63,357.03
2016,5,29,14,45,112.0,407.5,2.4,28.0,503.0,533.05,391.63
2016,5,29,15,0,154.0,403.0,2.3,28.0,531.0,568.69,417.94
2016,5,29,15,15,235.5,369.5,2.15,27.5,553.5,607.56,448.65
2016,5,29,15,30,317.0,336.0,2.0,27.0,576.0,650.81,481.82
2016,5,29,15,45,265.0,323.0,1.95,27.0,515.5,585.16,435.5
2016,5,29,16,0,213.0,310.0,1.9,27.0,455.0,512.45,384.3
2016,5,29,16,15,299.0,268.0,1.9,26.5,454.0,540.48,409.09
2016,5,29,16,30,385.0,226.0,1.9,26.0,453.0,552.32,421.67
2016,5,29,16,45,506.5,171.5,1.95,26.0,440.5,578.18,444.22
2016,5,29,17,0,628.0,117.0,2.0,26.0,428.0,587.69,454.52
2016,5,29,17,15,591.5,110.0,1.9,25.5,375.5,530.02,412.77
2016,5,29,17,30,555.0,103.0,1.8,25.0,323.0,474.11,371.6
2016,5,29,17,45,499.5,95.5,1.7,25.0,271.0,408.82,321.27
2016,5,29,18,0,444.0,88.0,1.6,25.0,219.0,345.39,271.08
2016,5,29,18,15,375.0,76.0,1.6,24.5,170.5,278.26,217.26
2016,5,29,18,30,306.0,64.0,1.6,24.0,122.0,217.64,167.09
2016,5,29,18,45,208.0,47.5,1.65,24.0,81.5,147.49,108.77
2016,5,29,19,0,110.0,31.0,1.7,24.0,41.0,81.03,51.4
2016,5,29,19,15,55.0,15.5,1.85,23.5,20.5,30.26,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.98,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.93,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.82,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,7.71,1.06
2016,5,30,6,45,0.0,12.0,1.05,21.0,12.0,11.57,4.5
2016,5,30,7,0,0.0,16.0,1.1,21.0,16.0,15.43,7.29
2016,5,30,7,15,0.0,16.0,0.95,21.0,16.0,15.43,7.29
2016,5,30,7,30,0.0,16.0,0.8,21.0,16.0,15.44,7.26
2016,5,30,7,45,0.0,12.5,0.7,21.5,12.5,12.06,4.39
2016,5,30,8,0,0.0,9.0,0.6,22.0,9.0,8.69,1.54
2016,5,30,8,15,22.0,123.0,0.5,22.5,136.0,122.3,92.92
2016,5,30,8,30,44.0,237.0,0.4,23.0,263.0,231.56,176.06
2016,5,30,8,45,144.5,271.0,0.35,23.5,366.5,302.16,226.65
2016,5,30,9,0,245.0,305.0,0.3,24.0,470.0,383.1,284.26
2016,5,30,9,15,468.5,242.0,0.6,24.0,585.5,453.82,337.97
2016,5,30,9,30,692.0,179.0,0.9,24.0,701.0,546.33,408.15
2016,5,30,9,45,700.5,186.0,1.2,24.5,739.0,591.37,441.65
2016,5,30,10,0,709.0,193.0,1.5,25.0,777.0,636.05,474.58
2016,5,30,10,15,719.0,196.5,1.75,25.0,810.0,678.03,505.75
2016,5,30,10,30,729.0,200.0,2.0,25.0,843.0,719.39,536.09
2016,5,30,10,45,730.0,207.0,2.25,25.0,867.5,756.22,562.79
2016,5,30,11,0,731.0,214.0,2.5,25.0,892.0,791.46,588.15
2016,5,30,11,15,736.5,216.0,2.55,25.0,912.0,824.11,609.73
2016,5,30,11,30,742.0,218.0,2.6,25.0,932.0,855.17,630.18
2016,5,30,11,45,785.0,190.5,2.7,25.5,954.0,888.89,651.46
2016,5,30,12,0,828.0,163.0,2.8,26.0,976.0,922.85,672.73
2016,5,30,12,15,829.0,163.0,2.65,26.0,980.0,942.8,684.11
2016,5,30,12,30,830.0,163.0,2.5,26.0,984.0,960.26,693.87
2016,5,30,12,45,832.5,160.5,2.45,26.0,981.5,974.12,702.2
2016,5,30,13,0,835.0,158.0,2.4,26.0,979.0,980.04,705.55
2016,5,30,13,15,833.0,157.0,2.3,26.0,967.5,985.04,707.96
2016,5,30,13,30,831.0,156.0,2.2,26.0,956.0,987.13,708.57
2016,5,30,13,45,831.5,151.5,2.1,26.0,938.0,985.28,706.79
2016,5,30,14,0,832.0,147.0,2.0,26.0,920.0,980.4,703.2
2016,5,30,14,15,825.5,145.5,1.9,26.0,893.5,968.67,695.38
2016,5,30,14,30,819.0,144.0,1.8,26.0,867.0,960.13,689.75
2016,5,30,14,45,814.0,139.5,1.75,26.0,835.0,941.2,678.16
2016,5,30,15,0,809.0,135.0,1.7,26.0,803.0,919.55,665.01
2016,5,30,15,15,797.5,132.5,1.65,26.0,763.5,891.47,647.77
2016,5,30,15,30,786.0,130.0,1.6,26.0,724.0,861.24,629.17
2016,5,30,15,45,776.5,124.0,1.6,26.0,681.0,826.98,608.41
2016,5,30,16,0,767.0,118.0,1.6,26.0,638.0,790.8,586.22
2016,5,30,16,15,747.5,114.0,1.65,26.0,589.5,746.95,559.02
2016,5,30,16,30,728.0,110.0,1.7,26.0,541.0,702.25,530.8
2016,5,30,16,45,701.5,106.0,1.75,26.5,489.0,654.39,498.79
2016,5,30,17,0,675.0,102.0,1.8,27.0,437.0,604.31,463.99
2016,5,30,17,15,640.0,96.5,1.7,26.5,384.0,547.44,423.65
2016,5,30,17,30,605.0,91.0,1.6,26.0,331.0,492.14,383.31
2016,5,30,17,45,544.0,86.0,1.5,26.0,277.5,424.39,331.49
2016,5,30,18,0,483.0,81.0,1.4,26.0,224.0,361.14,281.73
2016,5,30,18,15,415.5,70.5,1.3,25.0,175.0,291.33,226.56
2016,5,30,18,30,348.0,60.0,1.2,24.0,126.0,230.98,177.0
2016,5,30,18,45,250.5,45.5,1.1,23.5,85.0,161.09,118.99
2016,5,30,19,0,153.0,31.0,1.0,23.0,44.0,101.5,66.2
2016,5,30,19,15,76.5,15.5,1.05,23.0,22.0,36.25,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.0,16.0,14.25,0.0
2016,5,31,6,0,39.0,29.0,1.9,21.0,32.0,25.55,13.98
2016,5,31,6,15,88.5,50.5,1.95,21.0,65.0,43.07,30.92
2016,5,31,6,30,138.0,72.0,2.0,21.0,98.0,57.03,43.65
2016,5,31,6,45,190.0,88.5,2.1,21.5,137.0,68.94,54.22
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,95.44,66.46
2016,5,31,7,15,158.0,131.0,2.25,22.0,181.5,127.34,92.59
2016,5,31,7,30,74.0,157.0,2.3,22.0,187.0,150.53,114.24
2016,5,31,7,45,71.0,180.0,2.35,22.5,212.0,175.23,133.68
2016,5,31,8,0,68.0,203.0,2.4,23.0,237.0,199.75,152.77
2016,5,31,8,15,79.5,230.0,2.45,23.0,274.0,231.85,177.49
2016,5,31,8,30,91.0,257.0,2.5,23.0,311.0,265.34,203.11
2016,5,31,8,45,72.5,272.0,2.6,23.5,317.5,277.65,212.18
2016,5,31,9,0,54.0,287.0,2.7,24.0,324.0,287.94,219.41
2016,5,31,9,15,30.0,237.0,2.75,24.0,258.0,236.26,179.8
2016,5,31,9,30,6.0,187.0,2.8,24.0,192.0,182.37,138.04
2016,5,31,9,45,20.0,261.0,2.85,24.5,278.0,260.5,197.37
2016,5,31,10,0,34.0,335.0,2.9,25.0,364.0,335.37,252.55
2016,5,31,10,15,30.0,337.0,2.9,25.5,363.0,337.58,253.0
2016,5,31,10,30,26.0,339.0,2.9,26.0,362.0,339.31,253.35
2016,5,31,10,45,13.0,215.5,2.95,26.5,227.0,217.5,162.13
2016,5,31,11,0,0.0,92.0,3.0,27.0,92.0,89.14,63.84
2016,5,31,11,15,10.0,214.5,3.1,27.0,224.5,215.47,160.49
2016,5,31,11,30,20.0,337.0,3.2,27.0,357.0,342.22,254.11
2016,5,31,11,45,18.0,316.5,3.3,27.0,335.0,322.0,238.87
2016,5,31,12,0,16.0,296.0,3.4,27.0,313.0,301.42,223.79
2016,5,31,12,15,8.0,191.0,3.65,27.0,199.5,192.9,142.94
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,83.5,59.35
2016,5,31,12,45,0.0,85.5,4.2,27.0,85.5,83.04,59.09
2016,5,31,13,0,0.0,85.0,4.5,27.0,85.0,82.56,58.74
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,69.42,48.58
2016,5,31,13,30,0.0,58.0,4.6,27.0,58.0,56.27,38.4
2016,5,31,13,45,0.0,76.5,4.65,27.0,76.5,74.25,52.42
2016,5,31,14,0,0.0,95.0,4.7,27.0,95.0,92.26,66.43
2016,5,31,14,15,0.0,71.5,4.4,26.5,71.5,69.32,48.78
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,46.51,31.07
2016,5,31,14,45,0.0,53.5,3.8,25.5,53.5,51.83,35.4
2016,5,31,15,0,0.0,59.0,3.5,25.0,59.0,57.14,39.75
2016,5,31,15,15,0.0,58.5,3.4,24.5,58.5,56.64,39.52
2016,5,31,15,30,0.0,58.0,3.3,24.0,58.0,56.14,39.31
2016,5,31,15,45,0.0,66.5,3.25,24.0,66.5,64.36,45.97
2016,5,31,16,0,0.0,75.0,3.2,24.0,75.0,72.58,52.66
2016,5,31,16,15,12.0,146.5,3.1,23.5,153.5,153.31,117.47
2016,5,31,16,30,24.0,218.0,3.0,23.0,232.0,236.97,183.75
2016,5,31,16,45,146.0,210.0,2.95,23.0,284.0,335.93,264.31
2016,5,31,17,0,268.0,202.0,2.9,23.0,336.0,417.83,329.81
2016,5,31,17,15,246.5,182.5,2.85,23.0,294.5,372.26,294.78
2016,5,31,17,30,225.0,163.0,2.8,23.0,253.0,327.94,260.6
2016,5,31,17,45,180.0,144.0,2.8,23.0,209.0,265.03,210.84
2016,5,31,18,0,135.0,125.0,2.8,23.0,165.0,213.68,169.3
2016,5,31,18,15,104.0,100.5,2.7,22.5,128.0,166.16,130.51
2016,5,31,18,30,73.0,76.0,2.6,22.0,91.0,121.12,93.05
2016,5,31,18,45,36.5,51.0,2.55,22.0,58.5,70.59,50.92
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,25.79,13.68
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,12.78,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,15.5,1.0,20.5,19.5,15.24,0.0
2016,6,1,6,0,83.0,31.0,1.1,21.0,39.0,25.72,14.2
2016,6,1,6,15,164.5,51.0,1.05,21.0,78.5,41.33,29.48
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,56.37,43.1
2016,6,1,6,45,213.5,90.5,0.95,21.5,140.5,70.39,55.46
2016,6,1,7,0,181.0,110.0,0.9,22.0,163.0,96.46,68.85
2016,6,1,7,15,114.0,131.0,0.8,22.0,167.0,123.06,90.65
2016,6,1,7,30,47.0,152.0,0.7,22.0,171.0,142.58,108.53
2016,6,1,7,45,307.5,145.5,0.65,22.0,295.5,187.05,133.64
2016,6,1,8,0,568.0,139.0,0.6,22.0,420.0,261.52,184.96
2016,6,1,8,15,597.0,146.0,0.6,22.0,471.0,307.62,222.72
2016,6,1,8,30,626.0,153.0,0.6,22.0,522.0,356.57,262.42
2016,6,1,8,45,647.0,159.5,0.6,22.5,569.5,404.39,300.06
2016,6,1,9,0,668.0,166.0,0.6,23.0,617.0,453.83,337.79
2016,6,1,9,15,685.5,170.5,0.65,23.0,661.5,501.09,373.94
2016,6,1,9,30,703.0,175.0,0.7,23.0,706.0,549.18,409.82
2016,6,1,9,45,481.5,283.5,0.8,23.5,656.0,547.07,405.96
2016,6,1,10,0,260.0,392.0,0.9,24.0,606.0,526.18,387.59
2016,6,1,10,15,204.0,416.0,0.9,24.0,588.5,526.32,386.6
2016,6,1,10,30,148.0,440.0,0.9,24.0,571.0,517.93,379.2
2016,6,1,10,45,106.5,437.0,0.95,24.5,532.5,494.41,361.37
2016,6,1,11,0,65.0,434.0,1.0,25.0,494.0,464.27,338.83
2016,6,1,11,15,71.5,437.5,1.0,25.0,505.0,477.42,348.17
2016,6,1,11,30,78.0,441.0,1.0,25.0,516.0,490.79,357.36
2016,6,1,11,45,182.0,464.0,1.0,25.0,642.0,610.44,441.7
2016,6,1,12,0,286.0,487.0,1.0,25.0,768.0,736.05,525.97
2016,6,1,12,15,336.0,466.0,1.0,25.0,797.5,773.25,550.3
2016,6,1,12,30,386.0,445.0,1.0,25.0,827.0,810.92,575.7
2016,6,1,12,45,375.5,447.5,1.0,25.0,818.0,812.77,576.25
2016,6,1,13,0,365.0,450.0,1.0,25.0,809.0,813.03,576.25
2016,6,1,13,15,388.5,435.5,1.05,25.0,814.0,828.35,587.79
2016,6,1,13,30,412.0,421.0,1.1,25.0,819.0,846.52,600.92
2016,6,1,13,45,607.5,293.5,1.15,25.5,866.0,916.84,652.24
2016,6,1,14,0,803.0,166.0,1.2,26.0,913.0,977.64,691.18
2016,6,1,14,15,560.0,290.5,1.3,26.0,804.5,865.69,619.49
2016,6,1,14,30,317.0,415.0,1.4,26.0,696.0,748.1,537.98
2016,6,1,14,45,546.0,284.5,1.55,26.0,745.0,837.71,608.16
2016,6,1,15,0,775.0,154.0,1.7,26.0,794.0,908.46,658.94
2016,6,1,15,15,762.5,150.5,1.75,26.0,755.0,879.22,640.98
2016,6,1,15,30,750.0,147.0,1.8,26.0,716.0,847.96,622.61
2016,6,1,15,45,389.5,204.0,1.9,26.0,499.0,574.45,433.57
2016,6,1,16,0,29.0,261.0,2.0,26.0,282.0,293.83,221.32
2016,6,1,16,15,70.0,262.0,1.95,26.0,306.0,329.49,251.03
2016,6,1,16,30,111.0,263.0,1.9,26.0,330.0,362.81,277.52
2016,6,1,16,45,55.5,138.5,1.85,26.0,172.0,182.2,140.11
2016,6,1,17,0,0.0,14.0,1.8,26.0,14.0,13.52,5.31
2016,6,1,17,15,0.0,12.5,1.7,25.5,12.5,12.06,4.22
2016,6,1,17,30,0.0,11.0,1.6,25.0,11.0,10.61,3.08
2016,6,1,17,45,0.0,9.0,1.55,25.0,9.0,8.68,1.51
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,6.75,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,5.3,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.85,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.41,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.96,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
