Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.98,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.93,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.85,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,5.78,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,8.19,1.53
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,10.61,3.23
2016,6,2,7,15,0.0,24.0,2.4,21.0,24.0,23.16,13.72
2016,6,2,7,30,0.0,37.0,2.5,21.0,37.0,35.73,24.11
2016,6,2,7,45,0.0,83.5,2.6,21.0,83.5,80.63,60.94
2016,6,2,8,0,0.0,130.0,2.7,21.0,130.0,123.57,95.46
2016,6,2,8,15,41.0,192.5,2.75,21.0,217.0,188.74,146.11
2016,6,2,8,30,82.0,255.0,2.8,21.0,304.0,260.49,201.37
2016,6,2,8,45,125.0,284.0,2.85,21.5,365.5,305.11,234.83
2016,6,2,9,0,168.0,313.0,2.9,22.0,427.0,358.7,275.03
2016,6,2,9,15,88.5,262.5,2.9,22.0,323.0,288.97,221.95
2016,6,2,9,30,9.0,212.0,2.9,22.0,219.0,207.36,158.44
2016,6,2,9,45,37.0,293.5,2.95,22.5,324.0,296.71,226.67
2016,6,2,10,0,65.0,375.0,3.0,23.0,429.0,391.45,296.71
2016,6,2,10,15,50.0,370.0,3.0,23.0,413.0,381.43,288.3
2016,6,2,10,30,35.0,365.0,3.0,23.0,397.0,369.78,279.04
2016,6,2,10,45,197.5,393.0,3.05,23.5,576.5,522.03,393.69
2016,6,2,11,0,360.0,421.0,3.1,24.0,756.0,686.28,511.69
2016,6,2,11,15,307.5,451.0,2.95,24.0,741.5,685.13,507.51
2016,6,2,11,30,255.0,481.0,2.8,24.0,727.0,680.41,501.76
2016,6,2,11,45,180.5,488.0,2.65,24.5,664.0,631.78,464.39
2016,6,2,12,0,106.0,495.0,2.5,25.0,601.0,577.13,422.86
2016,6,2,12,15,88.5,486.0,2.3,25.0,574.5,556.93,407.9
2016,6,2,12,30,71.0,477.0,2.1,25.0,548.0,535.61,391.91
2016,6,2,12,45,186.5,479.5,1.9,25.0,664.0,657.53,479.01
2016,6,2,13,0,302.0,482.0,1.7,25.0,780.0,782.91,563.66
2016,6,2,13,15,362.0,451.5,1.6,25.0,804.0,818.21,586.97
2016,6,2,13,30,422.0,421.0,1.5,25.0,828.0,856.51,612.61
2016,6,2,13,45,373.5,432.0,1.45,25.0,787.0,818.7,586.34
2016,6,2,14,0,325.0,443.0,1.4,25.0,746.0,784.12,562.71
2016,6,2,14,15,594.5,281.5,1.45,25.0,815.5,892.09,643.8
2016,6,2,14,30,864.0,120.0,1.5,25.0,885.0,974.13,698.19
2016,6,2,14,45,856.5,117.5,1.55,25.0,851.5,954.18,686.29
2016,6,2,15,0,849.0,115.0,1.6,25.0,818.0,931.54,673.86
2016,6,2,15,15,528.5,237.5,1.6,25.0,668.5,755.78,557.54
2016,6,2,15,30,208.0,360.0,1.6,25.0,519.0,569.8,422.64
2016,6,2,15,45,505.5,231.5,1.6,25.0,584.5,706.57,529.07
2016,6,2,16,0,803.0,103.0,1.6,25.0,650.0,806.27,600.05
2016,6,2,16,15,784.5,100.0,1.55,24.5,601.0,763.26,572.26
2016,6,2,16,30,766.0,97.0,1.5,24.0,552.0,719.27,544.86
2016,6,2,16,45,744.5,92.0,1.5,24.0,500.5,670.06,512.69
2016,6,2,17,0,723.0,87.0,1.5,24.0,449.0,620.61,479.73
2016,6,2,17,15,691.0,82.5,1.4,23.5,396.0,564.78,440.45
2016,6,2,17,30,659.0,78.0,1.3,23.0,343.0,512.42,402.08
2016,6,2,17,45,618.0,71.0,1.25,23.0,290.5,451.42,355.52
2016,6,2,18,0,577.0,64.0,1.2,23.0,238.0,393.15,309.52
2016,6,2,18,15,512.5,56.5,1.1,22.5,187.5,326.06,255.46
2016,6,2,18,30,448.0,49.0,1.0,22.0,137.0,264.66,204.16
2016,6,2,18,45,355.5,38.0,0.9,21.5,94.0,194.64,145.19
2016,6,2,19,0,263.0,27.0,0.8,21.0,51.0,134.25,90.64
2016,6,2,19,15,131.5,13.5,0.8,21.0,25.5,59.84,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,7.0,1.5,17.5,7.0,6.88,0.0
2016,6,3,6,0,0.0,14.0,1.5,18.0,14.0,13.5,4.95
2016,6,3,6,15,0.0,26.5,1.55,18.0,26.5,25.58,16.39
2016,6,3,6,30,0.0,39.0,1.6,18.0,39.0,37.67,27.38
2016,6,3,6,45,0.0,53.0,1.65,18.5,53.0,51.13,39.38
2016,6,3,7,0,0.0,67.0,1.7,19.0,67.0,64.25,48.27
2016,6,3,7,15,73.0,114.0,1.7,19.0,143.0,110.04,83.0
2016,6,3,7,30,146.0,161.0,1.7,19.0,219.0,160.58,120.57
2016,6,3,7,45,211.5,180.0,1.7,19.5,277.5,200.03,149.53
2016,6,3,8,0,277.0,199.0,1.7,20.0,336.0,241.75,181.01
2016,6,3,8,15,545.5,136.5,1.85,20.5,444.5,283.42,209.08
2016,6,3,8,30,814.0,74.0,2.0,21.0,553.0,362.61,269.56
2016,6,3,8,45,830.5,76.0,2.15,21.5,602.0,413.56,312.35
2016,6,3,9,0,847.0,78.0,2.3,22.0,651.0,465.34,354.75
2016,6,3,9,15,594.5,203.5,2.4,22.5,619.0,484.13,369.45
2016,6,3,9,30,342.0,329.0,2.5,23.0,587.0,487.67,369.85
2016,6,3,9,45,399.5,324.5,2.7,23.5,642.0,537.02,406.69
2016,6,3,10,0,457.0,320.0,2.9,24.0,697.0,587.54,443.87
2016,6,3,10,15,679.5,204.5,2.95,24.0,791.0,658.1,499.63
2016,6,3,10,30,902.0,89.0,3.0,24.0,885.0,746.97,564.64
2016,6,3,10,45,904.0,92.5,3.05,24.5,911.0,786.33,589.67
2016,6,3,11,0,906.0,96.0,3.1,25.0,937.0,823.61,613.35
2016,6,3,11,15,459.0,159.0,3.1,25.0,585.5,537.48,410.74
2016,6,3,11,30,12.0,222.0,3.1,25.0,234.0,224.99,167.94
2016,6,3,11,45,16.5,287.5,3.1,25.0,304.0,292.75,219.32
2016,6,3,12,0,21.0,353.0,3.1,25.0,374.0,361.06,269.37
2016,6,3,12,15,21.0,354.0,3.05,25.0,375.0,363.27,270.64
2016,6,3,12,30,21.0,355.0,3.0,25.0,376.0,365.39,272.12
2016,6,3,12,45,80.0,430.0,2.95,25.0,509.0,501.41,372.06
2016,6,3,13,0,139.0,505.0,2.9,25.0,642.0,641.62,470.88
2016,6,3,13,15,135.5,498.0,2.85,25.0,630.5,635.71,465.91
2016,6,3,13,30,132.0,491.0,2.8,25.0,619.0,629.04,461.36
2016,6,3,13,45,78.5,423.5,2.75,25.0,499.5,503.27,372.33
2016,6,3,14,0,25.0,356.0,2.7,25.0,380.0,382.46,284.6
2016,6,3,14,15,12.5,238.5,2.65,25.0,250.5,246.0,184.36
2016,6,3,14,30,0.0,121.0,2.6,25.0,121.0,117.67,86.6
2016,6,3,14,45,110.0,261.5,2.55,25.0,353.0,377.21,287.46
2016,6,3,15,0,220.0,402.0,2.5,25.0,585.0,630.27,469.87
2016,6,3,15,15,113.5,297.0,2.45,25.0,391.5,416.91,314.72
2016,6,3,15,30,7.0,192.0,2.4,25.0,198.0,194.85,146.67
2016,6,3,15,45,58.0,252.5,2.35,25.0,292.5,309.45,236.35
2016,6,3,16,0,109.0,313.0,2.3,25.0,387.0,418.82,318.88
2016,6,3,16,15,316.0,248.5,2.15,24.5,441.5,533.6,409.64
2016,6,3,16,30,523.0,184.0,2.0,24.0,496.0,624.62,480.63
2016,6,3,16,45,507.5,170.5,1.9,24.0,450.0,579.9,448.14
2016,6,3,17,0,492.0,157.0,1.8,24.0,404.0,535.01,415.99
2016,6,3,17,15,473.5,140.5,1.7,23.5,356.0,484.76,380.0
2016,6,3,17,30,455.0,124.0,1.6,23.0,308.0,434.95,343.34
2016,6,3,17,45,422.5,109.0,1.55,23.0,260.0,379.46,300.56
2016,6,3,18,0,390.0,94.0,1.5,23.0,212.0,326.2,258.26
2016,6,3,18,15,340.0,79.5,1.35,22.5,167.0,267.59,210.7
2016,6,3,18,30,290.0,65.0,1.2,22.0,122.0,213.52,165.49
2016,6,3,18,45,216.5,48.5,1.05,21.5,83.5,152.83,114.44
2016,6,3,19,0,143.0,32.0,0.9,21.0,45.0,99.63,67.55
2016,6,3,19,15,71.5,16.0,0.9,20.5,22.5,45.23,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.0,13.5,2.05,17.5,23.5,13.27,0.0
2016,6,4,6,0,236.0,27.0,2.3,18.0,47.0,20.86,10.74
2016,6,4,6,15,336.0,37.5,2.4,18.5,89.0,27.72,18.17
2016,6,4,6,30,436.0,48.0,2.5,19.0,131.0,34.1,24.14
2016,6,4,6,45,281.0,80.0,2.6,19.5,140.5,57.91,45.11
2016,6,4,7,0,126.0,112.0,2.7,20.0,150.0,100.0,73.96
2016,6,4,7,15,65.0,121.0,2.85,20.5,140.5,114.76,86.73
2016,6,4,7,30,4.0,130.0,3.0,21.0,131.0,121.92,94.62
2016,6,4,7,45,95.5,170.0,3.15,21.5,216.5,168.2,127.91
2016,6,4,8,0,187.0,210.0,3.3,22.0,302.0,231.97,175.54
2016,6,4,8,15,140.5,234.0,3.45,22.5,308.0,249.82,190.92
2016,6,4,8,30,94.0,258.0,3.6,23.0,314.0,267.38,205.21
2016,6,4,8,45,107.5,284.5,3.75,23.5,353.5,302.77,231.89
2016,6,4,9,0,121.0,311.0,3.9,24.0,393.0,335.21,256.05
2016,6,4,9,15,68.0,280.0,4.0,24.0,327.0,293.85,224.44
2016,6,4,9,30,15.0,249.0,4.1,24.0,261.0,244.93,186.44
2016,6,4,9,45,196.0,302.0,4.2,24.5,463.5,397.55,303.98
2016,6,4,10,0,377.0,355.0,4.3,25.0,666.0,569.66,431.59
2016,6,4,10,15,297.5,395.5,4.35,25.0,647.5,569.41,429.14
2016,6,4,10,30,218.0,436.0,4.4,25.0,629.0,565.7,424.39
2016,6,4,10,45,300.5,422.5,4.45,25.5,697.0,625.62,468.45
2016,6,4,11,0,383.0,409.0,4.5,26.0,765.0,693.75,517.38
2016,6,4,11,15,331.5,442.0,4.55,26.0,754.5,696.88,517.69
2016,6,4,11,30,280.0,475.0,4.6,26.0,744.0,696.48,515.72
2016,6,4,11,45,170.5,469.0,4.65,26.0,633.5,604.78,448.51
2016,6,4,12,0,61.0,463.0,4.7,26.0,523.0,504.84,374.13
2016,6,4,12,15,227.5,452.5,4.75,26.0,678.0,657.98,489.14
2016,6,4,12,30,394.0,442.0,4.8,26.0,833.0,815.61,602.74
2016,6,4,12,45,330.5,467.5,4.85,26.0,794.5,788.66,581.6
2016,6,4,13,0,267.0,493.0,4.9,26.0,756.0,759.36,559.69
2016,6,4,13,15,285.5,481.0,4.9,26.0,759.5,772.0,569.53
2016,6,4,13,30,304.0,469.0,4.9,26.0,763.0,783.45,578.41
2016,6,4,13,45,365.0,433.0,4.95,26.0,778.5,811.33,600.58
2016,6,4,14,0,426.0,397.0,5.0,26.0,794.0,842.81,625.01
2016,6,4,14,15,387.0,401.0,4.95,25.5,754.0,802.91,597.93
2016,6,4,14,30,348.0,405.0,4.9,25.0,714.0,768.1,574.37
2016,6,4,14,45,317.5,396.5,4.85,25.0,670.5,727.99,546.23
2016,6,4,15,0,287.0,388.0,4.8,25.0,627.0,687.56,517.7
2016,6,4,15,15,150.0,314.0,4.7,25.0,438.5,469.0,357.54
2016,6,4,15,30,13.0,240.0,4.6,25.0,250.0,248.93,188.95
2016,6,4,15,45,91.5,278.5,4.55,25.0,341.5,366.82,282.15
2016,6,4,16,0,170.0,317.0,4.5,25.0,433.0,484.12,371.98
2016,6,4,16,15,123.5,287.0,4.3,24.5,368.0,409.85,316.25
2016,6,4,16,30,77.0,257.0,4.1,24.0,303.0,329.42,255.52
2016,6,4,16,45,238.0,218.0,3.9,24.0,341.5,422.7,332.08
2016,6,4,17,0,399.0,179.0,3.7,24.0,380.0,494.03,389.68
2016,6,4,17,15,386.5,159.0,3.35,23.5,335.5,447.94,355.08
2016,6,4,17,30,374.0,139.0,3.0,23.0,291.0,401.91,320.24
2016,6,4,17,45,353.0,120.0,2.65,23.0,246.5,352.33,281.05
2016,6,4,18,0,332.0,101.0,2.3,23.0,202.0,303.93,241.86
2016,6,4,18,15,292.0,84.0,2.05,22.5,159.5,250.09,197.75
2016,6,4,18,30,252.0,67.0,1.8,22.0,117.0,199.75,155.37
2016,6,4,18,45,189.5,49.5,1.55,21.5,80.5,143.93,108.07
2016,6,4,19,0,127.0,32.0,1.3,21.0,44.0,87.58,59.18
2016,6,4,19,15,63.5,16.0,1.3,20.5,22.0,39.45,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,45,0.0,13.5,3.3,18.5,13.5,13.27,0.0
2016,6,5,6,0,0.0,27.0,3.5,19.0,27.0,25.63,14.42
2016,6,5,6,15,22.5,47.5,3.6,19.5,52.0,42.81,30.93
2016,6,5,6,30,45.0,68.0,3.7,20.0,77.0,60.08,46.47
2016,6,5,6,45,63.5,90.0,3.8,20.5,106.5,78.08,62.37
2016,6,5,7,0,82.0,112.0,3.9,21.0,136.0,97.9,73.2
2016,6,5,7,15,296.5,110.5,4.0,21.5,223.5,121.29,82.26
2016,6,5,7,30,511.0,109.0,4.1,22.0,311.0,165.49,108.16
2016,6,5,7,45,615.0,103.0,4.25,22.5,382.0,208.97,140.71
2016,6,5,8,0,719.0,97.0,4.4,23.0,453.0,264.34,184.94
2016,6,5,8,15,744.5,101.0,4.45,23.5,506.0,317.74,230.64
2016,6,5,8,30,770.0,105.0,4.5,24.0,559.0,370.08,275.06
2016,6,5,8,45,656.5,159.0,4.55,24.5,569.5,408.17,308.55
2016,6,5,9,0,543.0,213.0,4.6,25.0,580.0,438.41,333.64
2016,6,5,9,15,694.0,164.0,4.6,25.0,666.0,499.78,382.42
2016,6,5,9,30,845.0,115.0,4.6,25.0,752.0,580.45,445.28
2016,6,5,9,45,857.5,116.5,4.65,25.5,793.0,628.99,481.73
2016,6,5,10,0,870.0,118.0,4.7,26.0,834.0,677.1,517.05
2016,6,5,10,15,878.5,119.5,4.75,26.0,868.5,721.79,549.96
2016,6,5,10,30,887.0,121.0,4.8,26.0,903.0,765.27,579.96
2016,6,5,10,45,894.0,121.5,4.85,26.5,931.0,805.29,606.08
2016,6,5,11,0,901.0,122.0,4.9,27.0,959.0,843.59,630.78
2016,6,5,11,15,679.0,272.5,4.9,27.0,911.0,828.44,617.84
2016,6,5,11,30,457.0,423.0,4.9,27.0,863.0,800.53,591.24
2016,6,5,11,45,691.5,270.0,4.95,27.5,946.0,881.62,653.92
2016,6,5,12,0,926.0,117.0,5.0,28.0,1029.0,966.9,710.18
2016,6,5,12,15,682.5,283.5,4.95,28.0,957.0,923.36,679.39
2016,6,5,12,30,439.0,450.0,4.9,28.0,885.0,867.51,632.86
2016,6,5,12,45,682.0,284.5,4.9,28.0,957.5,952.86,699.62
2016,6,5,13,0,925.0,119.0,4.9,28.0,1030.0,1031.23,751.53
2016,6,5,13,15,922.5,118.5,4.85,28.0,1018.0,1036.65,754.41
2016,6,5,13,30,920.0,118.0,4.8,28.0,1006.0,1038.86,755.79
2016,6,5,13,45,914.5,118.0,4.8,28.0,986.0,1035.37,754.02
2016,6,5,14,0,909.0,118.0,4.8,28.0,966.0,1028.71,750.34
2016,6,5,14,15,903.5,117.0,4.7,28.0,939.5,1017.91,743.21
2016,6,5,14,30,898.0,116.0,4.6,28.0,913.0,1004.07,734.23
2016,6,5,14,45,887.5,116.0,4.6,28.0,878.0,983.51,721.78
2016,6,5,15,0,877.0,116.0,4.6,28.0,843.0,960.29,707.64
2016,6,5,15,15,866.5,113.5,4.5,27.5,803.5,931.89,690.95
2016,6,5,15,30,856.0,111.0,4.4,27.0,764.0,901.14,672.59
2016,6,5,15,45,845.0,107.5,4.3,27.0,719.0,866.68,650.31
2016,6,5,16,0,834.0,104.0,4.2,27.0,674.0,835.38,630.16
2016,6,5,16,15,816.5,101.0,3.95,26.5,624.5,792.31,602.26
2016,6,5,16,30,799.0,98.0,3.7,26.0,575.0,748.11,573.3
2016,6,5,16,45,785.0,87.5,3.45,26.0,520.5,697.12,538.03
2016,6,5,17,0,771.0,77.0,3.2,26.0,466.0,645.11,501.63
2016,6,5,17,15,725.5,79.5,2.85,25.5,412.0,586.38,459.51
2016,6,5,17,30,680.0,82.0,2.5,25.0,358.0,532.22,418.47
2016,6,5,17,45,638.0,75.5,2.15,24.5,304.0,470.26,370.78
2016,6,5,18,0,596.0,69.0,1.8,24.0,250.0,411.05,323.76
2016,6,5,18,15,531.5,61.0,1.65,23.0,198.5,342.27,268.84
2016,6,5,18,30,467.0,53.0,1.5,22.0,147.0,279.09,216.4
2016,6,5,18,45,366.5,42.0,1.4,21.5,102.0,204.68,153.81
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,140.52,97.0
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,63.88,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.5,14.0,2.2,17.0,25.5,13.76,0.0
2016,6,6,6,0,267.0,28.0,2.4,18.0,51.0,21.82,11.53
2016,6,6,6,15,377.0,38.5,2.6,18.5,96.5,28.65,18.97
2016,6,6,6,30,487.0,49.0,2.8,19.0,142.0,35.01,24.93
2016,6,6,6,45,555.0,56.0,3.0,19.5,194.5,37.93,27.67
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,75.07,38.91
2016,6,6,7,15,668.0,69.0,3.15,20.5,302.0,118.38,64.87
2016,6,6,7,30,713.0,75.0,3.1,21.0,357.0,169.82,103.47
2016,6,6,7,45,745.5,79.0,3.1,22.0,412.5,218.47,143.44
2016,6,6,8,0,778.0,83.0,3.1,23.0,468.0,270.54,187.5
2016,6,6,8,15,801.0,86.5,3.2,23.5,522.0,322.43,232.27
2016,6,6,8,30,824.0,90.0,3.3,24.0,576.0,376.31,278.02
2016,6,6,8,45,841.5,93.0,3.4,24.5,626.5,433.18,325.03
2016,6,6,9,0,859.0,96.0,3.5,25.0,677.0,486.92,368.49
2016,6,6,9,15,872.0,98.5,3.5,25.0,723.0,538.6,409.83
2016,6,6,9,30,885.0,101.0,3.5,25.0,769.0,590.29,450.08
2016,6,6,9,45,894.5,103.0,3.5,25.5,809.5,639.21,486.34
2016,6,6,10,0,904.0,105.0,3.5,26.0,850.0,687.38,521.02
2016,6,6,10,15,911.5,106.5,3.45,26.0,884.5,732.73,552.91
2016,6,6,10,30,919.0,108.0,3.4,26.0,919.0,776.75,582.17
2016,6,6,10,45,924.0,109.5,3.4,26.5,946.5,817.28,607.76
2016,6,6,11,0,929.0,111.0,3.4,27.0,974.0,855.91,631.75
2016,6,6,11,15,932.5,112.0,3.35,27.0,994.0,890.72,653.92
2016,6,6,11,30,936.0,113.0,3.3,27.0,1014.0,923.19,674.39
2016,6,6,11,45,939.5,112.0,3.25,27.5,1026.5,951.3,690.52
2016,6,6,12,0,943.0,111.0,3.2,28.0,1039.0,976.8,704.84
2016,6,6,12,15,943.0,111.5,3.15,28.0,1043.0,997.73,717.57
2016,6,6,12,30,943.0,112.0,3.1,28.0,1047.0,1015.8,728.5
2016,6,6,12,45,941.5,112.0,3.1,28.0,1043.0,1029.01,736.82
2016,6,6,13,0,940.0,112.0,3.1,28.0,1039.0,1039.15,743.31
2016,6,6,13,15,937.5,111.5,3.05,28.0,1026.5,1044.63,746.55
2016,6,6,13,30,935.0,111.0,3.0,28.0,1014.0,1046.86,747.88
2016,6,6,13,45,930.5,110.5,3.0,28.0,994.0,1043.84,746.46
2016,6,6,14,0,926.0,110.0,3.0,28.0,974.0,1037.58,743.17
2016,6,6,14,15,920.0,108.5,2.95,28.0,946.5,1025.62,735.94
2016,6,6,14,30,914.0,107.0,2.9,28.0,919.0,1010.55,726.9
2016,6,6,14,45,901.5,108.5,2.85,28.0,883.5,989.4,714.06
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,965.64,699.64
2016,6,6,15,15,879.0,107.5,2.75,28.0,808.0,937.45,682.4
2016,6,6,15,30,869.0,105.0,2.7,28.0,768.0,906.85,663.58
2016,6,6,15,45,856.0,102.5,2.65,28.0,722.5,871.38,641.5
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,834.04,618.07
2016,6,6,16,15,825.5,97.0,2.45,27.5,627.5,795.74,594.34
2016,6,6,16,30,808.0,94.0,2.3,27.0,578.0,751.25,566.08
2016,6,6,16,45,786.0,90.0,2.2,27.0,525.0,701.35,532.92
2016,6,6,17,0,764.0,86.0,2.1,27.0,472.0,651.15,499.09
2016,6,6,17,15,733.0,81.5,1.95,26.5,417.5,594.34,459.75
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,538.56,419.18
2016,6,6,17,45,659.0,71.5,1.7,25.5,308.5,478.35,374.08
2016,6,6,18,0,616.0,66.0,1.6,25.0,254.0,418.82,327.93
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.0,349.89,273.28
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,286.51,220.99
2016,6,6,18,45,387.0,41.0,1.2,22.5,104.5,211.91,158.56
2016,6,6,19,0,286.0,31.0,1.1,22.0,59.0,147.54,101.87
2016,6,6,19,15,143.0,15.5,1.1,21.5,29.5,67.13,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,0.9,18.5,24.0,14.74,0.0
2016,6,7,6,0,203.0,30.0,0.9,19.0,48.0,23.24,12.63
2016,6,7,6,15,307.0,43.0,1.0,19.5,91.0,32.49,22.19
2016,6,7,6,30,411.0,56.0,1.1,20.0,134.0,41.37,30.35
2016,6,7,6,45,477.5,65.0,1.2,20.5,184.5,45.62,34.26
2016,6,7,7,0,544.0,74.0,1.3,21.0,235.0,80.59,45.54
2016,6,7,7,15,591.5,81.0,1.25,21.5,288.5,120.8,69.55
2016,6,7,7,30,639.0,88.0,1.2,22.0,342.0,166.27,102.88
2016,6,7,7,45,672.0,94.0,1.2,23.0,395.5,213.05,140.46
2016,6,7,8,0,705.0,100.0,1.2,24.0,449.0,263.29,181.84
2016,6,7,8,15,730.0,104.5,1.3,24.5,501.5,313.06,223.62
2016,6,7,8,30,755.0,109.0,1.4,25.0,554.0,368.15,268.83
2016,6,7,8,45,774.0,112.5,1.55,25.5,603.0,418.64,309.91
2016,6,7,9,0,793.0,116.0,1.7,26.0,652.0,470.37,350.87
2016,6,7,9,15,807.5,119.5,1.7,26.0,697.5,520.78,389.98
2016,6,7,9,30,822.0,123.0,1.7,26.0,743.0,571.53,428.24
2016,6,7,9,45,833.5,125.0,1.75,26.5,783.0,619.19,462.69
2016,6,7,10,0,845.0,127.0,1.8,27.0,823.0,668.65,497.36
2016,6,7,10,15,853.5,129.0,1.8,27.0,857.0,712.76,528.22
2016,6,7,10,30,862.0,131.0,1.8,27.0,891.0,755.75,556.3
2016,6,7,10,45,627.0,267.5,1.8,27.5,829.5,732.19,534.91
2016,6,7,11,0,392.0,404.0,1.8,28.0,768.0,696.2,503.37
2016,6,7,11,15,360.5,431.0,1.85,28.0,771.5,710.83,512.61
2016,6,7,11,30,329.0,458.0,1.9,28.0,775.0,723.01,519.68
2016,6,7,11,45,382.0,449.5,1.95,28.5,822.5,775.27,554.58
2016,6,7,12,0,435.0,441.0,2.0,29.0,870.0,828.75,589.44
2016,6,7,12,15,421.0,441.0,2.0,29.0,857.5,829.29,589.03
2016,6,7,12,30,407.0,441.0,2.0,29.0,845.0,826.96,587.3
2016,6,7,12,45,652.0,286.0,2.05,29.0,930.0,925.04,659.29
2016,6,7,13,0,897.0,131.0,2.1,29.0,1015.0,1015.48,716.68
2016,6,7,13,15,641.0,280.0,2.1,29.0,908.0,927.62,660.01
2016,6,7,13,30,385.0,429.0,2.1,29.0,801.0,823.54,585.6
2016,6,7,13,45,634.5,278.0,2.15,29.5,876.5,928.79,662.46
2016,6,7,14,0,884.0,127.0,2.2,30.0,952.0,1013.44,715.4
2016,6,7,14,15,878.0,125.5,2.2,29.5,925.5,1001.96,709.54
2016,6,7,14,30,872.0,124.0,2.2,29.0,899.0,987.52,702.87
2016,6,7,14,45,863.0,122.5,2.25,29.0,865.5,967.33,691.74
2016,6,7,15,0,854.0,121.0,2.3,29.0,832.0,944.48,678.96
2016,6,7,15,15,611.5,224.5,2.25,29.0,720.5,823.6,600.54
2016,6,7,15,30,369.0,328.0,2.2,29.0,609.0,690.5,505.72
2016,6,7,15,45,586.5,220.0,2.2,29.0,636.0,769.95,568.12
2016,6,7,16,0,804.0,112.0,2.2,29.0,663.0,819.78,603.99
2016,6,7,16,15,507.0,188.5,2.1,28.5,527.5,634.53,476.36
2016,6,7,16,30,210.0,265.0,2.0,28.0,392.0,451.72,341.36
2016,6,7,16,45,468.5,179.5,1.9,28.0,427.5,562.2,428.91
2016,6,7,17,0,727.0,94.0,1.8,28.0,463.0,634.49,484.68
2016,6,7,17,15,695.0,89.0,1.7,27.5,409.5,580.36,446.15
2016,6,7,17,30,663.0,84.0,1.6,27.0,356.0,525.19,406.46
2016,6,7,17,45,618.5,78.0,1.55,27.0,302.0,463.1,359.79
2016,6,7,18,0,574.0,72.0,1.5,27.0,248.0,404.0,313.87
2016,6,7,18,15,509.5,64.0,1.35,26.0,197.0,336.16,260.58
2016,6,7,18,30,445.0,56.0,1.2,25.0,146.0,273.88,209.75
2016,6,7,18,45,348.5,44.5,1.1,24.5,102.0,201.3,149.63
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,137.72,94.68
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,62.39,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,15.5,0.25,21.5,23.0,15.24,0.0
2016,6,8,6,0,165.0,31.0,0.2,22.0,46.0,24.06,13.1
2016,6,8,6,15,262.5,46.0,0.35,22.0,87.5,34.91,24.01
2016,6,8,6,30,360.0,61.0,0.5,22.0,129.0,45.2,33.39
2016,6,8,6,45,438.0,66.5,0.7,22.5,176.0,46.93,35.1
2016,6,8,7,0,516.0,72.0,0.9,23.0,223.0,77.5,43.41
2016,6,8,7,15,562.5,82.5,1.1,23.5,279.0,119.16,68.82
2016,6,8,7,30,609.0,93.0,1.3,24.0,335.0,165.95,103.08
2016,6,8,7,45,541.0,125.5,1.55,25.0,363.5,214.07,145.14
2016,6,8,8,0,473.0,158.0,1.8,26.0,392.0,253.95,180.53
2016,6,8,8,15,604.0,135.0,1.9,26.0,468.5,300.36,216.2
2016,6,8,8,30,735.0,112.0,2.0,26.0,545.0,363.48,265.79
2016,6,8,8,45,646.5,160.0,2.15,26.5,565.0,404.71,300.49
2016,6,8,9,0,558.0,208.0,2.3,27.0,585.0,440.8,329.31
2016,6,8,9,15,678.0,168.0,2.35,27.0,657.5,494.84,371.38
2016,6,8,9,30,798.0,128.0,2.4,27.0,730.0,562.43,422.97
2016,6,8,9,45,638.5,220.5,2.45,27.5,718.5,584.8,436.9
2016,6,8,10,0,479.0,313.0,2.5,28.0,707.0,595.28,441.12
2016,6,8,10,15,655.5,227.0,2.5,28.0,791.0,661.48,491.5
2016,6,8,10,30,832.0,141.0,2.5,28.0,875.0,742.59,550.27
2016,6,8,10,45,835.5,144.5,2.5,28.0,901.0,780.66,574.72
2016,6,8,11,0,839.0,148.0,2.5,28.0,927.0,816.94,598.08
2016,6,8,11,15,843.0,149.5,2.5,28.0,947.0,849.89,619.08
2016,6,8,11,30,847.0,151.0,2.5,28.0,967.0,880.8,638.64
2016,6,8,11,45,455.5,308.5,2.5,28.5,748.0,707.66,516.63
2016,6,8,12,0,64.0,466.0,2.5,29.0,529.0,510.37,368.69
2016,6,8,12,15,61.5,465.5,2.5,29.0,526.5,511.41,370.31
2016,6,8,12,30,59.0,465.0,2.5,29.0,524.0,512.16,370.72
2016,6,8,12,45,79.5,479.0,2.55,29.0,558.0,549.32,397.23
2016,6,8,13,0,100.0,493.0,2.6,29.0,592.0,586.92,423.69
2016,6,8,13,15,452.5,336.5,2.6,29.0,775.0,797.06,577.96
2016,6,8,13,30,805.0,180.0,2.6,29.0,958.0,992.4,709.12
2016,6,8,13,45,557.0,313.5,2.65,29.0,847.0,886.75,637.1
2016,6,8,14,0,309.0,447.0,2.7,29.0,736.0,772.5,555.06
2016,6,8,14,15,235.0,445.5,2.7,29.0,662.0,691.8,500.49
2016,6,8,14,30,161.0,444.0,2.7,29.0,588.0,618.32,449.27
2016,6,8,14,45,456.5,309.0,2.7,29.0,694.0,778.22,569.21
2016,6,8,15,0,752.0,174.0,2.7,29.0,800.0,909.89,661.63
2016,6,8,15,15,739.5,170.5,2.7,28.5,761.0,885.3,646.85
2016,6,8,15,30,727.0,167.0,2.7,28.0,722.0,854.96,629.52
2016,6,8,15,45,625.5,195.5,2.7,28.0,653.0,778.9,579.64
2016,6,8,16,0,524.0,224.0,2.7,28.0,584.0,702.88,526.54
2016,6,8,16,15,586.5,186.0,2.6,27.5,561.0,701.12,529.32
2016,6,8,16,30,649.0,148.0,2.5,27.0,538.0,690.22,525.13
2016,6,8,16,45,368.0,181.0,2.4,27.0,398.5,488.68,375.94
2016,6,8,17,0,87.0,214.0,2.3,27.0,259.0,287.61,220.9
2016,6,8,17,15,80.5,190.5,2.15,26.5,228.0,255.7,197.99
2016,6,8,17,30,74.0,167.0,2.0,26.0,197.0,224.06,174.24
2016,6,8,17,45,66.0,143.0,1.85,26.0,167.0,191.24,148.72
2016,6,8,18,0,58.0,119.0,1.7,26.0,137.0,158.83,123.05
2016,6,8,18,15,44.5,96.0,1.6,25.5,108.5,125.36,96.2
2016,6,8,18,30,31.0,73.0,1.5,25.0,80.0,92.78,69.55
2016,6,8,18,45,15.5,52.0,1.4,24.5,55.5,62.77,44.68
2016,6,8,19,0,0.0,31.0,1.3,24.0,31.0,31.29,18.51
2016,6,8,19,15,0.0,15.5,1.35,23.5,15.5,14.96,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,15.5,1.0,20.5,22.0,15.24,0.0
2016,6,9,6,0,152.0,31.0,1.1,21.0,44.0,24.05,13.12
2016,6,9,6,15,244.5,46.5,1.0,21.5,85.0,35.31,24.37
2016,6,9,6,30,337.0,62.0,0.9,22.0,126.0,45.98,34.05
2016,6,9,6,45,409.0,72.0,0.85,22.5,175.0,51.79,39.28
2016,6,9,7,0,481.0,82.0,0.8,23.0,224.0,84.59,50.2
2016,6,9,7,15,529.0,90.5,1.0,23.5,275.5,122.73,73.03
2016,6,9,7,30,577.0,99.0,1.2,24.0,327.0,166.2,104.56
2016,6,9,7,45,615.0,104.0,1.4,25.0,380.0,209.79,139.02
2016,6,9,8,0,653.0,109.0,1.6,26.0,433.0,257.42,177.85
2016,6,9,8,15,679.5,114.0,1.7,26.0,484.0,305.34,218.15
2016,6,9,8,30,706.0,119.0,1.8,26.0,535.0,355.73,260.04
2016,6,9,8,45,726.5,123.0,1.95,26.5,583.5,405.02,300.07
2016,6,9,9,0,747.0,127.0,2.1,27.0,632.0,458.62,342.24
2016,6,9,9,15,762.5,130.5,2.2,27.0,676.5,507.29,380.43
2016,6,9,9,30,778.0,134.0,2.3,27.0,721.0,556.46,418.12
2016,6,9,9,45,484.5,267.5,2.4,27.5,640.0,534.27,398.95
2016,6,9,10,0,191.0,401.0,2.5,28.0,559.0,492.69,363.79
2016,6,9,10,15,505.5,272.0,2.6,28.0,713.0,599.45,446.7
2016,6,9,10,30,820.0,143.0,2.7,28.0,867.0,734.37,546.17
2016,6,9,10,45,826.5,145.0,2.8,28.5,894.0,773.97,570.86
2016,6,9,11,0,833.0,147.0,2.9,29.0,921.0,811.01,594.27
2016,6,9,11,15,838.0,148.0,2.95,29.0,941.0,844.15,615.83
2016,6,9,11,30,843.0,149.0,3.0,29.0,961.0,875.32,636.05
2016,6,9,11,45,847.0,148.5,3.1,29.0,973.5,902.1,653.68
2016,6,9,12,0,851.0,148.0,3.2,29.0,986.0,926.61,669.87
2016,6,9,12,15,852.0,148.5,3.25,29.0,990.5,946.87,683.03
2016,6,9,12,30,853.0,149.0,3.3,29.0,995.0,964.66,694.68
2016,6,9,12,45,851.5,149.0,3.35,29.5,991.5,977.02,701.5
2016,6,9,13,0,850.0,149.0,3.4,30.0,988.0,986.67,706.7
2016,6,9,13,15,847.5,148.5,3.4,30.0,976.5,991.99,710.3
2016,6,9,13,30,845.0,148.0,3.4,30.0,965.0,994.37,712.16
2016,6,9,13,45,841.0,146.5,3.4,30.0,946.5,991.3,710.66
2016,6,9,14,0,837.0,145.0,3.4,30.0,928.0,985.26,707.42
2016,6,9,14,15,457.0,283.0,3.35,29.5,709.0,757.04,554.1
2016,6,9,14,30,77.0,421.0,3.3,29.0,490.0,503.77,368.49
2016,6,9,14,45,211.5,398.5,3.3,29.0,577.0,619.64,456.12
2016,6,9,15,0,346.0,376.0,3.3,29.0,664.0,731.17,536.8
2016,6,9,15,15,229.0,368.5,3.25,29.0,555.5,601.19,444.19
2016,6,9,15,30,112.0,361.0,3.2,29.0,447.0,475.07,352.79
2016,6,9,15,45,409.0,255.5,3.2,29.0,541.0,649.15,487.18
2016,6,9,16,0,706.0,150.0,3.2,29.0,635.0,781.96,585.25
2016,6,9,16,15,546.5,190.5,3.1,28.5,549.5,669.87,506.43
2016,6,9,16,30,387.0,231.0,3.0,28.0,464.0,562.31,428.26
2016,6,9,16,45,377.5,210.0,2.95,28.0,420.0,519.31,398.55
2016,6,9,17,0,368.0,189.0,2.9,28.0,376.0,475.93,367.66
2016,6,9,17,15,346.0,171.5,2.7,27.5,331.5,427.94,332.81
2016,6,9,17,30,324.0,154.0,2.5,27.0,287.0,381.02,297.98
2016,6,9,17,45,386.0,124.0,2.35,27.0,260.0,377.76,296.04
2016,6,9,18,0,448.0,94.0,2.2,27.0,233.0,359.59,281.52
2016,6,9,18,15,385.0,82.0,2.05,26.0,184.5,294.54,229.87
2016,6,9,18,30,322.0,70.0,1.9,25.0,136.0,235.27,181.43
2016,6,9,18,45,240.5,53.5,1.75,24.5,94.5,169.48,126.78
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,112.01,77.67
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,48.18,2.85
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.5,14.5,1.0,21.5,23.5,14.25,0.0
2016,6,10,6,0,201.0,29.0,1.1,22.0,47.0,22.41,11.76
2016,6,10,6,15,300.5,41.5,1.25,22.0,88.5,31.28,20.9
2016,6,10,6,30,400.0,54.0,1.4,22.0,130.0,39.51,28.48
2016,6,10,6,45,470.0,62.5,1.6,22.5,180.0,43.43,32.07
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,77.77,42.99
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,117.1,66.33
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,161.46,98.79
2016,6,10,7,45,665.5,88.5,2.1,24.5,387.0,206.77,135.45
2016,6,10,8,0,700.0,93.0,2.2,25.0,440.0,255.7,176.34
2016,6,10,8,15,724.0,97.5,2.25,25.0,491.0,307.8,220.58
2016,6,10,8,30,748.0,102.0,2.3,25.0,542.0,358.87,263.65
2016,6,10,8,45,766.5,105.5,2.35,25.5,590.5,408.74,304.57
2016,6,10,9,0,785.0,109.0,2.4,26.0,639.0,459.8,345.25
2016,6,10,9,15,536.0,225.5,2.4,26.5,599.0,473.79,355.8
2016,6,10,9,30,287.0,342.0,2.4,27.0,559.0,467.74,348.99
2016,6,10,9,45,561.0,230.5,2.4,27.5,683.0,546.49,409.47
2016,6,10,10,0,835.0,119.0,2.4,28.0,807.0,654.3,489.38
2016,6,10,10,15,843.5,121.0,2.4,28.0,840.5,697.95,519.94
2016,6,10,10,30,852.0,123.0,2.4,28.0,874.0,740.51,548.01
2016,6,10,10,45,858.5,124.0,2.4,28.5,901.0,779.31,572.06
2016,6,10,11,0,865.0,125.0,2.4,29.0,928.0,816.47,594.72
2016,6,10,11,15,869.0,126.0,2.4,29.0,948.0,849.73,615.78
2016,6,10,11,30,873.0,127.0,2.4,29.0,968.0,880.86,635.37
2016,6,10,11,45,879.5,125.0,2.45,29.5,981.5,909.19,652.17
2016,6,10,12,0,886.0,123.0,2.5,30.0,995.0,935.23,667.45
2016,6,10,12,15,887.0,123.0,2.5,30.0,999.5,955.62,680.03
2016,6,10,12,30,888.0,123.0,2.5,30.0,1004.0,973.37,691.03
2016,6,10,12,45,607.5,297.5,2.55,30.0,899.5,892.66,637.99
2016,6,10,13,0,327.0,472.0,2.6,30.0,795.0,797.29,567.19
2016,6,10,13,15,604.5,297.0,2.6,30.0,885.0,908.13,650.22
2016,6,10,13,30,882.0,122.0,2.6,30.0,975.0,1005.42,713.44
2016,6,10,13,45,877.5,121.5,2.6,30.0,956.0,1002.64,711.26
2016,6,10,14,0,873.0,121.0,2.6,30.0,937.0,996.81,708.22
2016,6,10,14,15,867.0,119.5,2.6,30.0,911.0,985.46,701.83
2016,6,10,14,30,861.0,118.0,2.6,30.0,885.0,971.19,693.72
2016,6,10,14,45,851.5,117.5,2.65,30.0,852.0,951.77,682.84
2016,6,10,15,0,842.0,117.0,2.7,30.0,819.0,929.77,670.35
2016,6,10,15,15,498.5,241.5,2.65,30.0,652.5,733.91,538.74
2016,6,10,15,30,155.0,366.0,2.6,30.0,486.0,528.6,388.3
2016,6,10,15,45,470.5,238.5,2.6,30.0,569.5,685.35,509.37
2016,6,10,16,0,786.0,111.0,2.6,30.0,653.0,804.69,594.82
2016,6,10,16,15,768.5,107.5,2.5,29.5,605.0,762.76,567.62
2016,6,10,16,30,751.0,104.0,2.4,29.0,557.0,719.79,540.64
2016,6,10,16,45,720.5,102.5,2.35,29.0,505.0,668.48,506.62
2016,6,10,17,0,690.0,101.0,2.3,29.0,453.0,620.22,474.09
2016,6,10,17,15,658.0,95.5,2.15,28.5,400.5,564.79,434.93
2016,6,10,17,30,626.0,90.0,2.0,28.0,348.0,510.64,395.63
2016,6,10,17,45,572.0,85.5,1.85,28.0,295.0,446.31,346.71
2016,6,10,18,0,518.0,81.0,1.7,28.0,242.0,385.77,299.4
2016,6,10,18,15,455.0,71.5,1.55,27.0,192.5,319.4,247.43
2016,6,10,18,30,392.0,62.0,1.4,26.0,143.0,256.63,196.57
2016,6,10,18,45,296.5,49.0,1.3,25.5,100.0,185.84,138.27
2016,6,10,19,0,201.0,36.0,1.2,25.0,57.0,124.98,86.59
2016,6,10,19,15,100.5,18.0,1.2,24.5,28.5,57.98,7.41
2016,6,10,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.5,16.0,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,111.0,32.0,2.0,23.0,42.0,26.51,14.83
2016,6,11,6,15,197.5,49.5,2.2,23.0,81.5,37.77,26.23
2016,6,11,6,30,284.0,67.0,2.4,23.0,121.0,49.99,37.28
2016,6,11,6,45,356.0,78.5,2.6,23.5,168.5,56.81,43.4
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,88.67,54.92
2016,6,11,7,15,477.5,99.5,2.9,24.5,267.0,125.57,77.34
2016,6,11,7,30,527.0,109.0,3.0,25.0,318.0,167.19,107.42
2016,6,11,7,45,565.0,116.0,3.1,25.5,370.0,209.77,141.21
2016,6,11,8,0,603.0,123.0,3.2,26.0,422.0,256.43,179.49
2016,6,11,8,15,631.0,129.0,3.25,26.0,472.5,303.03,218.73
2016,6,11,8,30,659.0,135.0,3.3,26.0,523.0,352.3,259.85
2016,6,11,8,45,496.0,209.5,3.35,26.5,516.5,386.13,289.18
2016,6,11,9,0,333.0,284.0,3.4,27.0,510.0,405.88,305.08
2016,6,11,9,15,530.0,220.5,3.4,27.0,608.0,466.13,351.8
2016,6,11,9,30,727.0,157.0,3.4,27.0,706.0,545.58,412.98
2016,6,11,9,45,515.0,268.0,3.45,27.0,667.5,552.86,416.11
2016,6,11,10,0,303.0,379.0,3.5,27.0,629.0,542.15,404.84
2016,6,11,10,15,264.5,406.0,3.5,27.0,631.0,555.34,413.42
2016,6,11,10,30,226.0,433.0,3.5,27.0,633.0,568.41,421.44
2016,6,11,10,45,236.0,446.5,3.55,27.5,660.5,599.94,442.79
2016,6,11,11,0,246.0,460.0,3.6,28.0,688.0,629.41,462.4
2016,6,11,11,15,505.0,330.5,3.6,28.0,812.5,737.1,544.48
2016,6,11,11,30,764.0,201.0,3.6,28.0,937.0,856.64,630.31
2016,6,11,11,45,762.0,206.0,3.6,28.5,948.0,882.1,644.85
2016,6,11,12,0,760.0,211.0,3.6,29.0,959.0,905.34,658.5
2016,6,11,12,15,761.0,211.5,3.55,29.0,963.5,924.89,670.74
2016,6,11,12,30,762.0,212.0,3.5,29.0,968.0,942.25,681.59
2016,6,11,12,45,543.0,342.5,3.5,29.0,881.0,874.98,633.06
2016,6,11,13,0,324.0,473.0,3.5,29.0,794.0,795.27,572.93
2016,6,11,13,15,540.0,340.0,3.45,29.0,866.5,887.29,642.39
2016,6,11,13,30,756.0,207.0,3.4,29.0,939.0,970.67,700.52
2016,6,11,13,45,752.0,204.5,3.4,29.5,920.5,967.3,696.75
2016,6,11,14,0,748.0,202.0,3.4,30.0,902.0,961.17,692.01
2016,6,11,14,15,588.5,284.5,3.35,30.0,825.5,890.27,644.11
2016,6,11,14,30,429.0,367.0,3.3,30.0,749.0,814.98,589.81
2016,6,11,14,45,332.5,384.5,3.25,30.0,673.5,730.24,531.37
2016,6,11,15,0,236.0,402.0,3.2,30.0,598.0,645.81,471.98
2016,6,11,15,15,210.5,384.0,3.15,29.5,553.0,600.74,442.3
2016,6,11,15,30,185.0,366.0,3.1,29.0,508.0,555.9,412.09
2016,6,11,15,45,400.0,280.0,3.05,29.0,562.5,667.76,498.29
2016,6,11,16,0,615.0,194.0,3.0,29.0,617.0,752.57,563.1
2016,6,11,16,15,592.5,187.0,2.9,29.0,570.5,708.21,532.18
2016,6,11,16,30,570.0,180.0,2.8,29.0,524.0,660.17,499.28
2016,6,11,16,45,543.0,171.0,2.7,29.0,475.0,610.2,464.41
2016,6,11,17,0,516.0,162.0,2.6,29.0,426.0,560.86,429.4
2016,6,11,17,15,480.0,151.5,2.4,28.5,375.0,504.71,389.13
2016,6,11,17,30,444.0,141.0,2.2,28.0,324.0,450.54,349.39
2016,6,11,17,45,398.5,127.5,2.05,27.5,274.5,389.71,303.67
2016,6,11,18,0,353.0,114.0,1.9,27.0,225.0,332.33,259.35
2016,6,11,18,15,293.5,98.0,1.8,26.5,177.5,262.32,204.1
2016,6,11,18,30,234.0,82.0,1.7,26.0,130.0,205.27,157.63
2016,6,11,18,45,162.0,61.0,1.65,25.5,89.5,142.59,106.2
2016,6,11,19,0,90.0,40.0,1.6,25.0,49.0,86.6,59.59
2016,6,11,19,15,45.0,20.0,1.65,25.0,24.5,37.29,4.57
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
