Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,45,864.0,137.0,3.2,35.0,963.0,1004.13,702.69
2016,7,1,14,0,860.0,136.0,3.3,35.0,945.0,999.36,701.03
2016,7,1,14,15,853.5,134.5,3.35,35.0,919.5,988.61,695.36
2016,7,1,14,30,847.0,133.0,3.4,35.0,894.0,974.96,687.98
2016,7,1,14,45,595.5,257.0,3.5,35.0,782.5,862.16,615.75
2016,7,1,15,0,344.0,381.0,3.6,35.0,671.0,735.54,526.15
2016,7,1,15,15,329.0,364.0,3.65,34.5,631.0,699.55,504.74
2016,7,1,15,30,314.0,347.0,3.7,34.0,591.0,662.86,481.97
2016,7,1,15,45,547.0,233.0,3.75,34.0,628.5,750.5,550.32
2016,7,1,16,0,780.0,119.0,3.8,34.0,666.0,814.39,596.96
2016,7,1,16,15,762.0,115.5,3.8,33.5,618.0,772.72,571.1
2016,7,1,16,30,744.0,112.0,3.8,33.0,570.0,729.99,544.78
2016,7,1,16,45,718.5,108.5,3.85,33.0,519.0,683.28,514.29
2016,7,1,17,0,693.0,105.0,3.9,33.0,468.0,634.2,481.6
2016,7,1,17,15,661.5,99.5,3.75,32.5,415.5,579.05,442.99
2016,7,1,17,30,630.0,94.0,3.6,32.0,363.0,525.04,404.13
2016,7,1,17,45,586.5,87.5,3.5,31.5,310.0,464.14,359.03
2016,7,1,18,0,543.0,81.0,3.4,31.0,257.0,406.06,314.62
2016,7,1,18,15,483.0,72.0,3.15,30.0,207.0,339.99,263.03
2016,7,1,18,30,423.0,63.0,2.9,29.0,157.0,278.95,213.67
2016,7,1,18,45,336.0,51.0,2.65,28.5,112.5,207.6,154.94
2016,7,1,19,0,249.0,39.0,2.4,28.0,68.0,147.56,104.27
2016,7,1,19,15,124.5,19.5,2.45,27.5,34.0,70.16,31.35
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,15.5,13.27,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,31.0,22.49,8.68
2016,7,2,6,15,155.0,46.0,3.1,24.5,69.0,37.46,25.39
2016,7,2,6,30,243.0,65.0,3.3,25.0,107.0,49.14,36.03
2016,7,2,6,45,326.0,77.0,3.5,25.5,154.5,56.43,42.62
2016,7,2,7,0,409.0,89.0,3.7,26.0,202.0,78.9,50.34
2016,7,2,7,15,462.5,98.5,3.75,26.5,253.0,114.32,69.6
2016,7,2,7,30,516.0,108.0,3.8,27.0,304.0,155.45,97.75
2016,7,2,7,45,565.5,112.5,3.9,27.5,358.0,196.42,128.93
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,243.07,166.39
2016,7,2,8,15,644.0,122.5,4.05,28.5,463.5,289.77,205.22
2016,7,2,8,30,673.0,128.0,4.1,29.0,515.0,339.31,246.06
2016,7,2,8,45,701.5,129.5,4.15,29.5,565.0,387.76,285.56
2016,7,2,9,0,730.0,131.0,4.2,30.0,615.0,438.55,326.0
2016,7,2,9,15,746.5,135.0,4.25,30.5,660.0,490.52,366.27
2016,7,2,9,30,763.0,139.0,4.3,31.0,705.0,540.06,403.76
2016,7,2,9,45,780.5,139.0,4.35,31.5,746.5,587.02,438.52
2016,7,2,10,0,798.0,139.0,4.4,32.0,788.0,634.29,472.63
2016,7,2,10,15,807.5,141.0,4.4,32.5,822.5,678.02,503.22
2016,7,2,10,30,817.0,143.0,4.4,33.0,857.0,720.91,532.25
2016,7,2,10,45,827.5,142.5,4.45,33.5,886.0,761.9,558.41
2016,7,2,11,0,838.0,142.0,4.5,34.0,915.0,800.5,582.65
2016,7,2,11,15,843.0,143.5,4.5,34.0,936.0,834.93,604.92
2016,7,2,11,30,848.0,145.0,4.5,34.0,957.0,867.42,625.81
2016,7,2,11,45,851.0,145.5,4.55,34.5,970.5,895.13,642.38
2016,7,2,12,0,854.0,146.0,4.6,35.0,984.0,920.54,657.39
2016,7,2,12,15,855.0,146.5,4.6,35.0,990.0,941.68,670.76
2016,7,2,12,30,856.0,147.0,4.6,35.0,996.0,960.33,682.57
2016,7,2,12,45,856.0,146.5,4.65,35.5,993.5,974.55,690.42
2016,7,2,13,0,856.0,146.0,4.7,36.0,991.0,986.1,696.65
2016,7,2,13,15,853.5,145.5,4.7,36.0,981.0,992.36,700.8
2016,7,2,13,30,851.0,145.0,4.7,36.0,971.0,995.68,703.21
2016,7,2,13,45,847.0,144.0,4.75,36.0,953.5,994.02,702.83
2016,7,2,14,0,843.0,143.0,4.8,36.0,936.0,989.39,700.63
2016,7,2,14,15,837.0,141.5,4.8,36.0,911.0,979.32,694.9
2016,7,2,14,30,831.0,140.0,4.8,36.0,886.0,966.41,687.47
2016,7,2,14,45,821.5,138.5,4.85,36.0,853.5,953.21,680.32
2016,7,2,15,0,812.0,137.0,4.9,36.0,821.0,931.62,667.76
2016,7,2,15,15,801.0,134.5,4.9,35.5,783.0,905.1,653.07
2016,7,2,15,30,790.0,132.0,4.9,35.0,745.0,876.36,636.83
2016,7,2,15,45,577.5,210.5,4.9,35.0,645.0,756.89,556.39
2016,7,2,16,0,365.0,289.0,4.9,35.0,545.0,631.74,465.61
2016,7,2,16,15,385.0,261.0,4.85,34.5,513.5,608.41,452.49
2016,7,2,16,30,405.0,233.0,4.8,34.0,482.0,591.22,442.87
2016,7,2,16,45,531.0,174.0,4.75,34.0,471.0,609.3,460.02
2016,7,2,17,0,657.0,115.0,4.7,34.0,460.0,619.64,470.92
2016,7,2,17,15,624.0,109.5,4.5,33.5,407.5,564.9,431.94
2016,7,2,17,30,591.0,104.0,4.3,33.0,355.0,511.45,393.26
2016,7,2,17,45,542.0,97.0,4.15,32.5,302.5,448.34,346.3
2016,7,2,18,0,493.0,90.0,4.0,32.0,250.0,388.54,300.5
2016,7,2,18,15,429.5,80.0,3.75,31.0,200.5,319.52,246.75
2016,7,2,18,30,366.0,70.0,3.5,30.0,151.0,259.34,198.23
2016,7,2,18,45,275.0,56.5,3.3,29.5,107.5,189.93,141.39
2016,7,2,19,0,184.0,43.0,3.1,29.0,64.0,129.9,91.49
2016,7,2,19,15,92.0,21.5,3.15,28.5,32.0,57.94,24.86
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,8.5,11.5,4.75,24.0,12.5,11.3,0.0
2016,7,3,6,0,17.0,23.0,4.9,24.0,25.0,21.43,7.58
2016,7,3,6,15,64.5,44.0,5.1,24.5,54.5,37.78,25.59
2016,7,3,6,30,112.0,65.0,5.3,25.0,84.0,54.58,40.6
2016,7,3,6,45,166.5,82.0,5.5,25.5,122.0,64.3,49.29
2016,7,3,7,0,221.0,99.0,5.7,26.0,160.0,85.13,59.42
2016,7,3,7,15,141.0,123.0,5.75,26.5,165.5,115.97,83.18
2016,7,3,7,30,61.0,147.0,5.8,27.0,171.0,138.54,103.54
2016,7,3,7,45,49.5,165.5,5.9,27.5,186.5,157.33,118.46
2016,7,3,8,0,38.0,184.0,6.0,28.0,202.0,174.92,132.27
2016,7,3,8,15,34.0,200.5,6.0,28.5,218.5,191.84,145.05
2016,7,3,8,30,30.0,217.0,6.0,29.0,235.0,208.31,157.27
2016,7,3,8,45,32.5,239.0,6.05,30.0,259.5,231.64,174.11
2016,7,3,9,0,35.0,261.0,6.1,31.0,284.0,255.33,190.96
2016,7,3,9,15,37.0,278.5,6.05,31.0,305.0,275.22,205.51
2016,7,3,9,30,39.0,296.0,6.0,31.0,326.0,295.33,220.14
2016,7,3,9,45,153.5,338.5,5.95,31.5,462.5,400.4,298.4
2016,7,3,10,0,268.0,381.0,5.9,32.0,599.0,516.09,382.75
2016,7,3,10,15,338.5,372.0,5.8,32.5,659.5,570.41,421.65
2016,7,3,10,30,409.0,363.0,5.7,33.0,720.0,627.01,461.87
2016,7,3,10,45,610.5,258.0,5.65,33.5,811.0,701.51,518.08
2016,7,3,11,0,812.0,153.0,5.6,34.0,902.0,789.3,580.2
2016,7,3,11,15,615.5,283.5,5.5,34.0,859.0,776.86,567.44
2016,7,3,11,30,419.0,414.0,5.4,34.0,816.0,753.05,544.5
2016,7,3,11,45,431.5,426.0,5.35,34.5,845.5,791.07,568.87
2016,7,3,12,0,444.0,438.0,5.3,35.0,875.0,828.81,592.42
2016,7,3,12,15,636.0,298.0,5.2,35.0,927.0,887.27,637.49
2016,7,3,12,30,828.0,158.0,5.1,35.0,979.0,943.66,675.13
2016,7,3,12,45,826.5,158.5,5.05,35.5,976.5,957.07,681.76
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,973.01,690.28
2016,7,3,13,15,822.5,158.5,4.9,36.0,964.0,979.51,693.85
2016,7,3,13,30,820.0,158.0,4.8,36.0,954.0,983.11,695.69
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.5,981.22,694.71
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,976.39,691.95
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,966.72,685.97
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,954.25,678.32
2016,7,3,14,45,795.0,146.5,4.45,36.0,838.0,935.98,667.28
2016,7,3,15,0,788.0,143.0,4.4,36.0,807.0,915.11,654.64
2016,7,3,15,15,777.0,140.5,4.4,36.0,770.0,889.09,638.91
2016,7,3,15,30,766.0,138.0,4.4,36.0,733.0,860.91,621.75
2016,7,3,15,45,754.5,133.0,4.4,36.0,691.0,827.59,601.12
2016,7,3,16,0,743.0,128.0,4.4,36.0,649.0,792.46,579.18
2016,7,3,16,15,724.5,124.5,4.4,35.5,602.0,751.53,554.26
2016,7,3,16,30,706.0,121.0,4.4,35.0,555.0,712.52,530.3
2016,7,3,16,45,686.0,114.5,4.45,35.0,506.0,665.54,499.42
2016,7,3,17,0,666.0,108.0,4.5,35.0,457.0,618.26,467.61
2016,7,3,17,15,634.0,102.5,4.4,34.5,405.5,563.86,429.57
2016,7,3,17,30,602.0,97.0,4.3,34.0,354.0,510.67,391.4
2016,7,3,17,45,563.5,89.0,4.25,33.5,303.0,452.27,348.3
2016,7,3,18,0,525.0,81.0,4.2,33.0,252.0,396.27,305.63
2016,7,3,18,15,463.5,72.0,4.1,32.0,202.5,330.29,254.35
2016,7,3,18,30,402.0,63.0,4.0,31.0,153.0,269.5,205.43
2016,7,3,18,45,315.5,51.0,3.95,30.5,109.5,199.39,147.98
2016,7,3,19,0,229.0,39.0,3.9,30.0,66.0,140.57,98.62
2016,7,3,19,15,114.5,19.5,4.0,29.5,33.0,67.11,29.17
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,24.5,9.5,9.34,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,18.35,5.23
2016,7,4,6,15,26.0,41.5,4.45,25.0,46.0,37.48,25.25
2016,7,4,6,30,52.0,64.0,4.6,25.0,73.0,56.24,41.98
2016,7,4,6,45,88.0,86.5,4.75,25.5,108.5,71.19,55.12
2016,7,4,7,0,124.0,109.0,4.9,26.0,144.0,93.51,68.17
2016,7,4,7,15,153.5,129.0,5.0,26.0,181.0,121.11,87.02
2016,7,4,7,30,183.0,149.0,5.1,26.0,218.0,151.92,109.45
2016,7,4,7,45,239.5,167.0,5.2,26.5,272.5,184.77,133.1
2016,7,4,8,0,296.0,185.0,5.3,27.0,327.0,228.11,165.91
2016,7,4,8,15,287.5,211.5,5.35,27.5,362.5,265.52,196.34
2016,7,4,8,30,279.0,238.0,5.4,28.0,398.0,302.17,225.66
2016,7,4,8,45,338.0,248.0,5.5,28.5,459.5,350.73,262.76
2016,7,4,9,0,397.0,258.0,5.6,29.0,521.0,404.96,304.09
2016,7,4,9,15,394.5,280.5,5.6,29.5,557.0,445.08,334.38
2016,7,4,9,30,392.0,303.0,5.6,30.0,593.0,484.68,363.55
2016,7,4,9,45,583.5,225.5,5.65,30.5,685.0,544.99,410.38
2016,7,4,10,0,775.0,148.0,5.7,31.0,777.0,626.37,472.37
2016,7,4,10,15,627.5,246.0,5.65,31.5,770.0,648.53,484.36
2016,7,4,10,30,480.0,344.0,5.6,32.0,763.0,660.51,488.2
2016,7,4,10,45,651.5,246.5,5.55,32.5,835.0,721.48,534.44
2016,7,4,11,0,823.0,149.0,5.5,33.0,907.0,793.68,585.13
2016,7,4,11,15,828.5,150.5,5.45,33.5,928.5,828.17,606.28
2016,7,4,11,30,834.0,152.0,5.4,34.0,950.0,860.76,626.09
2016,7,4,11,45,624.5,292.0,5.35,34.5,894.5,834.48,604.2
2016,7,4,12,0,415.0,432.0,5.3,35.0,839.0,796.47,570.23
2016,7,4,12,15,620.0,300.0,5.2,35.5,912.5,873.89,627.21
2016,7,4,12,30,825.0,168.0,5.1,36.0,986.0,954.26,679.25
2016,7,4,12,45,833.5,161.5,5.1,36.5,987.0,971.13,688.22
2016,7,4,13,0,842.0,155.0,5.1,37.0,988.0,980.47,692.75
2016,7,4,13,15,840.5,154.5,5.05,37.0,978.5,987.77,697.23
2016,7,4,13,30,839.0,154.0,5.0,37.0,969.0,992.18,699.97
2016,7,4,13,45,842.0,148.5,5.0,37.0,953.5,993.18,701.03
2016,7,4,14,0,845.0,143.0,5.0,37.0,938.0,991.11,700.27
2016,7,4,14,15,652.5,254.5,5.0,37.0,859.0,923.14,657.06
2016,7,4,14,30,460.0,366.0,5.0,37.0,780.0,844.56,600.13
2016,7,4,14,45,366.0,382.0,5.0,37.0,704.0,760.43,543.2
2016,7,4,15,0,272.0,398.0,5.0,37.0,628.0,684.8,490.72
2016,7,4,15,15,390.0,337.0,4.95,37.0,649.0,727.73,524.82
2016,7,4,15,30,508.0,276.0,4.9,37.0,670.0,772.84,559.33
2016,7,4,15,45,492.5,261.0,4.9,37.0,625.5,732.21,532.66
2016,7,4,16,0,477.0,246.0,4.9,37.0,581.0,690.65,505.49
2016,7,4,16,15,595.5,185.5,4.8,36.5,572.5,713.94,526.82
2016,7,4,16,30,714.0,125.0,4.7,36.0,564.0,723.5,536.77
2016,7,4,16,45,691.0,119.5,4.65,35.5,513.5,675.11,505.58
2016,7,4,17,0,668.0,114.0,4.6,35.0,463.0,626.6,473.54
2016,7,4,17,15,542.0,126.5,4.4,34.5,390.0,527.75,401.75
2016,7,4,17,30,416.0,139.0,4.2,34.0,317.0,435.1,332.94
2016,7,4,17,45,382.0,125.0,4.05,33.5,270.5,381.44,293.23
2016,7,4,18,0,348.0,111.0,3.9,33.0,224.0,330.15,254.1
2016,7,4,18,15,304.5,94.5,3.7,32.0,179.5,273.84,210.38
2016,7,4,18,30,261.0,78.0,3.5,31.0,135.0,214.42,163.04
2016,7,4,18,45,195.0,60.5,3.35,30.5,96.5,156.14,115.41
2016,7,4,19,0,129.0,43.0,3.2,30.0,58.0,104.38,72.56
2016,7,4,19,15,64.5,21.5,3.3,29.5,29.0,49.62,20.2
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,23.5,12.0,4.15,24.5,13.5,11.8,0.0
2016,7,5,6,0,47.0,24.0,4.2,25.0,27.0,21.22,6.41
2016,7,5,6,15,116.5,43.0,4.35,25.0,60.5,35.15,23.28
2016,7,5,6,30,186.0,62.0,4.5,25.0,94.0,49.67,36.42
2016,7,5,6,45,264.0,74.0,4.65,25.5,137.0,54.2,40.69
2016,7,5,7,0,342.0,86.0,4.8,26.0,180.0,72.7,47.49
2016,7,5,7,15,374.0,102.5,4.9,26.5,226.0,108.37,68.54
2016,7,5,7,30,406.0,119.0,5.0,27.0,272.0,147.66,96.31
2016,7,5,7,45,460.5,128.5,5.1,27.5,327.5,188.84,127.13
2016,7,5,8,0,515.0,138.0,5.2,28.0,383.0,235.77,164.07
2016,7,5,8,15,527.5,152.5,5.25,28.5,429.0,280.44,201.16
2016,7,5,8,30,540.0,167.0,5.3,29.0,475.0,326.31,238.89
2016,7,5,8,45,551.0,182.0,5.35,29.5,521.5,373.11,276.67
2016,7,5,9,0,562.0,197.0,5.4,30.0,568.0,420.69,314.2
2016,7,5,9,15,691.0,153.0,5.4,30.5,642.0,473.68,355.56
2016,7,5,9,30,820.0,109.0,5.4,31.0,716.0,544.49,409.79
2016,7,5,9,45,836.5,108.0,5.4,31.5,757.5,592.31,445.64
2016,7,5,10,0,853.0,107.0,5.4,32.0,799.0,640.15,480.64
2016,7,5,10,15,861.0,109.0,5.4,32.0,833.5,684.77,513.4
2016,7,5,10,30,869.0,111.0,5.4,32.0,868.0,728.27,543.33
2016,7,5,10,45,877.5,110.5,5.4,32.5,896.5,768.53,569.23
2016,7,5,11,0,886.0,110.0,5.4,33.0,925.0,807.29,593.8
2016,7,5,11,15,648.0,262.0,5.35,33.5,866.0,782.89,573.03
2016,7,5,11,30,410.0,414.0,5.3,34.0,807.0,744.69,538.24
2016,7,5,11,45,433.5,424.5,5.3,34.5,845.5,790.84,568.62
2016,7,5,12,0,457.0,435.0,5.3,35.0,884.0,837.27,598.37
2016,7,5,12,15,671.5,279.5,5.25,35.0,943.0,902.14,648.59
2016,7,5,12,30,886.0,124.0,5.2,35.0,1002.0,965.96,690.25
2016,7,5,12,45,640.5,280.5,5.2,35.5,915.0,903.41,646.77
2016,7,5,13,0,395.0,437.0,5.2,36.0,828.0,826.29,586.53
2016,7,5,13,15,418.0,432.5,5.2,36.0,842.0,855.13,606.64
2016,7,5,13,30,441.0,428.0,5.2,36.0,856.0,880.12,623.73
2016,7,5,13,45,658.5,273.5,5.2,36.5,899.0,946.69,674.21
2016,7,5,14,0,876.0,119.0,5.2,37.0,942.0,997.44,706.06
2016,7,5,14,15,870.5,117.5,5.15,37.0,917.0,987.55,699.74
2016,7,5,14,30,865.0,116.0,5.1,37.0,892.0,974.69,691.99
2016,7,5,14,45,853.0,117.0,5.1,37.0,859.5,955.27,680.45
2016,7,5,15,0,841.0,118.0,5.1,37.0,827.0,933.31,667.34
2016,7,5,15,15,831.0,116.0,5.1,36.5,789.0,907.64,653.23
2016,7,5,15,30,821.0,114.0,5.1,36.0,751.0,879.66,637.52
2016,7,5,15,45,809.0,111.0,5.1,36.0,708.5,851.97,620.58
2016,7,5,16,0,797.0,108.0,5.1,36.0,666.0,817.03,598.69
2016,7,5,16,15,780.0,104.5,5.1,35.5,618.5,775.67,573.49
2016,7,5,16,30,763.0,101.0,5.1,35.0,571.0,733.15,547.11
2016,7,5,16,45,741.0,97.5,5.1,35.0,520.5,685.9,515.85
2016,7,5,17,0,719.0,94.0,5.1,35.0,470.0,638.35,483.94
2016,7,5,17,15,689.0,89.0,5.0,34.5,417.5,585.88,447.8
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,532.23,409.13
2016,7,5,17,45,616.5,78.5,4.8,33.5,312.5,471.82,364.21
2016,7,5,18,0,574.0,73.0,4.7,33.0,260.0,414.12,319.94
2016,7,5,18,15,514.0,65.5,4.55,32.0,209.5,348.34,268.56
2016,7,5,18,30,454.0,58.0,4.4,31.0,159.0,287.6,219.38
2016,7,5,18,45,359.5,48.0,4.3,30.5,114.0,215.5,160.04
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,151.96,106.66
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,71.72,30.62
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.7,24.0,14.5,11.8,0.0
2016,7,6,6,0,69.0,24.0,4.8,24.0,29.0,20.1,5.24
2016,7,6,6,15,163.0,42.0,4.9,24.5,66.0,34.39,22.67
2016,7,6,6,30,257.0,60.0,5.0,25.0,103.0,45.29,32.71
2016,7,6,6,45,351.0,69.5,5.15,25.5,151.5,50.77,37.76
2016,7,6,7,0,445.0,79.0,5.3,26.0,200.0,69.23,43.2
2016,7,6,7,15,498.0,87.5,5.4,26.5,251.5,104.6,61.1
2016,7,6,7,30,551.0,96.0,5.5,27.0,303.0,145.95,88.96
2016,7,6,7,45,601.0,98.5,5.6,27.5,357.0,187.35,120.51
2016,7,6,8,0,651.0,101.0,5.7,28.0,411.0,234.17,158.5
2016,7,6,8,15,678.5,106.0,5.75,28.5,462.5,281.86,198.77
2016,7,6,8,30,706.0,111.0,5.8,29.0,514.0,332.19,241.02
2016,7,6,8,45,731.5,113.0,5.9,29.5,564.0,384.56,284.31
2016,7,6,9,0,757.0,115.0,6.0,30.0,614.0,435.64,325.84
2016,7,6,9,15,773.0,118.0,6.0,30.5,659.0,484.73,364.86
2016,7,6,9,30,789.0,121.0,6.0,31.0,704.0,534.42,403.27
2016,7,6,9,45,804.0,122.0,6.05,31.5,745.5,582.09,439.34
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,632.21,476.21
2016,7,6,10,15,828.0,125.0,6.05,32.5,821.5,676.16,507.57
2016,7,6,10,30,837.0,127.0,6.0,33.0,856.0,719.14,536.79
2016,7,6,10,45,846.0,127.5,6.0,33.5,885.0,759.58,563.02
2016,7,6,11,0,855.0,128.0,6.0,34.0,914.0,798.64,587.99
2016,7,6,11,15,859.5,129.0,5.95,34.0,935.5,832.89,610.47
2016,7,6,11,30,864.0,130.0,5.9,34.0,957.0,865.11,631.46
2016,7,6,11,45,870.5,128.5,5.9,34.5,972.0,894.6,649.41
2016,7,6,12,0,877.0,127.0,5.9,35.0,987.0,921.89,665.78
2016,7,6,12,15,878.0,127.5,5.85,35.0,993.0,943.61,679.55
2016,7,6,12,30,879.0,128.0,5.8,35.0,999.0,962.72,691.64
2016,7,6,12,45,880.5,126.5,5.8,35.5,997.5,977.76,699.94
2016,7,6,13,0,882.0,125.0,5.8,36.0,996.0,990.05,706.49
2016,7,6,13,15,880.5,124.5,5.75,36.0,986.5,997.45,711.14
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,1001.82,713.96
2016,7,6,13,45,876.0,123.0,5.7,36.5,960.0,1001.12,712.42
2016,7,6,14,0,873.0,122.0,5.7,37.0,943.0,997.35,709.04
2016,7,6,14,15,867.5,121.0,5.7,37.0,918.0,988.05,703.74
2016,7,6,14,30,862.0,120.0,5.7,37.0,893.0,975.79,696.64
2016,7,6,14,45,847.0,122.5,5.7,37.0,859.5,955.13,684.15
2016,7,6,15,0,832.0,125.0,5.7,37.0,826.0,932.04,670.14
2016,7,6,15,15,821.5,123.0,5.7,36.5,788.0,906.16,655.71
2016,7,6,15,30,811.0,121.0,5.7,36.0,750.0,883.55,643.4
2016,7,6,15,45,793.5,120.0,5.7,36.0,706.0,848.11,621.02
2016,7,6,16,0,776.0,119.0,5.7,36.0,662.0,811.1,597.5
2016,7,6,16,15,758.0,115.5,5.7,35.5,614.5,769.59,571.88
2016,7,6,16,30,740.0,112.0,5.7,35.0,567.0,727.02,545.15
2016,7,6,16,45,709.5,110.0,5.75,35.0,515.5,678.38,512.72
2016,7,6,17,0,679.0,108.0,5.8,35.0,464.0,627.74,478.2
2016,7,6,17,15,646.5,102.5,5.7,34.5,411.5,572.46,439.01
2016,7,6,17,30,614.0,97.0,5.6,34.0,359.0,518.4,399.72
2016,7,6,17,45,561.5,92.0,5.55,33.5,305.5,454.48,351.83
2016,7,6,18,0,509.0,87.0,5.5,33.0,252.0,394.12,305.3
2016,7,6,18,15,445.0,77.5,5.3,32.0,202.0,324.34,250.65
2016,7,6,18,30,381.0,68.0,5.1,31.0,152.0,263.73,201.53
2016,7,6,18,45,283.0,55.5,4.95,30.5,108.5,191.95,142.65
2016,7,6,19,0,185.0,43.0,4.8,30.0,65.0,130.34,91.45
2016,7,6,19,15,92.5,21.5,4.7,29.5,32.5,58.02,23.51
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,43.5,12.0,4.9,24.5,15.0,11.8,0.0
2016,7,7,6,0,87.0,24.0,5.0,25.0,30.0,20.09,4.53
2016,7,7,6,15,192.0,40.0,5.1,25.5,68.0,30.77,19.55
2016,7,7,6,30,297.0,56.0,5.2,26.0,106.0,42.11,29.87
2016,7,7,6,45,397.5,63.5,5.35,26.5,156.0,46.17,33.69
2016,7,7,7,0,498.0,71.0,5.5,27.0,206.0,62.51,37.12
2016,7,7,7,15,549.5,78.0,5.55,27.5,258.0,99.35,54.95
2016,7,7,7,30,601.0,85.0,5.6,28.0,310.0,141.94,83.35
2016,7,7,7,45,652.0,86.0,5.65,28.5,365.0,184.96,116.1
2016,7,7,8,0,703.0,87.0,5.7,29.0,420.0,236.56,157.91
2016,7,7,8,15,728.5,91.0,5.75,29.5,472.0,285.3,199.26
2016,7,7,8,30,754.0,95.0,5.8,30.0,524.0,336.45,242.38
2016,7,7,8,45,779.0,96.0,5.85,30.5,574.5,386.92,284.41
2016,7,7,9,0,804.0,97.0,5.9,31.0,625.0,439.3,326.99
2016,7,7,9,15,818.0,99.5,5.9,31.5,670.5,492.85,369.28
2016,7,7,9,30,832.0,102.0,5.9,32.0,716.0,542.87,407.88
2016,7,7,9,45,844.5,103.0,5.9,32.5,757.0,590.72,443.88
2016,7,7,10,0,857.0,104.0,5.9,33.0,798.0,638.25,478.69
2016,7,7,10,15,865.0,106.0,5.85,33.5,832.5,683.11,510.52
2016,7,7,10,30,873.0,108.0,5.8,34.0,867.0,726.84,539.31
2016,7,7,10,45,879.0,109.0,5.8,34.5,895.5,766.82,564.96
2016,7,7,11,0,885.0,110.0,5.8,35.0,924.0,805.12,589.16
2016,7,7,11,15,889.0,111.0,5.75,35.0,945.0,839.93,611.81
2016,7,7,11,30,893.0,112.0,5.7,35.0,966.0,872.6,632.88
2016,7,7,11,45,886.5,119.0,5.7,35.5,977.0,899.34,648.8
2016,7,7,12,0,880.0,126.0,5.7,36.0,988.0,923.19,662.76
2016,7,7,12,15,881.0,126.0,5.65,36.0,994.0,944.54,676.18
2016,7,7,12,30,882.0,126.0,5.6,36.0,1000.0,963.27,687.9
2016,7,7,12,45,879.0,127.5,5.55,36.5,997.0,976.92,694.9
2016,7,7,13,0,876.0,129.0,5.5,37.0,994.0,987.75,700.12
2016,7,7,13,15,874.0,128.5,5.45,37.0,984.0,994.68,704.42
2016,7,7,13,30,872.0,128.0,5.4,37.0,974.0,998.59,706.89
2016,7,7,13,45,865.5,129.0,5.4,37.0,955.5,996.49,705.96
2016,7,7,14,0,859.0,130.0,5.4,37.0,937.0,991.37,703.25
2016,7,7,14,15,853.0,128.5,5.4,37.0,912.0,981.25,697.44
2016,7,7,14,30,847.0,127.0,5.4,37.0,887.0,968.2,689.86
2016,7,7,14,45,836.5,126.5,5.4,37.0,854.5,949.02,678.38
2016,7,7,15,0,826.0,126.0,5.4,37.0,822.0,927.27,665.3
2016,7,7,15,15,815.5,124.0,5.4,37.0,784.5,901.53,649.62
2016,7,7,15,30,805.0,122.0,5.4,37.0,747.0,879.09,636.16
2016,7,7,15,45,789.0,120.5,5.4,37.0,703.5,844.6,614.6
2016,7,7,16,0,773.0,119.0,5.4,37.0,660.0,808.47,591.86
2016,7,7,16,15,755.0,115.5,5.45,36.5,613.0,767.06,566.74
2016,7,7,16,30,737.0,112.0,5.5,36.0,566.0,724.59,540.46
2016,7,7,16,45,708.5,109.5,5.55,35.5,514.5,677.01,510.07
2016,7,7,17,0,680.0,107.0,5.6,35.0,463.0,627.28,477.38
2016,7,7,17,15,648.0,101.5,5.55,34.5,411.0,572.3,438.6
2016,7,7,17,30,616.0,96.0,5.5,34.0,359.0,518.5,399.64
2016,7,7,17,45,572.0,89.5,5.45,33.5,306.5,457.87,354.36
2016,7,7,18,0,528.0,83.0,5.4,33.0,254.0,400.1,309.88
2016,7,7,18,15,465.0,74.0,5.25,32.5,204.0,333.14,256.87
2016,7,7,18,30,402.0,65.0,5.1,32.0,154.0,269.54,205.13
2016,7,7,18,45,311.0,52.5,5.0,31.5,110.0,199.44,147.62
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,138.76,96.89
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,66.24,26.8
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.0,3.85,24.5,14.0,11.8,0.0
2016,7,8,6,0,69.0,24.0,4.0,25.0,28.0,20.07,3.77
2016,7,8,6,15,168.0,41.5,4.15,25.5,65.5,32.07,20.56
2016,7,8,6,30,267.0,59.0,4.3,26.0,103.0,44.6,31.95
2016,7,8,6,45,359.5,69.0,4.5,26.5,152.0,50.51,37.36
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,67.81,42.57
2016,7,8,7,15,226.0,85.0,4.75,27.5,146.0,86.83,56.64
2016,7,8,7,30,0.0,91.0,4.8,28.0,91.0,86.73,64.38
2016,7,8,7,45,101.5,143.0,4.85,28.5,191.5,143.75,105.19
2016,7,8,8,0,203.0,195.0,4.9,29.0,292.0,217.15,158.92
2016,7,8,8,15,459.5,152.5,4.9,29.5,404.5,258.71,185.05
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,332.75,239.48
2016,7,8,8,45,551.5,184.5,4.95,30.5,515.0,373.21,274.97
2016,7,8,9,0,387.0,259.0,5.0,31.0,513.0,399.26,296.59
2016,7,8,9,15,595.5,188.0,5.0,31.5,611.5,455.66,339.76
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,537.07,401.7
2016,7,8,9,45,821.5,116.0,5.0,32.5,752.0,588.01,439.39
2016,7,8,10,0,839.0,115.0,5.0,33.0,794.0,635.96,474.15
2016,7,8,10,15,847.5,117.0,4.95,33.5,828.5,680.48,505.32
2016,7,8,10,30,856.0,119.0,4.9,34.0,863.0,723.94,533.98
2016,7,8,10,45,865.5,118.5,4.9,34.5,892.5,764.62,559.76
2016,7,8,11,0,875.0,118.0,4.9,35.0,922.0,803.91,584.28
2016,7,8,11,15,879.5,119.0,4.85,35.0,943.5,838.88,606.62
2016,7,8,11,30,884.0,120.0,4.8,35.0,965.0,871.76,627.44
2016,7,8,11,45,885.5,121.5,4.8,35.5,978.5,900.25,644.21
2016,7,8,12,0,887.0,123.0,4.8,36.0,992.0,926.23,659.27
2016,7,8,12,15,888.0,123.0,4.8,36.0,998.0,947.77,672.83
2016,7,8,12,30,889.0,123.0,4.8,36.0,1004.0,966.65,684.73
2016,7,8,12,45,889.5,122.5,4.8,36.5,1002.0,981.87,692.96
2016,7,8,13,0,890.0,122.0,4.8,37.0,1000.0,994.29,699.45
2016,7,8,13,15,888.0,121.5,4.8,37.0,990.5,1001.31,704.04
2016,7,8,13,30,886.0,121.0,4.8,37.0,981.0,1005.26,706.84
2016,7,8,13,45,882.0,120.5,4.8,37.0,963.0,1004.11,706.54
2016,7,8,14,0,878.0,120.0,4.8,37.0,945.0,999.88,704.42
2016,7,8,14,15,873.0,118.5,4.8,37.0,920.5,990.57,699.2
2016,7,8,14,30,868.0,117.0,4.8,37.0,896.0,978.27,692.2
2016,7,8,14,45,855.0,119.0,4.8,37.0,863.0,958.97,680.81
2016,7,8,15,0,842.0,121.0,4.8,37.0,830.0,937.16,667.88
2016,7,8,15,15,832.0,118.5,4.8,37.0,792.0,911.02,652.12
2016,7,8,15,30,822.0,116.0,4.8,37.0,754.0,882.54,634.9
2016,7,8,15,45,806.0,115.0,4.8,37.0,710.5,853.58,617.32
2016,7,8,16,0,790.0,114.0,4.8,37.0,667.0,817.54,594.93
2016,7,8,16,15,772.5,110.5,4.8,36.5,619.5,776.01,569.88
2016,7,8,16,30,755.0,107.0,4.8,36.0,572.0,733.36,543.69
2016,7,8,16,45,727.5,104.5,4.8,35.5,520.5,683.3,511.82
2016,7,8,17,0,700.0,102.0,4.8,35.0,469.0,635.94,481.25
2016,7,8,17,15,668.5,97.0,4.7,34.5,416.5,581.06,443.03
2016,7,8,17,30,637.0,92.0,4.6,34.0,364.0,527.29,404.39
2016,7,8,17,45,589.5,86.5,4.5,34.0,310.5,464.81,357.38
2016,7,8,18,0,542.0,81.0,4.4,34.0,257.0,405.47,311.48
2016,7,8,18,15,479.0,72.5,4.15,33.0,206.5,338.43,259.47
2016,7,8,18,30,416.0,64.0,3.9,32.0,156.0,276.68,209.88
2016,7,8,18,45,320.0,52.5,3.7,31.0,111.5,203.02,150.19
2016,7,8,19,0,224.0,41.0,3.5,30.0,67.0,141.48,99.04
2016,7,8,19,15,112.0,20.5,3.55,29.5,33.5,67.47,26.78
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,2.5,10.0,3.45,23.5,10.0,9.83,0.0
2016,7,9,6,0,5.0,20.0,3.6,24.0,20.0,19.04,2.49
2016,7,9,6,15,49.5,40.5,3.75,24.5,48.0,34.92,22.93
2016,7,9,6,30,94.0,61.0,3.9,25.0,76.0,51.44,37.83
2016,7,9,6,45,130.5,82.0,4.05,25.5,112.0,67.89,52.26
2016,7,9,7,0,167.0,103.0,4.2,26.0,148.0,88.53,64.06
2016,7,9,7,15,193.5,123.0,4.2,26.5,186.0,113.39,79.45
2016,7,9,7,30,220.0,143.0,4.2,27.0,224.0,145.54,102.36
2016,7,9,7,45,348.5,144.5,4.2,27.5,297.0,179.24,123.64
2016,7,9,8,0,477.0,146.0,4.2,28.0,370.0,230.53,160.6
2016,7,9,8,15,249.5,175.5,4.2,28.5,294.0,222.56,162.91
2016,7,9,8,30,22.0,205.0,4.2,29.0,218.0,199.34,150.04
2016,7,9,8,45,77.0,252.0,4.2,30.0,301.5,259.35,194.1
2016,7,9,9,0,132.0,299.0,4.2,31.0,385.0,325.23,241.95
2016,7,9,9,15,153.0,323.0,4.15,31.5,430.0,365.31,270.8
2016,7,9,9,30,174.0,347.0,4.1,32.0,475.0,407.46,300.84
2016,7,9,9,45,130.5,362.0,4.1,32.5,461.5,406.11,298.56
2016,7,9,10,0,87.0,377.0,4.1,33.0,448.0,404.41,295.75
2016,7,9,10,15,143.0,402.5,4.05,33.0,524.5,467.43,341.26
2016,7,9,10,30,199.0,428.0,4.0,33.0,601.0,539.02,391.98
2016,7,9,10,45,524.5,280.5,4.0,33.5,757.0,655.51,479.94
2016,7,9,11,0,850.0,133.0,4.0,34.0,913.0,797.24,579.4
2016,7,9,11,15,458.5,291.5,3.95,34.0,714.0,653.69,475.42
2016,7,9,11,30,67.0,450.0,3.9,34.0,515.0,487.54,349.41
2016,7,9,11,45,73.5,463.0,3.85,34.5,535.0,509.92,364.67
2016,7,9,12,0,80.0,476.0,3.8,35.0,555.0,532.66,379.34
2016,7,9,12,15,106.0,490.5,3.75,35.0,595.5,575.32,408.89
2016,7,9,12,30,132.0,505.0,3.7,35.0,636.0,620.94,440.05
2016,7,9,12,45,179.0,502.5,3.65,35.5,680.0,669.81,472.99
2016,7,9,13,0,226.0,500.0,3.6,36.0,724.0,719.29,505.82
2016,7,9,13,15,527.0,328.0,3.55,36.0,841.5,858.64,607.04
2016,7,9,13,30,828.0,156.0,3.5,36.0,959.0,982.0,688.77
2016,7,9,13,45,818.5,158.0,3.5,36.0,940.0,984.04,689.55
2016,7,9,14,0,809.0,160.0,3.5,36.0,921.0,977.6,686.04
2016,7,9,14,15,802.5,158.5,3.45,36.0,896.0,967.69,680.18
2016,7,9,14,30,796.0,157.0,3.4,36.0,871.0,954.98,672.68
2016,7,9,14,45,793.5,151.0,3.35,36.0,841.0,938.7,663.02
2016,7,9,15,0,791.0,145.0,3.3,36.0,811.0,919.64,651.69
2016,7,9,15,15,779.5,142.0,3.2,35.5,773.5,892.67,636.36
2016,7,9,15,30,768.0,139.0,3.1,35.0,736.0,863.53,619.61
2016,7,9,15,45,436.5,230.0,3.05,35.0,565.0,648.78,473.49
2016,7,9,16,0,105.0,321.0,3.0,35.0,394.0,424.48,309.61
2016,7,9,16,15,399.0,224.5,3.0,35.0,474.5,589.21,435.72
2016,7,9,16,30,693.0,128.0,3.0,35.0,555.0,709.94,524.64
2016,7,9,16,45,574.5,151.0,3.0,35.0,484.0,620.97,462.34
2016,7,9,17,0,456.0,174.0,3.0,35.0,413.0,535.74,401.26
2016,7,9,17,15,396.0,163.5,2.85,34.5,354.5,465.55,351.55
2016,7,9,17,30,336.0,153.0,2.7,34.0,296.0,391.13,297.56
2016,7,9,17,45,398.0,124.5,2.55,33.5,270.5,390.29,298.32
2016,7,9,18,0,460.0,96.0,2.4,33.0,245.0,374.19,286.51
2016,7,9,18,15,395.5,85.0,2.35,32.0,196.0,308.24,235.76
2016,7,9,18,30,331.0,74.0,2.3,31.0,147.0,248.15,188.08
2016,7,9,18,45,241.0,59.0,2.25,30.5,104.0,179.26,132.38
2016,7,9,19,0,151.0,44.0,2.2,30.0,61.0,113.84,79.02
2016,7,9,19,15,75.5,22.0,2.5,29.5,30.5,53.52,19.59
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,23.5,4.5,4.42,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,8.68,0.0
2016,7,10,6,15,0.0,23.0,2.75,24.5,23.0,22.2,12.51
2016,7,10,6,30,0.0,37.0,3.0,25.0,37.0,35.74,24.6
2016,7,10,6,45,0.0,55.5,3.3,25.5,55.5,52.74,39.4
2016,7,10,7,0,0.0,74.0,3.6,26.0,74.0,69.62,51.18
2016,7,10,7,15,0.0,94.5,3.7,26.5,94.5,88.51,66.34
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,107.57,81.32
2016,7,10,7,45,20.5,148.5,3.9,27.5,158.0,141.48,106.93
2016,7,10,8,0,41.0,182.0,4.0,28.0,201.0,173.08,130.45
2016,7,10,8,15,83.5,215.0,4.0,28.5,260.5,216.92,162.73
2016,7,10,8,30,126.0,248.0,4.0,29.0,320.0,261.04,195.28
2016,7,10,8,45,130.5,272.0,4.0,29.5,352.5,292.15,218.44
2016,7,10,9,0,135.0,296.0,4.0,30.0,385.0,323.79,241.65
2016,7,10,9,15,114.5,317.0,3.95,30.0,396.5,341.19,254.4
2016,7,10,9,30,94.0,338.0,3.9,30.0,408.0,360.82,268.39
2016,7,10,9,45,78.0,349.5,3.9,30.5,410.0,368.42,272.87
2016,7,10,10,0,62.0,361.0,3.9,31.0,412.0,374.36,276.01
2016,7,10,10,15,87.5,392.0,3.9,31.5,466.5,424.14,311.29
2016,7,10,10,30,113.0,423.0,3.9,32.0,521.0,472.99,345.3
2016,7,10,10,45,200.5,432.0,3.9,32.5,613.5,554.35,403.16
2016,7,10,11,0,288.0,441.0,3.9,33.0,706.0,639.37,462.29
2016,7,10,11,15,193.0,456.5,3.9,33.0,636.0,590.92,426.13
2016,7,10,11,30,98.0,472.0,3.9,33.0,566.0,534.61,384.53
2016,7,10,11,45,139.5,486.5,3.9,33.5,622.0,589.85,422.9
2016,7,10,12,0,181.0,501.0,3.9,34.0,678.0,648.41,462.45
2016,7,10,12,15,225.5,496.5,3.9,34.0,719.0,693.3,493.61
2016,7,10,12,30,270.0,492.0,3.9,34.0,760.0,740.72,526.25
2016,7,10,12,45,298.0,481.5,3.95,34.5,776.0,766.39,543.03
2016,7,10,13,0,326.0,471.0,4.0,35.0,792.0,791.57,559.53
2016,7,10,13,15,301.0,474.5,4.05,35.0,769.0,777.58,549.86
2016,7,10,13,30,276.0,478.0,4.1,35.0,746.0,762.08,539.4
2016,7,10,13,45,536.5,323.0,4.15,35.0,831.5,873.69,622.73
2016,7,10,14,0,797.0,168.0,4.2,35.0,917.0,973.69,691.32
2016,7,10,14,15,791.0,166.5,4.2,35.0,892.5,964.42,685.36
2016,7,10,14,30,785.0,165.0,4.2,35.0,868.0,952.37,678.46
2016,7,10,14,45,772.5,164.5,4.2,35.0,836.0,932.39,666.53
2016,7,10,15,0,760.0,164.0,4.2,35.0,804.0,910.01,653.12
2016,7,10,15,15,748.5,161.0,4.2,35.0,767.0,883.72,637.17
2016,7,10,15,30,737.0,158.0,4.2,35.0,730.0,858.8,622.14
2016,7,10,15,45,712.5,159.0,4.25,35.0,685.5,821.42,598.93
2016,7,10,16,0,688.0,160.0,4.3,35.0,641.0,783.04,574.89
2016,7,10,16,15,667.0,155.0,4.3,34.5,594.0,740.25,548.53
2016,7,10,16,30,646.0,150.0,4.3,34.0,547.0,696.77,521.27
2016,7,10,16,45,603.0,150.0,4.3,34.0,494.5,641.53,482.91
2016,7,10,17,0,560.0,150.0,4.3,34.0,442.0,584.09,442.4
2016,7,10,17,15,523.0,141.5,4.1,33.5,391.0,527.56,402.38
2016,7,10,17,30,486.0,133.0,3.9,33.0,340.0,472.95,362.8
2016,7,10,17,45,416.5,127.0,3.75,32.5,286.5,404.08,311.24
2016,7,10,18,0,347.0,121.0,3.6,32.0,233.0,340.79,262.69
2016,7,10,18,15,282.5,105.5,3.4,31.0,185.0,268.82,206.96
2016,7,10,18,30,218.0,90.0,3.2,30.0,137.0,210.26,160.18
2016,7,10,18,45,135.0,68.5,3.0,29.5,95.0,142.89,105.74
2016,7,10,19,0,52.0,47.0,2.8,29.0,53.0,78.45,53.84
2016,7,10,19,15,26.0,23.5,2.9,28.5,26.5,37.1,11.72
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,9.5,9.34,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,19.0,17.85,0.01
2016,7,11,6,15,71.0,43.5,4.75,25.0,54.0,37.0,24.42
2016,7,11,6,30,132.0,68.0,4.9,25.0,89.0,56.21,41.78
2016,7,11,6,45,220.5,84.0,5.1,25.5,135.5,65.8,50.46
2016,7,11,7,0,309.0,100.0,5.3,26.0,182.0,83.65,58.77
2016,7,11,7,15,367.0,113.0,5.45,26.5,232.5,112.4,72.87
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,151.57,98.82
2016,7,11,7,45,317.5,159.5,5.75,28.0,287.5,189.35,132.76
2016,7,11,8,0,210.0,193.0,5.9,29.0,292.0,215.96,157.89
2016,7,11,8,15,413.5,169.5,6.0,29.5,393.5,258.04,185.85
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,328.22,238.05
2016,7,11,8,45,651.0,147.5,6.2,30.5,546.0,375.84,276.96
2016,7,11,9,0,685.0,149.0,6.3,31.0,597.0,426.5,317.64
2016,7,11,9,15,704.5,153.5,6.35,31.5,643.5,475.54,356.31
2016,7,11,9,30,724.0,158.0,6.4,32.0,690.0,525.67,394.86
2016,7,11,9,45,742.5,159.5,6.5,32.5,732.0,573.39,430.89
2016,7,11,10,0,761.0,161.0,6.6,33.0,774.0,623.84,468.03
2016,7,11,10,15,772.5,163.5,6.6,33.5,810.0,668.16,499.78
2016,7,11,10,30,784.0,166.0,6.6,34.0,846.0,711.92,530.43
2016,7,11,10,45,793.0,167.5,6.65,34.5,875.5,752.1,557.71
2016,7,11,11,0,802.0,169.0,6.7,35.0,905.0,791.11,582.97
2016,7,11,11,15,808.0,170.5,6.65,35.0,927.0,826.3,606.28
2016,7,11,11,30,814.0,172.0,6.6,35.0,949.0,859.75,628.28
2016,7,11,11,45,805.5,182.0,6.6,35.5,960.5,886.57,644.57
2016,7,11,12,0,797.0,192.0,6.6,36.0,972.0,910.73,659.0
2016,7,11,12,15,798.5,192.5,6.55,36.0,978.5,932.49,672.99
2016,7,11,12,30,800.0,193.0,6.5,36.0,985.0,951.94,685.46
2016,7,11,12,45,798.5,194.0,6.45,36.5,983.0,966.58,693.34
2016,7,11,13,0,797.0,195.0,6.4,37.0,981.0,978.63,699.56
2016,7,11,13,15,794.5,194.5,6.3,37.0,971.5,985.5,703.68
2016,7,11,13,30,792.0,194.0,6.2,37.0,962.0,989.53,706.06
