Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,45,786.0,193.5,6.15,37.0,944.0,987.22,704.69
2016,7,11,14,0,780.0,193.0,6.1,37.0,926.0,982.05,701.61
2016,7,11,14,15,773.0,191.0,6.05,37.0,901.0,971.56,695.18
2016,7,11,14,30,766.0,189.0,6.0,37.0,876.0,958.33,687.08
2016,7,11,14,45,761.5,183.5,5.95,37.0,845.5,941.28,676.58
2016,7,11,15,0,757.0,178.0,5.9,37.0,815.0,921.59,664.43
2016,7,11,15,15,744.5,174.5,5.85,36.5,777.0,897.92,651.08
2016,7,11,15,30,732.0,171.0,5.8,36.0,739.0,868.31,633.72
2016,7,11,15,45,714.0,168.0,5.8,36.0,695.5,832.49,610.97
2016,7,11,16,0,696.0,165.0,5.8,36.0,652.0,795.28,587.17
2016,7,11,16,15,674.5,160.0,5.75,35.5,604.0,751.83,559.82
2016,7,11,16,30,653.0,155.0,5.7,35.0,556.0,707.69,531.51
2016,7,11,16,45,622.5,150.0,5.7,35.0,505.0,656.26,495.76
2016,7,11,17,0,592.0,145.0,5.7,35.0,454.0,605.32,459.75
2016,7,11,17,15,554.5,137.0,5.6,34.5,401.5,543.84,416.08
2016,7,11,17,30,517.0,129.0,5.5,34.0,349.0,488.12,375.52
2016,7,11,17,45,462.0,120.5,5.45,33.5,296.0,423.65,327.22
2016,7,11,18,0,407.0,112.0,5.4,33.0,243.0,363.4,280.85
2016,7,11,18,15,339.0,98.5,5.3,32.0,193.5,295.48,227.82
2016,7,11,18,30,271.0,85.0,5.2,31.0,144.0,227.77,173.67
2016,7,11,18,45,182.5,66.0,5.1,30.5,101.0,158.61,117.41
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,93.32,64.32
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,43.41,13.55
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,10.32,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,18.62,0.0
2016,7,12,6,15,133.0,41.0,5.15,24.5,60.5,33.56,21.59
2016,7,12,6,30,226.0,61.0,5.3,25.0,97.0,48.91,35.62
2016,7,12,6,45,325.5,71.5,5.45,25.5,145.5,52.74,39.37
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,66.33,43.85
2016,7,12,7,15,274.0,114.0,5.6,26.5,192.5,110.72,74.89
2016,7,12,7,30,123.0,146.0,5.6,27.0,191.0,139.27,101.6
2016,7,12,7,45,386.0,125.0,5.7,27.5,299.5,167.69,113.2
2016,7,12,8,0,649.0,104.0,5.8,28.0,408.0,230.29,154.88
2016,7,12,8,15,491.5,163.5,5.85,28.5,409.5,274.09,196.78
2016,7,12,8,30,334.0,223.0,5.9,29.0,411.0,304.33,225.39
2016,7,12,8,45,547.5,170.0,5.95,30.0,512.0,356.02,263.38
2016,7,12,9,0,761.0,117.0,6.0,31.0,613.0,433.3,322.21
2016,7,12,9,15,777.0,120.0,6.0,31.5,659.0,482.74,361.4
2016,7,12,9,30,793.0,123.0,6.0,32.0,705.0,532.8,400.04
2016,7,12,9,45,807.5,124.5,6.0,32.5,746.0,581.01,436.34
2016,7,12,10,0,822.0,126.0,6.0,33.0,787.0,629.22,471.68
2016,7,12,10,15,831.0,128.0,5.95,33.5,822.5,675.98,504.88
2016,7,12,10,30,840.0,130.0,5.9,34.0,858.0,719.34,534.53
2016,7,12,10,45,848.5,130.0,5.9,34.5,887.0,759.34,560.28
2016,7,12,11,0,857.0,130.0,5.9,35.0,916.0,797.92,584.77
2016,7,12,11,15,543.0,304.5,5.85,35.0,806.5,734.02,535.5
2016,7,12,11,30,229.0,479.0,5.8,35.0,697.0,651.44,469.02
2016,7,12,11,45,557.5,301.0,5.8,35.5,843.5,780.47,567.01
2016,7,12,12,0,886.0,123.0,5.8,36.0,990.0,923.23,663.99
2016,7,12,12,15,886.5,123.5,5.75,36.0,996.0,944.93,677.07
2016,7,12,12,30,887.0,124.0,5.7,36.0,1002.0,963.96,689.01
2016,7,12,12,45,889.5,122.0,5.7,36.5,1000.5,979.79,697.75
2016,7,12,13,0,892.0,120.0,5.7,37.0,999.0,992.83,704.72
2016,7,12,13,15,890.0,119.5,5.65,37.0,989.0,999.97,709.15
2016,7,12,13,30,888.0,119.0,5.6,37.0,979.0,1004.02,711.74
2016,7,12,13,45,885.0,117.0,5.6,37.0,961.5,1002.45,711.16
2016,7,12,14,0,882.0,115.0,5.6,37.0,944.0,997.74,708.69
2016,7,12,14,15,876.5,114.0,5.55,37.0,919.0,988.47,703.1
2016,7,12,14,30,871.0,113.0,5.5,37.0,894.0,976.2,695.69
2016,7,12,14,45,532.0,262.5,5.5,37.0,734.0,802.97,579.74
2016,7,12,15,0,193.0,412.0,5.5,37.0,574.0,615.48,442.55
2016,7,12,15,15,515.0,258.5,5.5,37.0,664.0,769.26,559.89
2016,7,12,15,30,837.0,105.0,5.5,37.0,754.0,883.74,640.52
2016,7,12,15,45,820.5,104.5,5.5,37.0,710.0,849.05,618.12
2016,7,12,16,0,804.0,104.0,5.5,37.0,666.0,817.85,598.73
2016,7,12,16,15,787.0,101.0,5.5,36.5,618.0,776.83,573.7
2016,7,12,16,30,770.0,98.0,5.5,36.0,570.0,734.63,547.5
2016,7,12,16,45,740.5,96.5,5.55,35.5,518.0,683.64,514.81
2016,7,12,17,0,711.0,95.0,5.6,35.0,466.0,632.89,481.59
2016,7,12,17,15,680.0,90.5,5.55,34.5,413.5,580.69,445.37
2016,7,12,17,30,649.0,86.0,5.5,34.0,361.0,527.33,406.71
2016,7,12,17,45,599.5,81.5,5.5,33.5,307.5,464.31,359.61
2016,7,12,18,0,550.0,77.0,5.5,33.0,254.0,404.63,313.58
2016,7,12,18,15,487.5,68.5,5.4,32.5,203.5,337.55,260.36
2016,7,12,18,30,425.0,60.0,5.3,32.0,153.0,275.78,209.8
2016,7,12,18,45,330.0,49.0,5.25,31.5,108.5,202.22,149.4
2016,7,12,19,0,235.0,38.0,5.2,31.0,64.0,141.25,98.04
2016,7,12,19,15,117.5,19.0,5.15,30.5,32.0,66.37,21.55
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,12.5,10.32,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,25.0,17.65,0.0
2016,7,13,6,15,196.0,36.0,4.35,25.5,62.5,27.76,16.75
2016,7,13,6,30,308.0,51.0,4.5,26.0,100.0,38.41,26.65
2016,7,13,6,45,410.5,58.0,4.65,26.5,150.0,41.85,29.97
2016,7,13,7,0,513.0,65.0,4.8,27.0,200.0,52.17,31.88
2016,7,13,7,15,565.0,72.0,4.9,27.5,252.0,89.53,47.86
2016,7,13,7,30,617.0,79.0,5.0,28.0,304.0,132.68,75.52
2016,7,13,7,45,668.0,79.5,5.15,29.0,360.0,175.9,107.62
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,227.43,148.83
2016,7,13,8,15,744.0,84.0,5.4,30.5,468.0,276.91,190.67
2016,7,13,8,30,769.0,88.0,5.5,31.0,520.0,328.73,234.32
2016,7,13,8,45,792.5,89.0,5.6,31.5,571.0,379.47,276.64
2016,7,13,9,0,816.0,90.0,5.7,32.0,622.0,435.85,322.22
2016,7,13,9,15,830.0,92.5,5.7,32.5,667.5,486.34,362.3
2016,7,13,9,30,844.0,95.0,5.7,33.0,713.0,537.11,401.44
2016,7,13,9,45,855.0,96.5,5.75,33.5,754.0,585.29,437.74
2016,7,13,10,0,866.0,98.0,5.8,34.0,795.0,633.01,472.74
2016,7,13,10,15,874.0,99.5,5.85,34.5,830.5,678.04,504.95
2016,7,13,10,30,882.0,101.0,5.9,35.0,866.0,721.93,534.13
2016,7,13,10,45,887.5,103.0,5.95,35.5,894.0,763.06,560.7
2016,7,13,11,0,893.0,105.0,6.0,36.0,922.0,802.46,585.81
2016,7,13,11,15,897.0,105.5,6.0,36.0,943.5,837.34,608.7
2016,7,13,11,30,901.0,106.0,6.0,36.0,965.0,870.04,630.04
2016,7,13,11,45,881.5,122.5,6.0,36.5,973.5,894.79,644.65
2016,7,13,12,0,862.0,139.0,6.0,37.0,982.0,915.95,656.86
2016,7,13,12,15,863.0,139.5,6.0,37.0,988.0,937.72,670.89
2016,7,13,12,30,864.0,140.0,6.0,37.0,994.0,956.93,683.27
2016,7,13,12,45,862.5,140.5,6.05,37.5,992.0,971.13,691.25
2016,7,13,13,0,861.0,141.0,6.1,38.0,990.0,982.57,697.52
2016,7,13,13,15,859.0,140.5,6.1,38.0,980.0,989.68,702.29
2016,7,13,13,30,857.0,140.0,6.1,38.0,970.0,993.82,705.27
2016,7,13,13,45,852.0,139.5,6.1,38.0,952.0,991.96,704.49
2016,7,13,14,0,847.0,139.0,6.1,38.0,934.0,987.1,701.91
2016,7,13,14,15,841.5,137.5,6.05,38.0,909.5,977.76,696.26
2016,7,13,14,30,836.0,136.0,6.0,38.0,885.0,965.51,688.84
2016,7,13,14,45,817.0,140.5,6.0,38.0,851.0,949.52,679.37
2016,7,13,15,0,798.0,145.0,6.0,38.0,817.0,925.56,664.74
2016,7,13,15,15,787.0,142.5,5.95,37.5,779.0,899.51,649.9
2016,7,13,15,30,776.0,140.0,5.9,37.0,741.0,871.23,633.51
2016,7,13,15,45,756.0,139.5,5.9,37.0,697.0,835.05,610.6
2016,7,13,16,0,736.0,139.0,5.9,37.0,653.0,800.62,588.79
2016,7,13,16,15,716.5,135.0,5.85,36.5,605.5,758.67,562.62
2016,7,13,16,30,697.0,131.0,5.8,36.0,558.0,715.85,535.5
2016,7,13,16,45,663.5,128.5,5.75,36.0,506.5,663.43,500.07
2016,7,13,17,0,630.0,126.0,5.7,36.0,455.0,611.67,463.41
2016,7,13,17,15,595.0,119.5,5.6,35.5,402.5,555.45,423.65
2016,7,13,17,30,560.0,113.0,5.5,35.0,350.0,500.68,383.96
2016,7,13,17,45,505.0,106.5,5.4,34.5,297.0,432.7,333.22
2016,7,13,18,0,450.0,100.0,5.3,34.0,244.0,372.77,287.13
2016,7,13,18,15,383.0,88.5,5.0,33.0,194.5,305.57,234.61
2016,7,13,18,30,316.0,77.0,4.7,32.0,145.0,244.5,185.5
2016,7,13,18,45,223.5,60.5,4.45,31.5,102.0,167.59,123.33
2016,7,13,19,0,131.0,44.0,4.2,31.0,59.0,107.11,73.67
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.5,50.28,14.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,23.5,13.0,9.83,0.0
2016,7,14,6,0,117.0,20.0,3.8,24.0,26.0,15.72,0.0
2016,7,14,6,15,241.0,33.0,3.95,24.5,64.5,25.35,14.81
2016,7,14,6,30,365.0,46.0,4.1,25.0,103.0,34.66,23.6
2016,7,14,6,45,448.5,54.5,4.25,25.5,152.5,38.83,27.53
2016,7,14,7,0,532.0,63.0,4.4,26.0,202.0,49.71,30.53
2016,7,14,7,15,584.5,69.5,4.5,26.5,255.0,87.63,46.16
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,131.41,74.02
2016,7,14,7,45,673.5,81.0,4.75,28.0,362.0,176.96,108.54
2016,7,14,8,0,710.0,86.0,4.9,29.0,416.0,229.59,151.15
2016,7,14,8,15,736.0,90.0,4.9,29.5,469.0,278.86,192.73
2016,7,14,8,30,762.0,94.0,4.9,30.0,522.0,330.61,236.21
2016,7,14,8,45,780.5,98.0,4.95,31.0,571.5,381.77,278.21
2016,7,14,9,0,799.0,102.0,5.0,32.0,621.0,434.19,320.0
2016,7,14,9,15,813.5,105.0,4.95,32.5,667.0,484.84,359.8
2016,7,14,9,30,828.0,108.0,4.9,33.0,713.0,539.2,400.98
2016,7,14,9,45,837.0,111.0,4.85,33.5,754.0,586.93,436.26
2016,7,14,10,0,846.0,114.0,4.8,34.0,795.0,634.06,470.06
2016,7,14,10,15,854.5,116.0,4.75,34.5,830.0,679.14,501.48
2016,7,14,10,30,863.0,118.0,4.7,35.0,865.0,723.15,530.5
2016,7,14,10,45,867.0,120.5,4.7,35.5,893.0,763.0,555.56
2016,7,14,11,0,871.0,123.0,4.7,36.0,921.0,801.05,579.11
2016,7,14,11,15,875.5,124.5,4.7,36.0,942.5,836.65,602.02
2016,7,14,11,30,880.0,126.0,4.7,36.0,964.0,870.18,623.44
2016,7,14,11,45,881.0,127.5,4.7,36.5,977.0,898.43,640.01
2016,7,14,12,0,882.0,129.0,4.7,37.0,990.0,924.16,654.86
2016,7,14,12,15,882.5,129.0,4.7,37.0,996.0,945.42,668.19
2016,7,14,12,30,883.0,129.0,4.7,37.0,1002.0,964.02,679.86
2016,7,14,12,45,880.5,130.5,4.75,37.5,999.0,978.45,687.76
2016,7,14,13,0,878.0,132.0,4.8,38.0,996.0,990.05,693.93
2016,7,14,13,15,875.5,131.5,4.85,38.0,986.0,996.75,698.5
2016,7,14,13,30,873.0,131.0,4.9,38.0,976.0,1000.42,701.48
2016,7,14,13,45,867.0,131.0,4.95,38.0,957.5,998.03,700.77
2016,7,14,14,0,861.0,131.0,5.0,38.0,939.0,992.59,698.27
2016,7,14,14,15,855.0,130.0,5.05,37.5,914.5,983.14,694.81
2016,7,14,14,30,849.0,129.0,5.1,37.0,890.0,970.74,689.54
2016,7,14,14,45,839.0,128.5,5.15,37.0,857.5,952.16,678.86
2016,7,14,15,0,829.0,128.0,5.2,37.0,825.0,930.96,666.54
2016,7,14,15,15,818.5,126.0,5.25,37.0,787.0,910.89,654.98
2016,7,14,15,30,808.0,124.0,5.3,37.0,749.0,882.86,638.15
2016,7,14,15,45,793.0,121.5,5.35,37.0,705.5,848.12,616.78
2016,7,14,16,0,778.0,119.0,5.4,37.0,662.0,811.66,594.1
2016,7,14,16,15,760.0,115.5,5.35,36.5,614.5,770.08,568.49
2016,7,14,16,30,742.0,112.0,5.3,36.0,567.0,727.43,541.78
2016,7,14,16,45,715.0,109.0,5.25,35.5,515.5,680.24,511.46
2016,7,14,17,0,688.0,106.0,5.2,35.0,464.0,630.74,478.85
2016,7,14,17,15,656.0,100.5,5.05,34.5,411.5,575.4,439.73
2016,7,14,17,30,624.0,95.0,4.9,34.0,359.0,521.21,400.48
2016,7,14,17,45,574.5,89.5,4.8,33.5,305.5,458.08,353.41
2016,7,14,18,0,525.0,84.0,4.7,33.0,252.0,398.26,307.45
2016,7,14,18,15,460.0,75.0,4.45,32.5,201.5,330.45,253.89
2016,7,14,18,30,395.0,66.0,4.2,32.0,151.0,266.65,202.11
2016,7,14,18,45,294.0,53.0,4.0,31.5,106.5,192.62,141.82
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,129.16,89.11
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,61.15,16.24
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,9.34,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,16.93,0.0
2016,7,15,6,15,118.5,39.5,3.85,25.0,56.0,32.37,20.31
2016,7,15,6,30,210.0,60.0,3.9,25.0,92.0,48.14,34.89
2016,7,15,6,45,309.5,72.0,4.0,25.5,141.0,53.35,39.86
2016,7,15,7,0,409.0,84.0,4.1,26.0,190.0,65.16,44.64
2016,7,15,7,15,467.5,93.5,4.15,26.5,242.0,100.08,60.33
2016,7,15,7,30,526.0,103.0,4.2,27.0,294.0,141.0,86.28
2016,7,15,7,45,575.5,108.0,4.3,28.0,348.5,182.56,116.72
2016,7,15,8,0,625.0,113.0,4.4,29.0,403.0,229.61,153.74
2016,7,15,8,15,655.5,118.5,4.4,29.5,455.5,277.14,193.07
2016,7,15,8,30,686.0,124.0,4.4,30.0,508.0,327.7,234.79
2016,7,15,8,45,704.0,131.0,4.45,31.0,557.5,377.66,275.19
2016,7,15,9,0,722.0,138.0,4.5,32.0,607.0,428.96,315.48
2016,7,15,9,15,739.5,142.0,4.45,32.5,653.0,478.49,353.92
2016,7,15,9,30,757.0,146.0,4.4,33.0,699.0,531.68,393.83
2016,7,15,9,45,764.0,152.5,4.35,33.5,738.5,578.57,428.11
2016,7,15,10,0,771.0,159.0,4.3,34.0,778.0,624.89,461.0
2016,7,15,10,15,781.0,161.5,4.15,34.5,813.0,668.78,491.15
2016,7,15,10,30,791.0,164.0,4.0,35.0,848.0,711.97,519.95
2016,7,15,10,45,790.5,171.0,3.85,35.5,874.5,750.56,544.48
2016,7,15,11,0,790.0,178.0,3.7,36.0,901.0,787.31,566.41
2016,7,15,11,15,795.5,179.5,3.55,36.5,922.0,821.88,586.52
2016,7,15,11,30,801.0,181.0,3.4,37.0,943.0,854.73,605.18
2016,7,15,11,45,792.5,190.0,3.3,37.5,953.5,880.47,619.25
2016,7,15,12,0,784.0,199.0,3.2,38.0,964.0,903.57,631.54
2016,7,15,12,15,785.5,199.0,3.2,38.0,970.0,924.77,644.52
2016,7,15,12,30,787.0,199.0,3.2,38.0,976.0,943.67,656.1
2016,7,15,12,45,782.5,201.5,3.2,38.0,973.0,956.84,664.18
2016,7,15,13,0,778.0,204.0,3.2,38.0,970.0,967.4,670.75
2016,7,15,13,15,775.5,203.0,3.3,38.0,960.0,973.79,675.53
2016,7,15,13,30,773.0,202.0,3.4,38.0,950.0,977.38,678.71
2016,7,15,13,45,766.5,201.5,3.5,38.5,932.0,974.68,676.66
2016,7,15,14,0,760.0,201.0,3.6,39.0,914.0,969.17,673.0
2016,7,15,14,15,752.5,199.0,3.7,39.0,889.0,958.4,667.56
2016,7,15,14,30,745.0,197.0,3.8,39.0,864.0,949.15,663.17
2016,7,15,14,45,729.5,197.5,3.95,39.0,831.0,928.2,651.66
2016,7,15,15,0,714.0,198.0,4.1,39.0,798.0,905.04,638.76
2016,7,15,15,15,700.5,194.5,4.1,38.5,760.0,877.47,623.57
2016,7,15,15,30,687.0,191.0,4.1,38.0,722.0,847.98,607.04
2016,7,15,15,45,671.0,185.5,4.2,38.0,679.5,812.4,585.48
2016,7,15,16,0,655.0,180.0,4.3,38.0,637.0,775.4,562.79
2016,7,15,16,15,632.0,174.0,4.3,37.5,589.5,730.86,535.19
2016,7,15,16,30,609.0,168.0,4.3,37.0,542.0,685.81,506.39
2016,7,15,16,45,580.0,161.0,4.3,37.0,491.5,634.86,471.82
2016,7,15,17,0,551.0,154.0,4.3,37.0,441.0,581.18,434.75
2016,7,15,17,15,513.0,145.5,4.15,36.5,389.0,524.36,395.06
2016,7,15,17,30,475.0,137.0,4.0,36.0,337.0,469.57,355.86
2016,7,15,17,45,422.5,126.0,3.85,35.5,285.0,405.7,308.81
2016,7,15,18,0,370.0,115.0,3.7,35.0,233.0,345.86,263.55
2016,7,15,18,15,303.0,100.0,3.4,34.0,184.5,271.82,206.72
2016,7,15,18,30,236.0,85.0,3.1,33.0,136.0,211.76,159.16
2016,7,15,18,45,155.0,65.0,2.8,32.0,94.5,146.33,106.87
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,83.86,56.69
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,38.96,7.22
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,4.42,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,8.68,0.0
2016,7,16,6,15,0.0,25.0,2.95,24.5,25.0,24.14,13.69
2016,7,16,6,30,0.0,41.0,3.0,25.0,41.0,39.02,27.23
2016,7,16,6,45,0.0,62.5,3.15,25.5,62.5,58.28,44.02
2016,7,16,7,0,0.0,84.0,3.3,26.0,84.0,77.38,60.44
2016,7,16,7,15,7.0,104.5,3.3,26.5,107.5,96.86,72.82
2016,7,16,7,30,14.0,125.0,3.3,27.0,131.0,117.23,88.46
2016,7,16,7,45,74.0,159.5,3.35,27.5,193.5,154.53,115.02
2016,7,16,8,0,134.0,194.0,3.4,28.0,256.0,197.83,146.36
2016,7,16,8,15,221.5,209.5,3.4,28.5,327.0,244.52,179.95
2016,7,16,8,30,309.0,225.0,3.4,29.0,398.0,295.58,217.65
2016,7,16,8,45,316.5,248.0,3.45,30.0,439.5,336.35,248.58
2016,7,16,9,0,324.0,271.0,3.5,31.0,481.0,377.83,279.32
2016,7,16,9,15,431.5,255.5,3.45,31.5,557.0,430.8,318.53
2016,7,16,9,30,539.0,240.0,3.4,32.0,633.0,497.33,367.37
2016,7,16,9,45,681.5,182.5,3.4,33.0,709.5,554.5,409.29
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,625.91,460.63
2016,7,16,10,15,833.5,127.5,3.35,34.5,822.0,673.75,493.31
2016,7,16,10,30,843.0,130.0,3.3,35.0,858.0,718.2,522.72
2016,7,16,10,45,851.0,130.5,3.3,35.5,887.0,758.58,547.68
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,797.49,571.35
2016,7,16,11,15,864.0,132.0,3.3,36.0,938.0,832.76,593.58
2016,7,16,11,30,869.0,133.0,3.3,36.0,960.0,866.01,614.4
2016,7,16,11,45,858.5,143.0,3.3,36.5,970.5,891.85,629.07
2016,7,16,12,0,848.0,153.0,3.3,37.0,981.0,914.68,641.78
2016,7,16,12,15,849.5,153.5,3.35,37.0,987.5,936.82,655.71
2016,7,16,12,30,851.0,154.0,3.4,37.0,994.0,956.46,668.11
2016,7,16,12,45,849.5,154.5,3.5,37.5,991.5,970.66,676.11
2016,7,16,13,0,848.0,155.0,3.6,38.0,989.0,982.16,682.5
2016,7,16,13,15,678.0,280.5,3.65,38.0,943.0,958.23,667.66
2016,7,16,13,30,508.0,406.0,3.7,38.0,897.0,922.67,639.67
2016,7,16,13,45,670.5,279.5,3.8,38.0,915.5,962.09,671.97
2016,7,16,14,0,833.0,153.0,3.9,38.0,934.0,992.22,692.21
2016,7,16,14,15,826.5,151.0,4.0,38.0,909.0,981.74,686.68
2016,7,16,14,30,820.0,149.0,4.1,38.0,884.0,968.37,679.66
2016,7,16,14,45,815.0,145.0,4.2,38.0,852.5,951.52,670.48
2016,7,16,15,0,810.0,141.0,4.3,38.0,821.0,931.89,659.57
2016,7,16,15,15,798.5,138.5,4.35,37.5,783.0,905.15,645.18
2016,7,16,15,30,787.0,136.0,4.4,37.0,745.0,876.15,629.24
2016,7,16,15,45,772.5,132.5,4.45,37.0,701.5,841.33,608.02
2016,7,16,16,0,758.0,129.0,4.5,37.0,658.0,804.79,585.5
2016,7,16,16,15,738.5,125.5,4.55,36.5,610.0,762.58,560.08
2016,7,16,16,30,719.0,122.0,4.6,36.0,562.0,722.37,535.62
2016,7,16,16,45,693.5,117.0,4.65,36.0,510.5,672.41,502.83
2016,7,16,17,0,668.0,112.0,4.7,36.0,459.0,622.51,469.06
2016,7,16,17,15,634.0,106.5,4.65,35.5,406.0,566.6,430.12
2016,7,16,17,30,600.0,101.0,4.6,35.0,353.0,512.03,391.11
2016,7,16,17,45,553.5,93.5,4.55,34.5,300.5,449.44,344.9
2016,7,16,18,0,507.0,86.0,4.5,34.0,248.0,389.95,299.56
2016,7,16,18,15,442.0,76.0,4.25,33.0,197.5,319.41,244.77
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,258.1,195.41
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,187.91,138.05
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,127.43,87.41
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,59.86,11.3
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,8.85,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,15.22,0.0
2016,7,17,6,15,174.0,35.0,2.95,24.5,57.5,27.13,15.97
2016,7,17,6,30,283.0,52.0,3.0,25.0,94.0,39.47,27.58
2016,7,17,6,45,376.0,62.0,3.15,25.5,143.0,45.58,33.23
2016,7,17,7,0,469.0,72.0,3.3,26.0,192.0,54.15,40.72
2016,7,17,7,15,524.5,80.5,3.3,26.5,244.5,90.29,51.13
2016,7,17,7,30,580.0,89.0,3.3,27.0,297.0,132.69,77.52
2016,7,17,7,45,625.5,93.5,3.3,28.0,352.0,176.13,109.42
2016,7,17,8,0,671.0,98.0,3.3,29.0,407.0,224.55,147.76
2016,7,17,8,15,699.5,102.5,3.3,29.5,460.0,273.11,188.15
2016,7,17,8,30,728.0,107.0,3.3,30.0,513.0,324.46,230.69
2016,7,17,8,45,751.0,110.5,3.35,30.5,564.0,378.45,274.7
2016,7,17,9,0,774.0,114.0,3.4,31.0,615.0,430.94,316.64
2016,7,17,9,15,790.0,117.0,3.4,31.5,661.0,481.17,355.82
2016,7,17,9,30,806.0,120.0,3.4,32.0,707.0,532.02,394.27
2016,7,17,9,45,819.0,122.0,3.45,33.0,749.0,580.6,429.24
2016,7,17,10,0,832.0,124.0,3.5,34.0,791.0,631.52,464.61
2016,7,17,10,15,840.5,126.0,3.5,34.0,826.5,676.18,496.5
2016,7,17,10,30,849.0,128.0,3.5,34.0,862.0,719.79,526.71
2016,7,17,10,45,856.0,129.5,3.55,34.5,891.0,760.6,552.35
2016,7,17,11,0,863.0,131.0,3.6,35.0,920.0,799.87,576.66
2016,7,17,11,15,867.5,132.0,3.65,35.5,941.0,834.91,597.93
2016,7,17,11,30,872.0,133.0,3.7,36.0,962.0,867.9,617.7
2016,7,17,11,45,878.5,130.5,3.75,36.5,977.0,897.19,634.95
2016,7,17,12,0,885.0,128.0,3.8,37.0,992.0,924.22,650.67
2016,7,17,12,15,885.5,128.5,3.85,37.0,997.5,946.14,664.49
2016,7,17,12,30,886.0,129.0,3.9,37.0,1003.0,965.38,676.69
2016,7,17,12,45,886.0,128.5,4.0,37.0,1001.0,980.45,686.63
2016,7,17,13,0,886.0,128.0,4.1,37.0,999.0,992.67,694.9
2016,7,17,13,15,883.0,127.5,4.1,37.0,988.5,998.98,699.0
2016,7,17,13,30,880.0,127.0,4.1,37.0,978.0,1002.21,701.32
2016,7,17,13,45,876.0,125.5,4.2,37.5,960.0,1000.33,699.67
2016,7,17,14,0,872.0,124.0,4.3,38.0,942.0,995.33,696.18
2016,7,17,14,15,591.0,272.0,4.3,37.5,820.0,877.81,621.54
2016,7,17,14,30,310.0,420.0,4.3,37.0,698.0,745.77,528.08
2016,7,17,14,45,577.0,269.0,4.35,37.0,762.0,854.51,610.45
2016,7,17,15,0,844.0,118.0,4.4,37.0,826.0,933.74,664.65
2016,7,17,15,15,833.5,116.0,4.4,37.0,788.0,907.67,648.41
2016,7,17,15,30,823.0,114.0,4.4,37.0,750.0,879.24,631.28
2016,7,17,15,45,809.0,111.5,4.4,37.0,706.5,850.32,613.8
2016,7,17,16,0,795.0,109.0,4.4,37.0,663.0,814.22,591.44
2016,7,17,16,15,777.0,106.0,4.4,36.5,615.0,772.64,566.42
2016,7,17,16,30,759.0,103.0,4.4,36.0,567.0,729.93,540.25
2016,7,17,16,45,735.0,99.0,4.4,35.5,515.5,680.67,509.03
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,631.25,477.06
2016,7,17,17,15,680.0,90.5,4.3,34.5,411.0,579.06,441.13
2016,7,17,17,30,649.0,86.0,4.2,34.0,358.0,525.66,402.83
2016,7,17,17,45,603.5,80.5,4.15,34.0,305.0,463.87,356.39
2016,7,17,18,0,558.0,75.0,4.1,34.0,252.0,405.08,310.89
2016,7,17,18,15,495.0,66.5,3.85,33.0,201.0,337.47,258.28
2016,7,17,18,30,432.0,58.0,3.6,32.0,150.0,275.25,208.1
2016,7,17,18,45,334.5,47.0,3.35,31.5,105.5,202.32,148.42
2016,7,17,19,0,237.0,36.0,3.1,31.0,61.0,138.92,94.99
2016,7,17,19,15,118.5,18.0,3.05,30.5,30.5,64.13,9.33
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,23.5,9.5,8.36,0.0
2016,7,18,6,0,60.0,17.0,2.0,24.0,19.0,14.41,0.0
2016,7,18,6,15,167.5,33.5,2.15,24.5,54.5,25.93,14.91
2016,7,18,6,30,275.0,50.0,2.3,25.0,90.0,37.89,26.23
2016,7,18,6,45,363.0,60.0,2.5,25.5,137.5,44.05,31.93
2016,7,18,7,0,451.0,70.0,2.7,26.0,185.0,51.33,38.32
2016,7,18,7,15,506.5,78.5,2.75,26.5,236.5,86.49,48.93
2016,7,18,7,30,562.0,87.0,2.8,27.0,288.0,127.89,74.48
2016,7,18,7,45,611.5,90.0,2.85,27.5,342.5,169.72,105.06
2016,7,18,8,0,661.0,93.0,2.9,28.0,397.0,216.95,142.6
2016,7,18,8,15,689.0,98.0,2.9,28.5,449.0,265.28,182.91
2016,7,18,8,30,717.0,103.0,2.9,29.0,501.0,319.46,227.66
2016,7,18,8,45,513.5,188.0,2.95,30.0,487.0,353.79,258.92
2016,7,18,9,0,310.0,273.0,3.0,31.0,473.0,372.52,274.82
2016,7,18,9,15,223.0,307.0,2.95,31.5,457.0,382.73,282.36
2016,7,18,9,30,136.0,341.0,2.9,32.0,441.0,379.77,279.2
2016,7,18,9,45,476.0,231.5,2.9,32.5,608.0,479.96,354.8
2016,7,18,10,0,816.0,122.0,2.9,33.0,775.0,618.88,456.44
2016,7,18,10,15,825.0,124.0,2.9,33.0,810.0,663.2,487.52
2016,7,18,10,30,834.0,126.0,2.9,33.0,845.0,706.55,517.55
2016,7,18,10,45,840.0,128.0,2.9,33.5,873.5,746.52,542.39
2016,7,18,11,0,846.0,130.0,2.9,34.0,902.0,784.9,565.86
2016,7,18,11,15,851.0,131.0,2.9,34.0,924.0,819.81,587.96
2016,7,18,11,30,856.0,132.0,2.9,34.0,946.0,852.73,608.65
2016,7,18,11,45,853.5,136.5,2.9,34.5,958.5,880.22,624.47
2016,7,18,12,0,851.0,141.0,2.9,35.0,971.0,905.1,638.55
2016,7,18,12,15,852.5,141.5,2.9,35.0,977.5,927.31,652.23
2016,7,18,12,30,854.0,142.0,2.9,35.0,984.0,946.98,664.35
2016,7,18,12,45,853.5,142.0,2.95,35.5,982.0,961.68,672.4
2016,7,18,13,0,853.0,142.0,3.0,36.0,980.0,973.64,678.83
2016,7,18,13,15,548.0,313.0,3.05,36.0,849.5,862.02,605.55
2016,7,18,13,30,243.0,484.0,3.1,36.0,719.0,729.32,510.57
2016,7,18,13,45,543.0,310.5,3.15,36.0,822.5,865.61,610.81
2016,7,18,14,0,843.0,137.0,3.2,36.0,926.0,979.4,686.18
2016,7,18,14,15,837.5,135.5,3.25,36.0,901.5,970.12,680.47
2016,7,18,14,30,832.0,134.0,3.3,36.0,877.0,957.94,673.99
2016,7,18,14,45,816.0,136.5,3.35,36.0,843.5,936.94,662.01
2016,7,18,15,0,800.0,139.0,3.4,36.0,810.0,919.54,652.39
2016,7,18,15,15,464.5,253.5,3.45,35.5,639.0,715.7,517.37
2016,7,18,15,30,129.0,368.0,3.5,35.0,468.0,507.1,366.98
2016,7,18,15,45,437.0,249.0,3.55,35.0,558.0,668.6,490.29
2016,7,18,16,0,745.0,130.0,3.6,35.0,648.0,793.97,580.66
2016,7,18,16,15,580.5,178.5,3.65,34.5,564.5,692.1,512.16
2016,7,18,16,30,416.0,227.0,3.7,34.0,481.0,592.32,441.23
2016,7,18,16,45,407.5,206.5,3.8,34.0,437.0,549.7,412.8
2016,7,18,17,0,399.0,186.0,3.9,34.0,393.0,506.44,383.01
2016,7,18,17,15,384.0,166.5,3.9,33.5,347.5,459.37,350.21
2016,7,18,17,30,369.0,147.0,3.9,33.0,302.0,412.52,316.68
2016,7,18,17,45,344.5,128.0,3.95,33.0,256.5,361.04,277.98
2016,7,18,18,0,320.0,109.0,4.0,33.0,211.0,311.03,239.38
2016,7,18,18,15,277.5,91.5,3.9,32.5,167.5,248.15,190.1
2016,7,18,18,30,235.0,74.0,3.8,32.0,124.0,196.88,148.55
2016,7,18,18,45,175.0,56.0,3.75,31.5,87.0,142.03,103.63
2016,7,18,19,0,115.0,38.0,3.7,31.0,50.0,93.09,62.6
2016,7,18,19,15,57.5,19.0,3.7,30.5,25.0,43.07,2.14
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,18.5,0.0
2016,7,19,6,15,169.0,31.5,1.35,25.5,56.0,24.32,13.45
2016,7,19,6,30,338.0,43.0,1.3,26.0,92.0,32.42,21.53
2016,7,19,6,45,428.0,50.5,1.3,26.5,140.5,35.81,24.82
2016,7,19,7,0,518.0,58.0,1.3,27.0,189.0,40.2,28.71
2016,7,19,7,15,569.5,64.5,1.3,27.5,241.0,77.06,39.51
2016,7,19,7,30,621.0,71.0,1.3,28.0,293.0,119.67,65.19
2016,7,19,7,45,663.5,74.0,1.3,28.5,347.0,163.58,97.32
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,214.82,137.98
2016,7,19,8,15,732.0,81.0,1.35,29.5,453.0,263.92,178.69
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,315.51,221.24
2016,7,19,8,45,779.5,87.0,1.5,30.5,555.5,365.91,262.44
2016,7,19,9,0,801.0,89.0,1.6,31.0,606.0,421.82,306.56
2016,7,19,9,15,816.0,91.5,1.75,31.5,652.0,472.26,345.8
2016,7,19,9,30,831.0,94.0,1.9,32.0,698.0,523.09,384.23
2016,7,19,9,45,843.5,95.5,2.1,33.0,739.5,571.77,419.45
2016,7,19,10,0,856.0,97.0,2.3,34.0,781.0,620.14,453.41
2016,7,19,10,15,864.5,98.5,2.45,34.0,816.5,665.34,485.99
2016,7,19,10,30,873.0,100.0,2.6,34.0,852.0,709.46,516.04
2016,7,19,10,45,879.0,101.5,2.8,34.5,881.0,750.43,542.3
2016,7,19,11,0,885.0,103.0,3.0,35.0,910.0,789.72,567.23
2016,7,19,11,15,889.5,104.0,3.15,35.0,931.5,825.46,590.6
2016,7,19,11,30,894.0,105.0,3.3,35.0,953.0,859.09,612.56
2016,7,19,11,45,894.5,107.0,3.45,35.5,967.0,887.89,630.08
2016,7,19,12,0,895.0,109.0,3.6,36.0,981.0,914.09,645.9
2016,7,19,12,15,538.5,307.0,3.75,36.0,832.5,801.09,569.59
2016,7,19,12,30,182.0,505.0,3.9,36.0,684.0,667.12,470.1
2016,7,19,12,45,247.5,491.0,4.05,36.5,734.5,725.51,511.01
2016,7,19,13,0,313.0,477.0,4.2,37.0,785.0,783.19,550.02
2016,7,19,13,15,168.0,416.5,4.25,37.0,582.0,583.08,414.03
2016,7,19,13,30,23.0,356.0,4.3,37.0,379.0,371.48,264.49
2016,7,19,13,45,452.0,233.0,4.4,37.0,657.0,697.53,505.18
2016,7,19,14,0,881.0,110.0,4.5,37.0,935.0,989.1,698.25
2016,7,19,14,15,875.5,109.0,4.55,37.0,910.0,979.88,691.38
2016,7,19,14,30,870.0,108.0,4.6,37.0,885.0,967.64,684.66
2016,7,19,14,45,861.5,107.5,4.65,37.0,853.0,950.09,674.63
2016,7,19,15,0,853.0,107.0,4.7,37.0,821.0,929.81,662.9
2016,7,19,15,15,646.0,202.0,4.7,36.5,728.5,833.42,602.08
2016,7,19,15,30,439.0,297.0,4.7,36.0,636.0,730.42,529.86
2016,7,19,15,45,404.0,291.0,4.75,36.0,589.0,683.97,499.16
2016,7,19,16,0,369.0,285.0,4.8,36.0,542.0,629.71,462.55
2016,7,19,16,15,287.5,277.5,4.8,35.5,469.0,544.77,403.29
2016,7,19,16,30,206.0,270.0,4.8,35.0,396.0,455.41,339.57
2016,7,19,16,45,416.5,195.0,4.8,34.5,420.0,543.67,410.57
2016,7,19,17,0,627.0,120.0,4.8,34.0,444.0,600.81,457.64
2016,7,19,17,15,567.0,118.5,4.7,33.5,386.5,533.3,408.67
2016,7,19,17,30,507.0,117.0,4.6,33.0,329.0,465.81,359.1
2016,7,19,17,45,474.0,103.5,4.6,33.0,279.5,409.04,316.2
2016,7,19,18,0,441.0,90.0,4.6,33.0,230.0,354.4,273.67
2016,7,19,18,15,391.5,77.0,4.35,32.5,183.0,294.6,226.2
2016,7,19,18,30,342.0,64.0,4.1,32.0,136.0,239.21,180.88
2016,7,19,18,45,260.0,49.5,3.95,31.5,95.0,173.87,127.28
2016,7,19,19,0,178.0,35.0,3.8,31.0,54.0,117.1,79.25
2016,7,19,19,15,89.0,17.5,3.7,30.5,27.0,54.25,0.43
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,15.73,0.0
2016,7,20,6,15,169.5,32.0,1.75,25.5,53.5,24.79,13.68
2016,7,20,6,30,282.0,48.0,1.8,26.0,89.0,36.39,24.81
2016,7,20,6,45,379.5,57.0,1.85,26.5,137.0,41.82,29.88
2016,7,20,7,0,477.0,66.0,1.9,27.0,185.0,45.99,33.61
2016,7,20,7,15,532.0,73.5,1.9,27.5,237.0,81.53,44.6
2016,7,20,7,30,587.0,81.0,1.9,28.0,289.0,123.28,69.59
2016,7,20,7,45,633.5,84.5,1.9,28.5,343.5,166.35,100.81
2016,7,20,8,0,680.0,88.0,1.9,29.0,398.0,214.48,138.84
2016,7,20,8,15,707.5,92.0,1.95,29.5,450.5,265.92,181.26
2016,7,20,8,30,735.0,96.0,2.0,30.0,503.0,316.71,223.2
2016,7,20,8,45,757.5,99.0,2.05,30.5,553.5,367.21,264.44
2016,7,20,9,0,780.0,102.0,2.1,31.0,604.0,419.42,305.95
2016,7,20,9,15,795.5,105.0,2.2,31.5,650.0,469.79,345.16
2016,7,20,9,30,811.0,108.0,2.3,32.0,696.0,520.71,383.61
2016,7,20,9,45,432.5,228.0,2.45,32.5,544.0,450.77,332.17
2016,7,20,10,0,54.0,348.0,2.6,33.0,392.0,356.71,259.48
2016,7,20,10,15,177.0,375.0,2.75,33.5,526.0,463.3,336.81
2016,7,20,10,30,300.0,402.0,2.9,34.0,660.0,580.71,419.03
2016,7,20,10,45,585.5,259.0,3.05,34.5,785.0,674.2,488.82
2016,7,20,11,0,871.0,116.0,3.2,35.0,910.0,790.03,568.96
2016,7,20,11,15,589.0,285.5,3.3,35.0,828.5,748.6,537.18
2016,7,20,11,30,307.0,455.0,3.4,35.0,747.0,691.94,491.45
2016,7,20,11,45,582.5,297.0,3.5,35.5,861.0,795.33,568.19
2016,7,20,12,0,858.0,139.0,3.6,36.0,975.0,908.38,642.91
2016,7,20,12,15,859.0,139.5,3.65,36.0,981.0,930.34,656.23
2016,7,20,12,30,860.0,140.0,3.7,36.0,987.0,949.72,668.58
2016,7,20,12,45,860.0,139.5,3.8,36.5,985.5,964.55,677.02
2016,7,20,13,0,860.0,139.0,3.9,37.0,984.0,976.61,683.8
2016,7,20,13,15,858.0,138.5,3.95,37.0,974.0,983.84,688.77
2016,7,20,13,30,856.0,138.0,4.0,37.0,964.0,988.08,692.01
2016,7,20,13,45,497.5,304.5,4.05,37.0,782.5,813.84,576.83
2016,7,20,14,0,139.0,471.0,4.1,37.0,601.0,619.57,437.17
2016,7,20,14,15,159.5,458.0,4.1,37.0,603.5,628.69,445.43
2016,7,20,14,30,180.0,445.0,4.1,37.0,606.0,636.78,452.12
2016,7,20,14,45,216.0,422.5,4.2,37.0,608.5,648.56,462.25
2016,7,20,15,0,252.0,400.0,4.3,37.0,611.0,666.87,476.66
2016,7,20,15,15,497.5,277.5,4.3,36.5,669.5,771.59,557.0
2016,7,20,15,30,743.0,155.0,4.3,36.0,728.0,854.88,618.29
2016,7,20,15,45,565.0,219.0,4.3,36.0,640.0,749.11,546.55
2016,7,20,16,0,387.0,283.0,4.3,36.0,552.0,642.78,470.5
2016,7,20,16,15,389.5,258.0,4.25,35.5,511.5,607.43,448.78
2016,7,20,16,30,392.0,233.0,4.2,35.0,471.0,570.53,425.23
2016,7,20,16,45,376.5,215.0,4.2,35.0,427.5,526.37,394.79
2016,7,20,17,0,361.0,197.0,4.2,35.0,384.0,482.29,363.9
2016,7,20,17,15,364.5,170.5,4.1,34.5,340.5,441.58,335.92
2016,7,20,17,30,368.0,144.0,4.0,34.0,297.0,407.99,312.25
2016,7,20,17,45,406.5,120.5,3.95,34.0,266.5,388.54,298.16
2016,7,20,18,0,445.0,97.0,3.9,34.0,236.0,364.46,279.46
2016,7,20,18,15,378.0,85.0,3.6,33.0,187.0,297.16,227.01
2016,7,20,18,30,311.0,73.0,3.3,32.0,138.0,236.07,178.03
2016,7,20,18,45,225.0,56.0,3.0,31.5,96.0,168.08,122.78
2016,7,20,19,0,139.0,39.0,2.7,31.0,54.0,103.07,69.08
2016,7,20,19,15,69.5,19.5,2.7,30.5,27.0,47.1,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,14.74,0.0
2016,7,21,6,15,220.5,28.5,2.6,24.5,55.5,21.95,11.39
2016,7,21,6,30,346.0,42.0,2.7,25.0,92.0,31.73,20.99
2016,7,21,6,45,437.5,50.0,2.8,26.0,141.0,35.6,24.66
2016,7,21,7,0,529.0,58.0,2.9,27.0,190.0,39.28,27.9
2016,7,21,7,15,582.0,64.5,2.8,27.5,243.0,75.45,38.62
2016,7,21,7,30,635.0,71.0,2.7,28.0,296.0,118.78,64.25
2016,7,21,7,45,675.0,75.0,2.6,29.0,350.5,163.82,97.04
2016,7,21,8,0,715.0,79.0,2.5,30.0,405.0,216.06,138.38
2016,7,21,8,15,741.5,83.0,2.3,30.5,458.0,265.79,179.6
2016,7,21,8,30,768.0,87.0,2.1,31.0,511.0,318.07,222.65
2016,7,21,8,45,788.0,90.0,1.9,32.0,561.5,369.38,263.69
2016,7,21,9,0,808.0,93.0,1.7,33.0,612.0,422.11,304.23
2016,7,21,9,15,822.5,95.5,1.7,33.5,658.5,476.69,345.65
2016,7,21,9,30,837.0,98.0,1.7,34.0,705.0,527.68,383.26
2016,7,21,9,45,847.5,100.5,1.75,34.5,746.5,576.51,418.38
2016,7,21,10,0,858.0,103.0,1.8,35.0,788.0,624.86,452.11
