Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,30,610.0,71.0,3.8,26.0,277.0,104.06,55.6
2016,7,31,7,45,660.5,73.0,3.85,26.5,332.5,147.35,85.44
2016,7,31,8,0,711.0,75.0,3.9,27.0,388.0,198.98,126.0
2016,7,31,8,15,738.0,79.0,3.9,27.5,441.5,248.73,167.93
2016,7,31,8,30,765.0,83.0,3.9,28.0,495.0,301.12,212.36
2016,7,31,8,45,784.0,86.5,3.95,28.5,545.5,352.62,255.88
2016,7,31,9,0,803.0,90.0,4.0,29.0,596.0,405.45,299.46
2016,7,31,9,15,818.0,92.5,4.0,29.5,643.0,460.45,343.37
2016,7,31,9,30,833.0,95.0,4.0,30.0,690.0,511.84,383.41
2016,7,31,9,45,845.5,96.5,4.05,30.5,732.0,561.12,420.83
2016,7,31,10,0,858.0,98.0,4.1,31.0,774.0,610.08,456.96
2016,7,31,10,15,867.0,100.0,4.1,31.5,810.0,656.68,490.29
2016,7,31,10,30,876.0,102.0,4.1,32.0,846.0,702.23,521.36
2016,7,31,10,45,883.0,102.5,4.15,32.5,875.5,743.65,547.96
2016,7,31,11,0,890.0,103.0,4.2,33.0,905.0,783.42,573.15
2016,7,31,11,15,894.5,104.0,4.2,33.0,927.5,819.82,596.82
2016,7,31,11,30,899.0,105.0,4.2,33.0,950.0,854.05,618.92
2016,7,31,11,45,903.5,104.0,4.25,33.5,965.0,884.07,637.07
2016,7,31,12,0,908.0,103.0,4.3,34.0,980.0,911.61,653.51
2016,7,31,12,15,909.0,103.0,4.35,34.0,986.0,934.3,668.12
2016,7,31,12,30,910.0,103.0,4.4,34.0,992.0,954.15,680.97
2016,7,31,12,45,908.5,104.0,4.45,34.5,990.0,969.68,689.7
2016,7,31,13,0,907.0,105.0,4.5,35.0,988.0,982.17,696.54
2016,7,31,13,15,905.0,104.5,4.55,35.0,978.0,989.55,701.67
2016,7,31,13,30,903.0,104.0,4.6,35.0,968.0,993.73,704.89
2016,7,31,13,45,897.5,104.5,4.65,35.0,949.5,992.27,704.64
2016,7,31,14,0,892.0,105.0,4.7,35.0,931.0,987.6,702.48
2016,7,31,14,15,886.5,104.0,4.7,35.0,906.0,978.22,697.18
2016,7,31,14,30,881.0,103.0,4.7,35.0,881.0,965.74,690.01
2016,7,31,14,45,859.5,110.0,4.7,35.0,845.5,943.42,676.55
2016,7,31,15,0,838.0,117.0,4.7,35.0,810.0,918.79,661.67
2016,7,31,15,15,827.5,115.0,4.7,35.0,771.5,892.64,645.79
2016,7,31,15,30,817.0,113.0,4.7,35.0,733.0,864.12,628.34
2016,7,31,15,45,799.5,112.0,4.75,35.0,688.5,833.68,609.75
2016,7,31,16,0,782.0,111.0,4.8,35.0,644.0,796.3,586.44
2016,7,31,16,15,763.5,107.5,4.8,34.5,595.5,753.92,560.41
2016,7,31,16,30,745.0,104.0,4.8,34.0,547.0,710.46,533.21
2016,7,31,16,45,717.5,101.0,4.8,33.5,494.5,660.02,500.54
2016,7,31,17,0,690.0,98.0,4.8,33.0,442.0,612.33,468.86
2016,7,31,17,15,656.5,92.5,4.65,32.5,389.0,555.85,428.35
2016,7,31,17,30,623.0,87.0,4.5,32.0,336.0,500.7,387.8
2016,7,31,17,45,572.0,80.5,4.35,32.0,282.0,435.98,338.06
2016,7,31,18,0,521.0,74.0,4.2,32.0,228.0,374.86,289.71
2016,7,31,18,15,451.5,64.5,4.05,31.0,177.5,305.46,234.65
2016,7,31,18,30,382.0,55.0,3.9,30.0,127.0,242.2,182.7
2016,7,31,18,45,274.0,42.0,3.75,29.5,84.5,166.43,120.18
2016,7,31,19,0,166.0,29.0,3.6,29.0,42.0,102.64,61.01
2016,7,31,19,15,83.0,14.5,3.7,28.5,21.0,36.9,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,65.0,25.0,3.45,23.5,33.0,20.91,7.12
2016,8,1,6,30,130.0,50.0,3.6,24.0,66.0,40.45,27.92
2016,8,1,6,45,259.5,62.5,3.75,24.5,115.0,47.0,34.33
2016,8,1,7,0,389.0,75.0,3.9,25.0,164.0,54.73,41.27
2016,8,1,7,15,453.0,85.0,3.95,25.5,216.5,76.07,47.6
2016,8,1,7,30,517.0,95.0,4.0,26.0,269.0,115.83,68.82
2016,8,1,7,45,586.5,95.5,4.1,27.0,327.0,154.9,94.36
2016,8,1,8,0,656.0,96.0,4.2,28.0,385.0,201.89,129.76
2016,8,1,8,15,687.0,101.0,4.25,28.5,439.0,250.76,170.29
2016,8,1,8,30,718.0,106.0,4.3,29.0,493.0,302.74,213.75
2016,8,1,8,45,748.5,107.0,4.35,29.5,546.0,357.05,258.68
2016,8,1,9,0,779.0,108.0,4.4,30.0,599.0,410.53,302.26
2016,8,1,9,15,796.0,111.5,4.4,30.5,646.5,462.42,343.67
2016,8,1,9,30,813.0,115.0,4.4,31.0,694.0,515.02,384.39
2016,8,1,9,45,828.5,116.0,4.4,32.0,737.5,564.99,421.23
2016,8,1,10,0,844.0,117.0,4.4,33.0,781.0,617.71,458.7
2016,8,1,10,15,854.0,119.0,4.4,33.0,818.0,664.48,492.85
2016,8,1,10,30,864.0,121.0,4.4,33.0,855.0,710.3,525.62
2016,8,1,10,45,872.5,121.5,4.4,33.5,885.5,752.48,552.55
2016,8,1,11,0,881.0,122.0,4.4,34.0,916.0,793.15,578.05
2016,8,1,11,15,886.0,123.5,4.4,34.5,939.0,830.24,600.85
2016,8,1,11,30,891.0,125.0,4.4,35.0,962.0,865.22,622.02
2016,8,1,11,45,895.5,124.5,4.45,35.5,977.0,895.63,640.23
2016,8,1,12,0,900.0,124.0,4.5,36.0,992.0,923.61,656.78
2016,8,1,12,15,901.0,124.5,4.5,36.0,998.5,946.77,671.33
2016,8,1,12,30,902.0,125.0,4.5,36.0,1005.0,967.13,684.14
2016,8,1,12,45,903.0,123.5,4.5,36.5,1003.5,982.69,692.51
2016,8,1,13,0,904.0,122.0,4.5,37.0,1002.0,995.25,699.05
2016,8,1,13,15,902.0,121.5,4.5,37.0,991.5,1002.79,703.96
2016,8,1,13,30,900.0,121.0,4.5,37.0,981.0,1007.13,707.0
2016,8,1,13,45,897.5,119.5,4.5,37.0,963.0,1006.75,707.19
2016,8,1,14,0,895.0,118.0,4.5,37.0,945.0,1003.11,705.49
2016,8,1,14,15,889.0,116.5,4.5,37.0,919.0,992.84,699.71
2016,8,1,14,30,883.0,115.0,4.5,37.0,893.0,979.44,692.08
2016,8,1,14,45,876.0,112.5,4.5,37.0,860.5,960.99,681.33
2016,8,1,15,0,869.0,110.0,4.5,37.0,828.0,939.64,668.8
2016,8,1,15,15,858.5,108.0,4.45,36.5,788.5,912.82,653.89
2016,8,1,15,30,848.0,106.0,4.4,36.0,749.0,883.53,637.32
2016,8,1,15,45,835.0,103.0,4.4,36.0,704.0,848.67,615.88
2016,8,1,16,0,822.0,100.0,4.4,36.0,659.0,816.88,596.41
2016,8,1,16,15,804.0,97.0,4.35,35.5,609.5,774.16,570.36
2016,8,1,16,30,786.0,94.0,4.3,35.0,560.0,730.24,543.14
2016,8,1,16,45,762.5,90.0,4.3,35.0,507.0,680.14,510.21
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,629.79,476.55
2016,8,1,17,15,706.5,81.5,4.0,34.5,399.5,572.94,436.67
2016,8,1,17,30,674.0,77.0,3.7,34.0,345.0,519.55,397.67
2016,8,1,17,45,626.5,71.5,3.4,33.5,290.0,455.77,349.77
2016,8,1,18,0,579.0,66.0,3.1,33.0,235.0,395.24,302.78
2016,8,1,18,15,509.0,58.0,2.9,32.0,183.0,324.67,247.25
2016,8,1,18,30,439.0,50.0,2.7,31.0,131.0,260.32,194.64
2016,8,1,18,45,324.5,38.5,2.5,30.0,87.0,182.09,130.61
2016,8,1,19,0,210.0,27.0,2.3,29.0,43.0,113.22,65.32
2016,8,1,19,15,105.0,13.5,2.5,28.5,21.5,41.7,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,113.5,21.5,2.55,23.5,35.5,16.66,3.99
2016,8,2,6,30,227.0,43.0,2.8,24.0,71.0,33.1,21.79
2016,8,2,6,45,346.0,52.5,3.1,24.5,120.0,39.06,27.59
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,44.15,32.24
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,64.02,36.95
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,105.42,58.07
2016,8,2,7,45,642.0,80.0,3.55,27.0,331.0,148.08,86.59
2016,8,2,8,0,699.0,82.0,3.6,28.0,388.0,197.04,124.14
2016,8,2,8,15,727.5,86.0,3.55,28.5,441.5,249.75,167.91
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,302.05,211.83
2016,8,2,8,45,781.5,91.5,3.5,30.0,547.5,353.66,254.46
2016,8,2,9,0,807.0,93.0,3.5,31.0,600.0,407.3,297.55
2016,8,2,9,15,822.5,95.5,3.45,31.5,647.5,462.81,341.27
2016,8,2,9,30,838.0,98.0,3.4,32.0,695.0,514.78,381.13
2016,8,2,9,45,851.5,99.5,3.35,32.5,737.5,564.94,418.46
2016,8,2,10,0,865.0,101.0,3.3,33.0,780.0,614.88,454.44
2016,8,2,10,15,873.5,102.5,3.25,33.5,816.5,661.11,486.75
2016,8,2,10,30,882.0,104.0,3.2,34.0,853.0,706.22,516.86
2016,8,2,10,45,889.5,104.5,3.2,34.5,882.5,748.33,543.14
2016,8,2,11,0,897.0,105.0,3.2,35.0,912.0,788.81,567.99
2016,8,2,11,15,901.5,106.0,3.2,35.0,934.5,825.53,591.27
2016,8,2,11,30,906.0,107.0,3.2,35.0,957.0,860.05,612.98
2016,8,2,11,45,907.5,108.0,3.25,35.5,971.0,889.64,630.4
2016,8,2,12,0,909.0,109.0,3.3,36.0,985.0,916.58,646.08
2016,8,2,12,15,910.0,109.0,3.35,36.0,991.0,939.38,660.45
2016,8,2,12,30,911.0,109.0,3.4,36.0,997.0,959.33,673.09
2016,8,2,12,45,910.5,109.0,3.45,36.5,995.0,974.92,681.67
2016,8,2,13,0,910.0,109.0,3.5,37.0,993.0,987.45,688.41
2016,8,2,13,15,908.0,108.5,3.55,37.0,983.0,994.9,693.52
2016,8,2,13,30,906.0,108.0,3.6,37.0,973.0,999.12,696.77
2016,8,2,13,45,902.0,107.0,3.7,37.0,954.5,997.63,696.91
2016,8,2,14,0,898.0,106.0,3.8,37.0,936.0,992.87,695.15
2016,8,2,14,15,892.5,105.0,3.85,37.0,910.5,983.44,690.26
2016,8,2,14,30,887.0,104.0,3.9,37.0,885.0,970.87,683.51
2016,8,2,14,45,879.5,102.5,3.95,37.0,852.0,952.82,673.36
2016,8,2,15,0,872.0,101.0,4.0,37.0,819.0,931.88,661.43
2016,8,2,15,15,862.0,99.0,4.0,36.5,780.0,905.34,647.0
2016,8,2,15,30,852.0,97.0,4.0,36.0,741.0,876.3,630.88
2016,8,2,15,45,839.0,94.5,4.05,36.0,696.5,841.77,609.95
2016,8,2,16,0,826.0,92.0,4.1,36.0,652.0,805.28,587.56
2016,8,2,16,15,809.0,89.0,4.05,35.5,603.0,763.24,561.98
2016,8,2,16,30,792.0,86.0,4.0,35.0,554.0,724.66,538.44
2016,8,2,16,45,769.0,83.0,4.0,35.0,502.0,675.82,506.42
2016,8,2,17,0,746.0,80.0,4.0,35.0,450.0,626.71,473.7
2016,8,2,17,15,714.5,75.5,3.8,34.5,395.5,570.24,434.55
2016,8,2,17,30,683.0,71.0,3.6,34.0,341.0,514.81,394.3
2016,8,2,17,45,637.5,66.0,3.45,33.5,287.0,454.38,348.97
2016,8,2,18,0,592.0,61.0,3.3,33.0,233.0,395.07,302.94
2016,8,2,18,15,523.5,53.5,3.0,32.0,181.5,325.31,247.7
2016,8,2,18,30,455.0,46.0,2.7,31.0,130.0,261.7,195.39
2016,8,2,18,45,341.5,35.5,2.4,30.5,86.0,184.48,131.56
2016,8,2,19,0,228.0,25.0,2.1,30.0,42.0,116.13,64.17
2016,8,2,19,15,114.0,12.5,2.2,29.5,21.0,42.92,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,24.5,36.0,14.24,2.01
2016,8,3,6,30,298.0,37.0,2.5,25.0,72.0,28.64,17.97
2016,8,3,6,45,402.0,46.0,2.65,25.5,120.5,33.52,22.77
2016,8,3,7,0,506.0,55.0,2.8,26.0,169.0,38.13,26.97
2016,8,3,7,15,564.5,62.0,2.75,26.5,222.5,57.16,31.11
2016,8,3,7,30,623.0,69.0,2.7,27.0,276.0,99.71,52.03
2016,8,3,7,45,668.5,72.5,2.7,28.0,331.5,144.16,81.97
2016,8,3,8,0,714.0,76.0,2.7,29.0,387.0,196.51,122.36
2016,8,3,8,15,742.0,80.0,2.7,29.5,441.0,246.71,163.97
2016,8,3,8,30,770.0,84.0,2.7,30.0,495.0,299.65,208.2
2016,8,3,8,45,791.0,86.5,2.7,31.0,546.5,351.33,250.69
2016,8,3,9,0,812.0,89.0,2.7,32.0,598.0,408.55,296.04
2016,8,3,9,15,827.5,92.0,2.65,32.5,645.5,460.79,336.97
2016,8,3,9,30,843.0,95.0,2.6,33.0,693.0,513.47,376.86
2016,8,3,9,45,854.5,97.0,2.6,33.5,735.5,563.24,413.54
2016,8,3,10,0,866.0,99.0,2.6,34.0,778.0,612.59,448.76
2016,8,3,10,15,875.0,100.5,2.6,34.0,814.5,659.22,482.05
2016,8,3,10,30,884.0,102.0,2.6,34.0,851.0,704.75,513.32
2016,8,3,10,45,890.5,103.5,2.65,34.5,881.0,747.16,539.78
2016,8,3,11,0,897.0,105.0,2.7,35.0,911.0,787.86,564.8
2016,8,3,11,15,901.5,105.5,2.75,35.5,933.5,824.14,586.66
2016,8,3,11,30,906.0,106.0,2.8,36.0,956.0,858.22,606.92
2016,8,3,11,45,907.0,108.0,2.85,36.5,970.0,888.34,624.52
2016,8,3,12,0,908.0,110.0,2.9,37.0,984.0,915.8,640.35
2016,8,3,12,15,909.0,110.0,2.95,37.0,990.5,938.6,654.58
2016,8,3,12,30,910.0,110.0,3.0,37.0,997.0,958.54,667.11
2016,8,3,12,45,910.0,109.5,3.1,37.0,995.0,974.11,677.38
2016,8,3,13,0,910.0,109.0,3.2,37.0,993.0,986.63,685.87
2016,8,3,13,15,908.0,108.5,3.25,37.0,983.0,994.07,690.98
2016,8,3,13,30,906.0,108.0,3.3,37.0,973.0,998.28,694.24
2016,8,3,13,45,903.0,107.0,3.4,37.5,955.0,997.75,693.59
2016,8,3,14,0,900.0,106.0,3.5,38.0,937.0,993.96,691.05
2016,8,3,14,15,894.5,105.0,3.55,38.0,911.0,984.49,686.21
2016,8,3,14,30,889.0,104.0,3.6,38.0,885.0,971.88,679.54
2016,8,3,14,45,879.0,104.0,3.65,38.0,851.5,952.99,668.99
2016,8,3,15,0,869.0,104.0,3.7,38.0,818.0,931.31,656.73
2016,8,3,15,15,859.0,102.0,3.75,37.5,779.0,904.83,642.76
2016,8,3,15,30,849.0,100.0,3.8,37.0,740.0,875.86,627.07
2016,8,3,15,45,836.0,97.5,3.9,37.0,695.5,841.4,606.59
2016,8,3,16,0,823.0,95.0,4.0,37.0,651.0,805.0,584.61
2016,8,3,16,15,806.0,92.0,4.0,36.5,602.0,767.9,562.72
2016,8,3,16,30,789.0,89.0,4.0,36.0,553.0,724.62,536.25
2016,8,3,16,45,766.0,85.0,4.0,36.0,500.5,674.73,503.65
2016,8,3,17,0,743.0,81.0,4.0,36.0,448.0,624.56,470.31
2016,8,3,17,15,711.5,76.5,3.9,35.5,394.0,568.22,431.48
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,512.91,391.6
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,452.14,346.18
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,392.41,299.95
2016,8,3,18,15,520.0,53.5,3.3,33.0,179.5,322.65,244.78
2016,8,3,18,30,451.0,46.0,3.0,32.0,128.0,259.1,192.57
2016,8,3,18,45,339.5,35.0,2.7,31.0,84.5,182.49,129.54
2016,8,3,19,0,228.0,24.0,2.4,30.0,41.0,113.89,59.85
2016,8,3,19,15,114.0,12.0,2.3,29.5,20.5,42.19,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.0,2.65,24.5,36.5,12.67,0.6
2016,8,4,6,30,327.0,34.0,2.8,25.0,73.0,25.87,15.64
2016,8,4,6,45,427.5,42.5,3.0,25.5,121.5,30.49,20.19
2016,8,4,7,0,528.0,51.0,3.2,26.0,170.0,34.85,24.17
2016,8,4,7,15,585.0,57.5,3.2,26.5,223.5,52.75,27.85
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,95.83,48.48
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,144.1,81.37
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,193.76,119.82
2016,8,4,8,15,752.0,76.0,3.3,29.5,441.0,244.32,161.93
2016,8,4,8,30,779.0,80.0,3.3,30.0,495.0,297.51,206.62
2016,8,4,8,45,798.0,83.5,3.3,31.0,546.0,349.87,249.94
2016,8,4,9,0,817.0,87.0,3.3,32.0,597.0,407.57,295.97
2016,8,4,9,15,832.0,89.5,3.3,32.5,644.5,459.42,337.04
2016,8,4,9,30,847.0,92.0,3.3,33.0,692.0,511.64,377.1
2016,8,4,9,45,856.5,95.0,3.3,33.5,734.0,561.42,414.15
2016,8,4,10,0,866.0,98.0,3.3,34.0,776.0,610.59,449.62
2016,8,4,10,15,874.5,100.0,3.3,34.0,812.5,657.38,483.39
2016,8,4,10,30,883.0,102.0,3.3,34.0,849.0,703.04,515.16
2016,8,4,10,45,885.5,105.5,3.35,34.5,877.5,744.38,541.21
2016,8,4,11,0,888.0,109.0,3.4,35.0,906.0,783.73,565.63
2016,8,4,11,15,892.5,110.0,3.45,35.5,928.5,820.21,587.9
2016,8,4,11,30,897.0,111.0,3.5,36.0,951.0,854.51,608.56
2016,8,4,11,45,898.0,113.0,3.6,36.5,965.0,884.42,626.48
2016,8,4,12,0,899.0,115.0,3.7,37.0,979.0,911.69,642.67
2016,8,4,12,15,900.0,115.0,3.75,37.0,985.0,934.33,656.97
2016,8,4,12,30,901.0,115.0,3.8,37.0,991.0,954.14,669.55
2016,8,4,12,45,895.5,118.5,3.9,37.0,988.0,968.3,678.94
2016,8,4,13,0,890.0,122.0,4.0,37.0,985.0,979.36,686.5
2016,8,4,13,15,888.0,121.0,4.05,37.0,975.0,986.24,691.27
2016,8,4,13,30,886.0,120.0,4.1,37.0,965.0,989.95,694.2
2016,8,4,13,45,574.0,286.5,4.15,37.0,830.0,865.7,613.07
2016,8,4,14,0,262.0,453.0,4.2,37.0,695.0,726.68,512.66
2016,8,4,14,15,559.5,287.5,4.2,37.0,784.5,853.81,607.86
2016,8,4,14,30,857.0,122.0,4.2,37.0,874.0,958.92,678.52
2016,8,4,14,45,848.0,120.5,4.25,37.0,841.0,939.93,666.85
2016,8,4,15,0,839.0,119.0,4.3,37.0,808.0,918.19,654.27
2016,8,4,15,15,828.5,117.0,4.3,36.5,769.0,891.93,639.87
2016,8,4,15,30,818.0,115.0,4.3,36.0,730.0,868.64,627.38
2016,8,4,15,45,806.5,110.5,4.3,36.0,686.0,834.12,606.07
2016,8,4,16,0,795.0,106.0,4.3,36.0,642.0,797.59,583.32
2016,8,4,16,15,776.5,103.0,4.2,35.5,593.0,755.26,557.24
2016,8,4,16,30,758.0,100.0,4.1,35.0,544.0,711.82,530.06
2016,8,4,16,45,738.0,94.0,4.1,35.0,492.5,663.04,497.93
2016,8,4,17,0,718.0,88.0,4.1,35.0,441.0,613.8,464.94
2016,8,4,17,15,685.0,83.0,3.95,34.5,387.0,559.2,426.42
2016,8,4,17,30,652.0,78.0,3.8,34.0,333.0,503.75,386.09
2016,8,4,17,45,611.5,70.5,3.7,33.5,280.0,442.7,340.34
2016,8,4,18,0,571.0,63.0,3.6,33.0,227.0,384.3,294.91
2016,8,4,18,15,502.0,55.0,3.25,32.5,175.5,314.93,239.22
2016,8,4,18,30,433.0,47.0,2.9,32.0,124.0,251.75,186.8
2016,8,4,18,45,325.5,35.0,2.6,31.5,81.0,176.63,124.62
2016,8,4,19,0,218.0,23.0,2.3,31.0,38.0,108.48,53.01
2016,8,4,19,15,109.0,11.5,2.4,30.5,19.0,40.12,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,17.5,2.35,24.5,35.5,13.21,0.19
2016,8,5,6,30,309.0,35.0,2.5,25.0,71.0,26.97,16.49
2016,8,5,6,45,405.5,45.0,2.65,25.5,119.0,32.85,22.17
2016,8,5,7,0,502.0,55.0,2.8,26.0,167.0,38.36,27.15
2016,8,5,7,15,562.0,62.5,2.8,26.5,221.0,55.1,30.8
2016,8,5,7,30,622.0,70.0,2.8,27.0,275.0,97.91,51.14
2016,8,5,7,45,664.5,75.0,2.8,27.5,330.5,143.09,81.5
2016,8,5,8,0,707.0,80.0,2.8,28.0,386.0,196.12,122.63
2016,8,5,8,15,735.5,84.0,2.75,28.5,440.5,246.06,164.04
2016,8,5,8,30,764.0,88.0,2.7,29.0,495.0,298.83,208.2
2016,8,5,8,45,785.5,91.5,2.65,30.0,547.0,351.3,251.37
2016,8,5,9,0,807.0,95.0,2.6,31.0,599.0,405.39,294.54
2016,8,5,9,15,822.5,98.0,2.55,31.0,646.5,457.68,336.36
2016,8,5,9,30,838.0,101.0,2.5,31.0,694.0,513.97,379.76
2016,8,5,9,45,849.5,103.0,2.45,31.5,736.5,563.61,416.42
2016,8,5,10,0,861.0,105.0,2.4,32.0,779.0,612.83,451.58
2016,8,5,10,15,870.0,107.0,2.4,32.5,815.5,659.8,484.26
2016,8,5,10,30,879.0,109.0,2.4,33.0,852.0,705.68,515.1
2016,8,5,10,45,885.0,110.5,2.4,33.5,881.5,747.63,540.99
2016,8,5,11,0,891.0,112.0,2.4,34.0,911.0,787.84,565.37
2016,8,5,11,15,895.0,113.0,2.45,34.0,933.0,824.07,588.38
2016,8,5,11,30,899.0,114.0,2.5,34.0,955.0,858.08,609.88
2016,8,5,11,45,896.0,118.5,2.55,34.5,967.5,886.99,626.78
2016,8,5,12,0,893.0,123.0,2.6,35.0,980.0,913.07,641.83
2016,8,5,12,15,893.5,123.5,2.65,35.0,986.0,935.67,656.02
2016,8,5,12,30,894.0,124.0,2.7,35.0,992.0,955.45,668.51
2016,8,5,12,45,891.5,124.5,2.8,35.0,989.0,969.49,677.93
2016,8,5,13,0,889.0,125.0,2.9,35.0,986.0,980.49,685.58
2016,8,5,13,15,886.5,124.5,2.95,35.0,975.5,987.39,690.42
2016,8,5,13,30,884.0,124.0,3.0,35.0,965.0,991.13,693.43
2016,8,5,13,45,878.0,124.0,3.1,35.0,946.0,988.77,693.16
2016,8,5,14,0,872.0,124.0,3.2,35.0,927.0,983.24,691.04
2016,8,5,14,15,865.5,122.5,3.25,35.0,900.5,972.57,685.43
2016,8,5,14,30,859.0,121.0,3.3,35.0,874.0,958.84,678.0
2016,8,5,14,45,577.0,251.0,3.35,35.0,748.5,827.59,592.93
2016,8,5,15,0,295.0,381.0,3.4,35.0,623.0,684.06,490.5
2016,8,5,15,15,271.0,365.5,3.45,34.5,579.5,642.67,464.87
2016,8,5,15,30,247.0,350.0,3.5,34.0,536.0,601.13,438.1
2016,8,5,15,45,504.0,235.5,3.55,34.0,584.5,705.35,519.03
2016,8,5,16,0,761.0,121.0,3.6,34.0,633.0,784.46,577.31
2016,8,5,16,15,741.0,117.0,3.65,33.5,584.0,740.88,550.07
2016,8,5,16,30,721.0,113.0,3.7,33.0,535.0,699.07,524.33
2016,8,5,16,45,694.5,108.0,3.75,33.0,482.5,648.1,490.54
2016,8,5,17,0,668.0,103.0,3.8,33.0,430.0,597.28,455.33
2016,8,5,17,15,632.0,97.0,3.7,32.5,376.5,539.54,414.25
2016,8,5,17,30,596.0,91.0,3.6,32.0,323.0,483.38,373.13
2016,8,5,17,45,550.0,82.5,3.5,32.0,270.0,420.64,325.04
2016,8,5,18,0,504.0,74.0,3.4,32.0,217.0,361.1,277.96
2016,8,5,18,15,430.0,63.5,3.15,31.5,166.5,289.76,220.82
2016,8,5,18,30,356.0,53.0,2.9,31.0,116.0,223.72,166.46
2016,8,5,18,45,252.5,38.5,2.65,30.5,75.0,152.1,107.24
2016,8,5,19,0,149.0,24.0,2.4,30.0,34.0,86.31,38.18
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.0,31.33,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.0,14.75,0.0
2016,8,6,6,30,237.0,38.0,2.6,25.0,64.0,29.21,18.26
2016,8,6,6,45,332.5,50.0,2.8,25.5,110.0,37.31,25.91
2016,8,6,7,0,428.0,62.0,3.0,26.0,156.0,44.69,32.52
2016,8,6,7,15,490.5,70.5,3.05,26.5,208.0,59.29,35.89
2016,8,6,7,30,553.0,79.0,3.1,27.0,260.0,99.12,54.87
2016,8,6,7,45,601.0,84.0,3.15,27.5,314.5,141.14,82.66
2016,8,6,8,0,649.0,89.0,3.2,28.0,369.0,188.52,118.93
2016,8,6,8,15,679.5,94.0,3.15,28.5,422.5,236.89,158.8
2016,8,6,8,30,710.0,99.0,3.1,29.0,476.0,288.31,201.65
2016,8,6,8,45,736.5,101.5,3.1,30.0,527.5,341.96,245.5
2016,8,6,9,0,763.0,104.0,3.1,31.0,579.0,394.61,287.61
2016,8,6,9,15,780.0,107.5,3.05,31.5,626.5,445.82,328.07
2016,8,6,9,30,797.0,111.0,3.0,32.0,674.0,497.75,367.79
2016,8,6,9,45,810.5,113.0,3.0,32.5,716.5,546.88,404.42
2016,8,6,10,0,824.0,115.0,3.0,33.0,759.0,598.65,441.7
2016,8,6,10,15,834.0,117.0,3.0,33.5,795.5,644.68,473.99
2016,8,6,10,30,844.0,119.0,3.0,34.0,832.0,689.79,504.77
2016,8,6,10,45,850.5,121.0,3.0,34.5,861.5,731.23,531.02
2016,8,6,11,0,857.0,123.0,3.0,35.0,891.0,771.06,555.51
2016,8,6,11,15,862.0,124.5,3.0,35.5,913.5,807.44,577.41
2016,8,6,11,30,867.0,126.0,3.0,36.0,936.0,841.76,597.75
2016,8,6,11,45,870.0,127.0,3.05,36.5,950.5,871.69,615.38
2016,8,6,12,0,873.0,128.0,3.1,37.0,965.0,899.18,631.38
2016,8,6,12,15,874.0,128.0,3.1,37.0,971.5,921.33,644.98
2016,8,6,12,30,875.0,128.0,3.1,37.0,978.0,940.75,656.92
2016,8,6,12,45,873.0,129.0,3.15,37.0,975.5,955.48,666.35
2016,8,6,13,0,871.0,130.0,3.2,37.0,973.0,967.24,674.04
2016,8,6,13,15,869.0,129.5,3.2,37.0,963.0,974.5,678.7
2016,8,6,13,30,867.0,129.0,3.2,37.0,953.0,978.66,681.58
2016,8,6,13,45,861.0,129.5,3.25,37.0,934.5,976.79,681.2
2016,8,6,14,0,855.0,130.0,3.3,37.0,916.0,971.82,679.03
2016,8,6,14,15,849.0,128.5,3.25,37.0,890.0,961.76,673.12
2016,8,6,14,30,843.0,127.0,3.2,37.0,864.0,948.69,665.47
2016,8,6,14,45,832.0,126.5,3.2,37.0,831.0,929.01,654.08
2016,8,6,15,0,821.0,126.0,3.2,37.0,798.0,906.7,641.11
2016,8,6,15,15,810.0,123.5,3.15,37.0,758.5,885.3,628.46
2016,8,6,15,30,799.0,121.0,3.1,37.0,719.0,856.05,610.76
2016,8,6,15,45,783.5,118.0,3.1,37.0,674.5,820.18,589.02
2016,8,6,16,0,768.0,115.0,3.1,37.0,630.0,782.58,566.0
2016,8,6,16,15,748.0,111.0,3.05,36.5,581.0,738.75,539.46
2016,8,6,16,30,728.0,107.0,3.0,36.0,532.0,693.96,511.87
2016,8,6,16,45,702.0,102.5,3.0,36.0,480.0,646.08,480.81
2016,8,6,17,0,676.0,98.0,3.0,36.0,428.0,595.88,446.82
2016,8,6,17,15,640.5,92.5,2.9,35.5,374.0,538.73,406.94
2016,8,6,17,30,605.0,87.0,2.8,35.0,320.0,483.13,366.96
2016,8,6,17,45,555.0,79.5,2.7,34.5,267.0,418.93,319.26
2016,8,6,18,0,505.0,72.0,2.6,34.0,214.0,358.31,272.58
2016,8,6,18,15,429.5,62.0,2.3,33.0,163.5,286.93,216.45
2016,8,6,18,30,354.0,52.0,2.0,32.0,113.0,220.96,162.97
2016,8,6,18,45,242.0,37.5,1.75,31.5,72.5,146.6,102.18
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,78.23,29.94
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,28.2,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.0,2.7,25.5,31.0,15.61,0.0
2016,8,7,6,30,198.0,40.0,2.9,26.0,62.0,30.92,19.49
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,38.96,27.15
2016,8,7,7,0,416.0,64.0,3.3,27.0,155.0,46.68,34.05
2016,8,7,7,15,479.5,73.0,3.3,27.5,207.0,60.24,37.27
2016,8,7,7,30,543.0,82.0,3.3,28.0,259.0,99.86,55.84
2016,8,7,7,45,597.5,86.0,3.35,29.0,314.5,141.22,82.4
2016,8,7,8,0,652.0,90.0,3.4,30.0,370.0,188.7,117.93
2016,8,7,8,15,683.0,95.0,3.3,30.5,423.5,237.35,157.66
2016,8,7,8,30,714.0,100.0,3.2,31.0,477.0,289.12,200.43
2016,8,7,8,45,741.5,102.0,3.15,31.5,529.5,342.95,244.55
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,395.82,287.14
2016,8,7,9,15,786.0,107.0,2.95,32.5,629.0,446.92,327.24
2016,8,7,9,30,803.0,110.0,2.8,33.0,676.0,498.72,366.48
2016,8,7,9,45,817.5,111.5,2.7,34.0,719.0,548.27,402.1
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,600.56,438.14
2016,8,7,10,15,841.5,115.0,2.55,35.0,798.5,646.65,470.76
2016,8,7,10,30,851.0,117.0,2.5,35.0,835.0,691.76,501.91
2016,8,7,10,45,859.0,118.0,2.45,35.5,865.0,733.67,527.79
2016,8,7,11,0,867.0,119.0,2.4,36.0,895.0,774.05,551.92
2016,8,7,11,15,872.0,120.0,2.45,36.5,917.0,810.32,573.67
2016,8,7,11,30,877.0,121.0,2.5,37.0,939.0,844.49,593.9
2016,8,7,11,45,881.5,120.5,2.55,37.5,954.0,874.58,611.39
2016,8,7,12,0,886.0,120.0,2.6,38.0,969.0,902.24,627.28
2016,8,7,12,15,887.0,120.0,2.65,38.0,975.0,924.65,641.2
2016,8,7,12,30,888.0,120.0,2.7,38.0,981.0,944.26,653.47
2016,8,7,12,45,888.0,120.0,2.8,38.0,979.0,960.04,663.85
2016,8,7,13,0,888.0,120.0,2.9,38.0,977.0,972.84,672.51
2016,8,7,13,15,885.5,119.5,2.95,38.0,966.5,979.65,677.22
2016,8,7,13,30,883.0,119.0,3.0,38.0,956.0,983.29,680.14
2016,8,7,13,45,879.5,117.5,3.1,38.5,938.0,981.75,678.94
2016,8,7,14,0,876.0,116.0,3.2,39.0,920.0,977.0,675.89
2016,8,7,14,15,870.0,115.0,3.2,38.5,894.0,967.17,671.95
2016,8,7,14,30,864.0,114.0,3.2,38.0,868.0,954.27,666.21
2016,8,7,14,45,847.5,117.0,3.25,38.0,833.0,932.67,654.01
2016,8,7,15,0,831.0,120.0,3.3,38.0,798.0,908.6,640.3
2016,8,7,15,15,820.0,117.5,3.3,38.0,759.0,881.41,624.29
2016,8,7,15,30,809.0,115.0,3.3,38.0,720.0,857.21,610.2
2016,8,7,15,45,793.5,112.5,3.3,38.0,675.0,821.58,588.6
2016,8,7,16,0,778.0,110.0,3.3,38.0,630.0,784.2,565.76
2016,8,7,16,15,759.0,106.5,3.3,37.5,581.0,741.38,540.17
2016,8,7,16,30,740.0,103.0,3.3,37.0,532.0,697.52,513.45
2016,8,7,16,45,713.0,98.5,3.3,37.0,479.5,648.25,481.44
2016,8,7,17,0,686.0,94.0,3.3,37.0,427.0,596.92,446.81
2016,8,7,17,15,650.5,88.5,3.2,36.5,373.5,539.36,406.66
2016,8,7,17,30,615.0,83.0,3.1,36.0,320.0,483.36,366.39
2016,8,7,17,45,563.5,76.5,3.05,35.5,266.0,419.09,318.68
2016,8,7,18,0,512.0,70.0,3.0,35.0,212.0,358.54,272.05
2016,8,7,18,15,437.5,60.0,2.7,34.0,162.0,287.45,216.12
2016,8,7,18,30,363.0,50.0,2.4,33.0,112.0,223.14,163.85
2016,8,7,18,45,248.5,36.0,2.1,32.5,71.0,146.58,101.29
2016,8,7,19,0,134.0,22.0,1.8,32.0,30.0,77.33,24.27
2016,8,7,19,15,67.0,11.0,1.85,31.5,15.0,28.07,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,20.5,2.7,25.5,28.5,17.26,0.0
2016,8,8,6,30,145.0,41.0,2.8,26.0,57.0,33.57,21.55
2016,8,8,6,45,248.5,56.0,2.95,26.5,102.5,42.24,29.88
2016,8,8,7,0,352.0,71.0,3.1,27.0,148.0,52.11,38.63
2016,8,8,7,15,417.5,82.5,3.1,27.5,199.5,66.39,43.61
2016,8,8,7,30,483.0,94.0,3.1,28.0,251.0,105.3,62.52
2016,8,8,7,45,542.5,99.0,3.1,28.5,306.0,144.46,87.41
2016,8,8,8,0,602.0,104.0,3.1,29.0,361.0,190.51,121.61
2016,8,8,8,15,635.0,110.0,3.05,29.5,414.5,237.74,159.89
2016,8,8,8,30,668.0,116.0,3.0,30.0,468.0,288.37,201.47
2016,8,8,8,45,697.5,118.5,2.95,31.0,520.0,337.94,241.67
2016,8,8,9,0,727.0,121.0,2.9,32.0,572.0,390.08,282.88
2016,8,8,9,15,745.5,125.0,2.85,32.5,619.0,443.85,324.74
2016,8,8,9,30,764.0,129.0,2.8,33.0,666.0,495.33,363.73
2016,8,8,9,45,778.5,131.5,2.8,33.5,708.5,543.97,399.67
2016,8,8,10,0,793.0,134.0,2.8,34.0,751.0,592.68,434.58
2016,8,8,10,15,803.5,136.0,2.8,34.5,787.5,638.19,466.28
2016,8,8,10,30,814.0,138.0,2.8,35.0,824.0,682.94,496.61
2016,8,8,10,45,822.0,140.0,2.8,35.5,853.5,724.9,523.82
2016,8,8,11,0,830.0,142.0,2.8,36.0,883.0,765.98,548.98
2016,8,8,11,15,835.0,143.5,2.85,36.5,905.5,801.56,570.49
2016,8,8,11,30,840.0,145.0,2.9,37.0,928.0,835.15,590.55
2016,8,8,11,45,848.0,142.5,2.95,37.5,943.5,865.47,608.37
2016,8,8,12,0,856.0,140.0,3.0,38.0,959.0,893.64,624.74
2016,8,8,12,15,857.0,140.0,3.0,38.0,965.0,915.51,638.09
2016,8,8,12,30,858.0,140.0,3.0,38.0,971.0,934.7,649.83
2016,8,8,12,45,855.0,141.5,3.05,38.0,968.5,948.78,658.82
2016,8,8,13,0,852.0,143.0,3.1,38.0,966.0,959.93,666.12
2016,8,8,13,15,849.5,142.5,3.1,38.0,955.5,966.63,670.42
2016,8,8,13,30,847.0,142.0,3.1,38.0,945.0,970.28,672.97
2016,8,8,13,45,839.5,143.0,3.1,38.0,925.5,967.49,671.67
2016,8,8,14,0,832.0,144.0,3.1,38.0,906.0,961.68,668.66
2016,8,8,14,15,825.0,142.5,3.1,38.0,880.0,950.85,662.64
2016,8,8,14,30,818.0,141.0,3.1,38.0,854.0,942.79,658.5
2016,8,8,14,45,805.5,141.0,3.1,38.0,820.5,922.7,646.88
2016,8,8,15,0,793.0,141.0,3.1,38.0,787.0,900.06,633.76
2016,8,8,15,15,780.5,138.0,3.1,37.5,747.5,871.82,618.36
2016,8,8,15,30,768.0,135.0,3.1,37.0,708.0,841.35,601.44
2016,8,8,15,45,749.5,132.5,3.15,37.0,663.0,804.21,579.02
2016,8,8,16,0,731.0,130.0,3.2,37.0,618.0,768.52,557.38
2016,8,8,16,15,710.0,126.0,3.15,36.5,569.0,725.15,530.97
2016,8,8,16,30,689.0,122.0,3.1,36.0,520.0,681.02,503.64
2016,8,8,16,45,659.5,116.5,3.1,36.0,468.0,628.47,468.72
2016,8,8,17,0,630.0,111.0,3.1,36.0,416.0,576.36,432.63
2016,8,8,17,15,591.5,104.5,3.0,35.5,362.5,518.04,391.68
2016,8,8,17,30,553.0,98.0,2.9,35.0,309.0,461.57,350.86
2016,8,8,17,45,501.0,88.5,2.8,34.5,256.0,396.41,302.25
2016,8,8,18,0,449.0,79.0,2.7,34.0,203.0,332.59,253.08
2016,8,8,18,15,371.5,67.5,2.5,33.5,154.0,262.51,197.49
2016,8,8,18,30,294.0,56.0,2.3,33.0,105.0,200.07,146.59
2016,8,8,18,45,189.0,39.0,2.15,32.5,66.0,129.03,88.61
2016,8,8,19,0,84.0,22.0,2.0,32.0,27.0,56.78,11.71
2016,8,8,19,15,42.0,11.0,2.1,32.0,13.5,21.53,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,14.86,0.0
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,29.38,18.09
2016,8,9,6,45,308.5,50.0,3.2,26.5,105.5,37.48,25.87
2016,8,9,7,0,415.0,62.0,3.4,27.0,152.0,45.12,32.71
2016,8,9,7,15,479.5,71.0,3.4,27.5,204.0,56.43,35.58
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,95.97,53.23
2016,8,9,7,45,598.0,84.5,3.4,28.5,311.5,137.67,79.82
2016,8,9,8,0,652.0,89.0,3.4,29.0,367.0,185.42,115.69
2016,8,9,8,15,683.5,94.0,3.35,29.5,421.0,234.18,155.6
2016,8,9,8,30,715.0,99.0,3.3,30.0,475.0,286.12,198.71
2016,8,9,8,45,744.0,100.5,3.25,31.0,527.5,340.08,242.67
2016,8,9,9,0,773.0,102.0,3.2,32.0,580.0,393.25,285.1
2016,8,9,9,15,789.5,105.0,3.15,32.5,627.5,444.37,325.52
2016,8,9,9,30,806.0,108.0,3.1,33.0,675.0,496.15,365.15
2016,8,9,9,45,822.0,109.0,3.05,33.5,718.0,549.41,404.51
2016,8,9,10,0,838.0,110.0,3.0,34.0,761.0,599.27,440.33
2016,8,9,10,15,847.5,112.0,2.95,34.5,797.5,645.67,472.64
2016,8,9,10,30,857.0,114.0,2.9,35.0,834.0,691.07,503.31
2016,8,9,10,45,866.0,114.5,2.9,35.5,864.5,733.51,530.01
2016,8,9,11,0,875.0,115.0,2.9,36.0,895.0,774.47,555.06
2016,8,9,11,15,880.0,116.0,2.95,36.0,917.5,811.04,578.38
2016,8,9,11,30,885.0,117.0,3.0,36.0,940.0,845.48,600.24
2016,8,9,11,45,893.5,113.5,3.1,36.5,956.0,876.4,618.78
2016,8,9,12,0,902.0,110.0,3.2,37.0,972.0,905.01,635.78
2016,8,9,12,15,903.0,110.5,3.3,37.0,978.5,928.2,650.67
2016,8,9,12,30,904.0,111.0,3.4,37.0,985.0,948.52,663.85
2016,8,9,12,45,904.5,110.0,3.5,37.5,983.0,963.96,672.64
2016,8,9,13,0,905.0,109.0,3.6,38.0,981.0,976.33,679.6
2016,8,9,13,15,903.0,108.5,3.65,38.0,970.5,983.63,684.62
2016,8,9,13,30,901.0,108.0,3.7,38.0,960.0,987.69,687.76
2016,8,9,13,45,897.5,107.0,3.8,38.5,941.5,986.52,686.65
2016,8,9,14,0,894.0,106.0,3.9,39.0,923.0,982.08,683.62
2016,8,9,14,15,662.5,231.0,3.95,38.5,827.5,893.93,630.09
2016,8,9,14,30,431.0,356.0,4.0,38.0,732.0,796.17,562.44
2016,8,9,14,45,459.5,317.5,4.05,38.0,704.0,780.79,555.32
2016,8,9,15,0,488.0,279.0,4.1,38.0,676.0,762.07,545.52
2016,8,9,15,15,667.5,188.0,4.1,38.0,701.0,824.9,592.38
2016,8,9,15,30,847.0,97.0,4.1,38.0,726.0,863.59,618.8
2016,8,9,15,45,833.0,94.5,4.15,38.0,681.0,828.09,596.87
2016,8,9,16,0,819.0,92.0,4.2,38.0,636.0,790.7,573.95
2016,8,9,16,15,801.0,89.0,4.15,37.5,586.5,752.65,551.16
2016,8,9,16,30,783.0,86.0,4.1,37.0,537.0,708.59,523.92
2016,8,9,16,45,757.5,83.0,4.1,36.5,484.0,658.13,491.87
2016,8,9,17,0,732.0,80.0,4.1,36.0,431.0,607.62,459.06
2016,8,9,17,15,698.5,75.5,4.0,35.5,376.5,550.46,418.82
2016,8,9,17,30,665.0,71.0,3.9,35.0,322.0,496.72,379.62
2016,8,9,17,45,614.0,65.5,3.8,35.0,267.5,431.79,330.01
2016,8,9,18,0,563.0,60.0,3.7,35.0,213.0,370.55,281.65
2016,8,9,18,15,488.0,51.5,3.35,34.0,162.0,298.83,224.68
2016,8,9,18,30,413.0,43.0,3.0,33.0,111.0,234.07,171.41
2016,8,9,18,45,290.0,31.0,2.65,32.5,70.0,155.83,106.52
2016,8,9,19,0,167.0,19.0,2.3,32.0,29.0,82.63,10.21
2016,8,9,19,15,83.5,9.5,2.25,31.5,14.5,30.44,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,14.48,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,28.61,17.38
2016,8,10,6,45,298.5,50.5,2.9,26.5,104.0,37.95,26.23
2016,8,10,7,0,400.0,64.0,3.1,27.0,150.0,46.78,34.1
2016,8,10,7,15,465.0,74.0,3.15,27.5,202.0,57.91,37.59
2016,8,10,7,30,530.0,84.0,3.2,28.0,254.0,97.42,55.14
2016,8,10,7,45,583.5,88.5,3.3,28.5,309.0,138.16,80.85
2016,8,10,8,0,637.0,93.0,3.4,29.0,364.0,184.95,115.83
2016,8,10,8,15,668.5,98.5,3.4,29.5,417.5,233.32,155.3
2016,8,10,8,30,700.0,104.0,3.4,30.0,471.0,284.89,198.03
