Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,45,727.5,106.5,3.45,30.5,523.0,338.64,242.35
2016,8,10,9,0,755.0,109.0,3.5,31.0,575.0,391.25,285.11
2016,8,10,9,15,772.0,112.5,3.45,31.5,622.0,442.15,325.57
2016,8,10,9,30,789.0,116.0,3.4,32.0,669.0,493.79,365.33
2016,8,10,9,45,804.0,117.5,3.35,32.5,712.0,543.03,402.17
2016,8,10,10,0,819.0,119.0,3.3,33.0,755.0,592.31,437.91
2016,8,10,10,15,829.0,121.0,3.25,33.5,791.0,640.95,472.02
2016,8,10,10,30,839.0,123.0,3.2,34.0,827.0,685.97,502.73
2016,8,10,10,45,847.5,124.0,3.2,35.0,857.0,727.85,528.68
2016,8,10,11,0,856.0,125.0,3.2,36.0,887.0,768.26,552.47
2016,8,10,11,15,860.5,126.0,3.2,36.0,909.5,803.84,575.05
2016,8,10,11,30,865.0,127.0,3.2,36.0,932.0,837.3,596.14
2016,8,10,11,45,869.5,127.0,3.2,36.5,946.5,867.58,613.8
2016,8,10,12,0,874.0,127.0,3.2,37.0,961.0,895.46,629.81
2016,8,10,12,15,875.0,127.0,3.25,37.0,967.0,917.65,643.79
2016,8,10,12,30,876.0,127.0,3.3,37.0,973.0,937.08,656.11
2016,8,10,12,45,875.5,127.0,3.4,37.5,971.0,952.23,664.77
2016,8,10,13,0,875.0,127.0,3.5,38.0,969.0,964.41,671.64
2016,8,10,13,15,873.0,126.5,3.55,38.0,958.5,971.59,676.59
2016,8,10,13,30,871.0,126.0,3.6,38.0,948.0,975.65,679.74
2016,8,10,13,45,867.5,124.5,3.65,38.5,929.5,974.07,678.08
2016,8,10,14,0,864.0,123.0,3.7,39.0,911.0,969.32,674.59
2016,8,10,14,15,857.5,121.5,3.7,39.0,885.0,958.54,668.57
2016,8,10,14,30,851.0,120.0,3.7,39.0,859.0,944.71,660.78
2016,8,10,14,45,843.0,118.0,3.75,39.0,826.0,926.0,650.28
2016,8,10,15,0,835.0,116.0,3.8,39.0,793.0,904.51,638.06
2016,8,10,15,15,824.0,113.5,3.8,38.5,753.5,877.11,623.11
2016,8,10,15,30,813.0,111.0,3.8,38.0,714.0,852.56,609.96
2016,8,10,15,45,798.5,108.0,3.85,38.0,669.5,817.01,588.43
2016,8,10,16,0,784.0,105.0,3.9,38.0,625.0,779.66,565.57
2016,8,10,16,15,618.5,153.0,3.9,37.5,543.0,679.39,500.03
2016,8,10,16,30,453.0,201.0,3.9,37.0,461.0,581.18,430.46
2016,8,10,16,45,435.5,182.5,3.9,37.0,412.5,532.32,397.22
2016,8,10,17,0,418.0,164.0,3.9,37.0,364.0,483.48,363.07
2016,8,10,17,15,405.0,143.5,3.8,36.5,317.0,435.52,329.42
2016,8,10,17,30,392.0,123.0,3.7,36.0,270.0,387.57,294.74
2016,8,10,17,45,362.0,105.5,3.65,35.5,223.5,333.83,254.41
2016,8,10,18,0,332.0,88.0,3.6,35.0,177.0,282.19,214.32
2016,8,10,18,15,281.0,70.5,3.35,34.5,134.0,223.33,167.3
2016,8,10,18,30,230.0,53.0,3.1,34.0,91.0,169.26,123.0
2016,8,10,18,45,144.5,36.0,2.9,33.5,56.5,102.07,68.13
2016,8,10,19,0,59.0,19.0,2.7,33.0,22.0,44.19,0.0
2016,8,10,19,15,29.5,9.5,2.75,32.5,11.0,16.72,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,12.5,17.0,2.9,26.5,18.5,16.01,0.0
2016,8,11,6,30,25.0,34.0,3.0,27.0,37.0,31.14,19.2
2016,8,11,6,45,60.0,56.0,3.2,27.5,67.5,47.62,34.13
2016,8,11,7,0,95.0,78.0,3.4,28.0,98.0,64.94,49.19
2016,8,11,7,15,114.5,101.0,3.45,28.5,132.5,84.01,61.37
2016,8,11,7,30,134.0,124.0,3.5,29.0,167.0,112.55,80.31
2016,8,11,7,45,286.0,129.5,3.55,29.5,244.0,141.14,95.13
2016,8,11,8,0,438.0,135.0,3.6,30.0,321.0,185.39,123.45
2016,8,11,8,15,579.0,114.0,3.55,30.5,395.5,224.93,151.09
2016,8,11,8,30,720.0,93.0,3.5,31.0,470.0,283.02,195.26
2016,8,11,8,45,569.5,162.0,3.45,32.0,479.5,329.65,236.52
2016,8,11,9,0,419.0,231.0,3.4,33.0,489.0,362.88,264.4
2016,8,11,9,15,423.5,250.5,3.3,33.5,529.0,405.86,296.7
2016,8,11,9,30,428.0,270.0,3.2,34.0,569.0,448.95,328.12
2016,8,11,9,45,628.5,190.0,3.1,34.5,661.0,509.31,373.14
2016,8,11,10,0,829.0,110.0,3.0,35.0,753.0,591.75,433.43
2016,8,11,10,15,627.0,225.5,2.95,35.5,725.5,602.41,437.2
2016,8,11,10,30,425.0,341.0,2.9,36.0,698.0,599.98,430.79
2016,8,11,10,45,642.5,230.0,2.85,36.5,791.0,674.54,485.35
2016,8,11,11,0,860.0,119.0,2.8,37.0,884.0,764.77,546.37
2016,8,11,11,15,864.5,120.0,2.85,37.0,906.0,800.47,568.71
2016,8,11,11,30,869.0,121.0,2.9,37.0,928.0,834.04,589.95
2016,8,11,11,45,647.5,267.0,2.95,37.5,873.5,811.13,572.0
2016,8,11,12,0,426.0,413.0,3.0,38.0,819.0,775.53,541.22
2016,8,11,12,15,644.0,273.5,3.1,38.0,892.0,852.77,598.71
2016,8,11,12,30,862.0,134.0,3.2,38.0,965.0,929.88,648.75
2016,8,11,12,45,662.0,277.5,3.3,38.5,915.0,903.94,630.33
2016,8,11,13,0,462.0,421.0,3.4,39.0,865.0,866.55,599.16
2016,8,11,13,15,653.5,280.5,3.5,39.0,901.0,920.55,641.32
2016,8,11,13,30,845.0,140.0,3.6,39.0,937.0,963.37,669.65
2016,8,11,13,45,835.0,142.5,3.7,39.0,917.0,959.57,668.02
2016,8,11,14,0,825.0,145.0,3.8,39.0,897.0,952.78,664.94
2016,8,11,14,15,818.5,143.5,3.85,38.5,871.0,947.94,664.33
2016,8,11,14,30,812.0,142.0,3.9,38.0,845.0,934.77,658.49
2016,8,11,14,45,800.0,141.0,3.95,38.0,811.5,914.08,646.58
2016,8,11,15,0,788.0,140.0,4.0,38.0,778.0,890.83,633.07
2016,8,11,15,15,616.0,205.5,4.0,38.0,688.5,794.67,571.19
2016,8,11,15,30,444.0,271.0,4.0,38.0,599.0,696.88,502.57
2016,8,11,15,45,420.0,266.0,4.0,38.0,561.0,661.24,479.43
2016,8,11,16,0,396.0,261.0,4.0,38.0,523.0,616.91,449.95
2016,8,11,16,15,544.0,189.0,3.95,37.5,518.0,654.18,481.71
2016,8,11,16,30,692.0,117.0,3.9,37.0,513.0,673.71,499.87
2016,8,11,16,45,669.0,110.0,3.85,37.0,461.5,624.06,466.34
2016,8,11,17,0,646.0,103.0,3.8,37.0,410.0,574.35,431.63
2016,8,11,17,15,608.0,96.5,3.65,36.5,356.5,515.79,390.17
2016,8,11,17,30,570.0,90.0,3.5,36.0,303.0,459.07,348.85
2016,8,11,17,45,519.5,81.0,3.4,35.5,250.5,394.79,300.61
2016,8,11,18,0,469.0,72.0,3.3,35.0,198.0,334.22,253.52
2016,8,11,18,15,390.5,61.0,2.95,34.5,148.5,260.69,194.99
2016,8,11,18,30,312.0,50.0,2.6,34.0,99.0,198.0,143.61
2016,8,11,18,45,199.5,34.0,2.3,33.5,61.0,125.37,83.65
2016,8,11,19,0,87.0,18.0,2.0,33.0,23.0,54.81,0.0
2016,8,11,19,15,43.5,9.0,2.05,33.0,11.5,19.63,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.0,3.05,25.5,26.0,16.01,0.0
2016,8,12,6,30,133.0,38.0,3.2,26.0,52.0,31.22,19.25
2016,8,12,6,45,236.5,54.0,3.35,26.5,96.5,40.9,28.65
2016,8,12,7,0,340.0,70.0,3.5,27.0,141.0,51.63,38.17
2016,8,12,7,15,408.0,81.0,3.55,27.5,192.0,61.34,46.56
2016,8,12,7,30,476.0,92.0,3.6,28.0,243.0,99.15,58.88
2016,8,12,7,45,533.5,97.5,3.65,29.0,298.0,137.85,82.62
2016,8,12,8,0,591.0,103.0,3.7,30.0,353.0,183.24,115.73
2016,8,12,8,15,625.0,109.5,3.65,30.5,406.0,230.48,153.73
2016,8,12,8,30,659.0,116.0,3.6,31.0,459.0,281.26,195.29
2016,8,12,8,45,688.5,119.0,3.6,32.0,511.0,330.79,235.52
2016,8,12,9,0,718.0,122.0,3.6,33.0,563.0,382.9,276.89
2016,8,12,9,15,736.5,125.5,3.4,33.5,610.0,435.9,318.21
2016,8,12,9,30,755.0,129.0,3.2,34.0,657.0,486.56,356.55
2016,8,12,9,45,768.5,132.5,3.05,35.0,699.0,535.21,391.49
2016,8,12,10,0,782.0,136.0,2.9,36.0,741.0,583.85,425.04
2016,8,12,10,15,792.5,138.5,2.7,36.5,777.0,629.42,455.95
2016,8,12,10,30,803.0,141.0,2.5,37.0,813.0,674.25,485.24
2016,8,12,10,45,808.0,144.5,2.35,37.5,842.0,715.1,510.97
2016,8,12,11,0,813.0,148.0,2.2,38.0,871.0,754.37,533.69
2016,8,12,11,15,818.5,149.5,2.15,38.0,893.0,790.43,555.68
2016,8,12,11,30,824.0,151.0,2.1,38.0,915.0,824.6,576.26
2016,8,12,11,45,802.0,169.5,2.05,38.5,923.0,849.44,589.57
2016,8,12,12,0,780.0,188.0,2.0,39.0,931.0,870.82,600.68
2016,8,12,12,15,781.5,188.5,2.05,39.0,937.0,892.86,614.36
2016,8,12,12,30,783.0,189.0,2.1,39.0,943.0,912.48,626.58
2016,8,12,12,45,777.5,192.0,2.15,39.5,939.5,925.41,633.46
2016,8,12,13,0,772.0,195.0,2.2,40.0,936.0,935.56,638.76
2016,8,12,13,15,769.0,194.5,2.2,40.0,925.5,941.84,642.71
2016,8,12,13,30,766.0,194.0,2.2,40.0,915.0,945.26,645.06
2016,8,12,13,45,758.0,194.0,2.25,40.0,895.5,941.45,643.63
2016,8,12,14,0,750.0,194.0,2.3,40.0,876.0,934.8,640.62
2016,8,12,14,15,742.0,192.0,2.25,39.5,850.5,927.09,637.55
2016,8,12,14,30,734.0,190.0,2.2,39.0,825.0,913.08,630.7
2016,8,12,14,45,707.5,196.5,2.2,39.0,788.5,888.11,616.26
2016,8,12,15,0,681.0,203.0,2.2,39.0,752.0,861.26,600.72
2016,8,12,15,15,666.5,198.5,2.15,39.0,713.5,832.02,583.26
2016,8,12,15,30,652.0,194.0,2.1,39.0,675.0,800.93,564.59
2016,8,12,15,45,635.5,187.0,2.1,39.0,631.0,763.82,542.14
2016,8,12,16,0,619.0,180.0,2.1,39.0,587.0,725.37,518.31
2016,8,12,16,15,594.5,173.0,2.05,38.5,538.5,679.45,489.82
2016,8,12,16,30,570.0,166.0,2.0,38.0,490.0,629.74,458.3
2016,8,12,16,45,537.5,157.5,1.95,38.0,439.0,576.54,422.59
2016,8,12,17,0,505.0,149.0,1.9,38.0,388.0,524.4,386.86
2016,8,12,17,15,463.0,138.0,1.8,37.5,335.5,464.76,345.5
2016,8,12,17,30,421.0,127.0,1.7,37.0,283.0,407.72,304.82
2016,8,12,17,45,367.0,113.0,1.6,36.5,232.0,343.64,257.66
2016,8,12,18,0,313.0,99.0,1.5,36.0,181.0,284.05,212.39
2016,8,12,18,15,241.5,80.0,1.35,35.0,134.5,209.43,154.94
2016,8,12,18,30,170.0,61.0,1.2,34.0,88.0,148.76,106.86
2016,8,12,18,45,85.0,38.5,1.05,33.5,52.0,85.58,55.61
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,15.85,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,15.63,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,30.44,18.52
2016,8,13,6,45,120.0,60.0,1.35,26.0,82.5,48.09,34.7
2016,8,13,7,0,200.0,85.0,1.3,26.0,126.0,66.49,50.87
2016,8,13,7,15,140.0,103.5,1.3,26.0,137.0,85.03,66.85
2016,8,13,7,30,80.0,122.0,1.3,26.0,148.0,111.25,81.99
2016,8,13,7,45,77.0,146.0,1.3,26.0,174.5,137.36,101.89
2016,8,13,8,0,74.0,170.0,1.3,26.0,201.0,163.36,122.09
2016,8,13,8,15,119.0,197.5,1.25,26.0,256.0,198.36,147.59
2016,8,13,8,30,164.0,225.0,1.2,26.0,311.0,242.96,180.74
2016,8,13,8,45,148.0,251.0,1.15,26.5,334.5,270.93,202.13
2016,8,13,9,0,132.0,277.0,1.1,27.0,358.0,297.26,221.65
2016,8,13,9,15,196.0,296.5,1.05,27.0,428.0,351.82,261.4
2016,8,13,9,30,260.0,316.0,1.0,27.0,498.0,408.49,302.31
2016,8,13,9,45,289.5,331.5,0.95,27.5,545.5,453.61,333.71
2016,8,13,10,0,319.0,347.0,0.9,28.0,593.0,501.19,366.19
2016,8,13,10,15,297.0,372.0,0.9,28.0,610.0,526.86,383.26
2016,8,13,10,30,275.0,397.0,0.9,28.0,627.0,550.31,398.56
2016,8,13,10,45,293.5,408.0,0.95,28.5,661.5,588.08,423.66
2016,8,13,11,0,312.0,419.0,1.0,29.0,696.0,626.75,448.88
2016,8,13,11,15,268.0,442.0,1.05,29.0,684.5,627.79,448.37
2016,8,13,11,30,224.0,465.0,1.1,29.0,673.0,626.85,446.71
2016,8,13,11,45,227.5,472.5,1.15,29.0,686.5,647.0,460.35
2016,8,13,12,0,231.0,480.0,1.2,29.0,700.0,666.78,473.52
2016,8,13,12,15,187.0,486.0,1.2,29.0,665.0,641.88,455.68
2016,8,13,12,30,143.0,492.0,1.2,29.0,630.0,614.58,436.49
2016,8,13,12,45,185.5,488.5,1.25,29.0,667.0,657.14,466.6
2016,8,13,13,0,228.0,485.0,1.3,29.0,704.0,700.16,496.21
2016,8,13,13,15,127.0,423.5,1.3,29.0,545.0,547.21,392.32
2016,8,13,13,30,26.0,362.0,1.3,29.0,386.0,385.48,278.96
2016,8,13,13,45,67.5,406.0,1.3,29.0,468.0,472.17,341.91
2016,8,13,14,0,109.0,450.0,1.3,29.0,550.0,559.67,402.43
2016,8,13,14,15,64.0,376.0,1.3,28.5,435.0,441.32,320.76
2016,8,13,14,30,19.0,302.0,1.3,28.0,320.0,315.84,232.04
2016,8,13,14,45,220.0,314.0,1.3,28.0,492.5,541.3,399.53
2016,8,13,15,0,421.0,326.0,1.3,28.0,665.0,746.52,541.2
2016,8,13,15,15,367.0,326.5,1.3,28.0,611.0,684.74,497.94
2016,8,13,15,30,313.0,327.0,1.3,28.0,557.0,631.84,462.44
2016,8,13,15,45,180.5,300.0,1.3,28.0,430.5,474.24,351.92
2016,8,13,16,0,48.0,273.0,1.3,28.0,304.0,323.26,241.37
2016,8,13,16,15,28.0,227.5,1.3,27.5,245.5,257.88,194.34
2016,8,13,16,30,8.0,182.0,1.3,27.0,187.0,187.17,141.41
2016,8,13,16,45,37.5,187.0,1.3,27.0,205.5,221.93,169.68
2016,8,13,17,0,67.0,192.0,1.3,27.0,224.0,248.98,191.49
2016,8,13,17,15,61.5,167.5,1.25,26.5,194.0,217.48,167.94
2016,8,13,17,30,56.0,143.0,1.2,26.0,164.0,186.16,144.22
2016,8,13,17,45,46.5,119.5,1.15,26.0,134.5,154.04,118.96
2016,8,13,18,0,37.0,96.0,1.1,26.0,105.0,122.51,93.62
2016,8,13,18,15,21.5,73.0,1.05,26.0,78.0,89.45,66.55
2016,8,13,18,30,6.0,50.0,1.0,26.0,51.0,54.13,37.51
2016,8,13,18,45,3.0,30.0,1.0,26.0,30.5,31.8,18.16
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,9.83,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.5,4.6,24.0,9.5,9.16,0.0
2016,8,14,6,30,0.0,19.0,4.7,24.0,19.0,18.33,8.93
2016,8,14,6,45,0.0,36.5,4.85,24.0,36.5,35.14,24.06
2016,8,14,7,0,0.0,54.0,5.0,24.0,54.0,51.27,38.34
2016,8,14,7,15,0.0,74.5,5.15,24.0,74.5,69.74,54.45
2016,8,14,7,30,0.0,95.0,5.3,24.0,95.0,88.68,67.21
2016,8,14,7,45,0.0,54.5,5.45,24.5,54.5,52.65,37.59
2016,8,14,8,0,0.0,14.0,5.6,25.0,14.0,13.51,5.42
2016,8,14,8,15,0.0,80.5,5.75,25.0,80.5,77.85,57.64
2016,8,14,8,30,0.0,147.0,5.9,25.0,147.0,139.18,106.43
2016,8,14,8,45,16.5,193.0,6.05,25.5,203.0,186.79,142.99
2016,8,14,9,0,33.0,239.0,6.2,26.0,259.0,231.21,176.7
2016,8,14,9,15,369.5,193.0,6.15,26.0,449.0,330.11,252.03
2016,8,14,9,30,706.0,147.0,6.1,26.0,639.0,473.61,363.12
2016,8,14,9,45,384.5,246.0,6.1,26.0,516.5,425.92,326.8
2016,8,14,10,0,63.0,345.0,6.1,26.0,394.0,356.49,270.58
2016,8,14,10,15,36.0,277.5,5.95,26.0,306.0,283.62,215.05
2016,8,14,10,30,9.0,210.0,5.8,26.0,218.0,207.64,156.42
2016,8,14,10,45,11.5,235.5,5.7,26.0,245.5,234.28,176.65
2016,8,14,11,0,14.0,261.0,5.6,26.0,273.0,261.21,196.85
2016,8,14,11,15,17.0,293.5,5.45,26.0,309.0,295.47,222.39
2016,8,14,11,30,20.0,326.0,5.3,26.0,345.0,330.09,247.97
2016,8,14,11,45,34.5,376.5,5.15,26.0,409.0,391.71,293.61
2016,8,14,12,0,49.0,427.0,5.0,26.0,473.0,455.66,340.18
2016,8,14,12,15,33.0,368.5,4.8,26.0,400.0,388.02,289.98
2016,8,14,12,30,17.0,310.0,4.6,26.0,327.0,316.62,236.83
2016,8,14,12,45,36.0,374.5,4.45,26.5,409.5,401.46,299.28
2016,8,14,13,0,55.0,439.0,4.3,27.0,492.0,485.9,359.6
2016,8,14,13,15,27.5,279.0,4.1,27.0,305.5,302.24,225.41
2016,8,14,13,30,0.0,119.0,3.9,27.0,119.0,115.63,84.18
2016,8,14,13,45,15.0,241.0,3.7,27.0,255.0,250.01,187.03
2016,8,14,14,0,30.0,363.0,3.5,27.0,391.0,393.63,292.94
2016,8,14,14,15,25.0,333.0,3.35,26.5,356.0,359.38,268.1
2016,8,14,14,30,20.0,303.0,3.2,26.0,321.0,317.79,238.19
2016,8,14,14,45,53.5,340.0,3.1,26.0,384.0,396.06,297.43
2016,8,14,15,0,87.0,377.0,3.0,26.0,447.0,467.47,350.32
2016,8,14,15,15,52.5,316.5,3.0,26.0,358.5,371.98,280.19
2016,8,14,15,30,18.0,256.0,3.0,26.0,270.0,269.88,203.95
2016,8,14,15,45,13.5,229.0,3.0,26.0,239.0,238.63,180.93
2016,8,14,16,0,9.0,202.0,3.0,26.0,208.0,207.49,157.55
2016,8,14,16,15,4.5,179.5,3.0,25.5,182.5,181.17,137.91
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,155.09,118.15
2016,8,14,16,45,0.0,96.5,3.0,25.0,96.5,93.7,69.97
2016,8,14,17,0,0.0,36.0,3.0,25.0,36.0,34.77,22.72
2016,8,14,17,15,0.0,31.0,2.95,24.5,31.0,29.93,18.93
2016,8,14,17,30,0.0,26.0,2.9,24.0,26.0,25.09,15.07
2016,8,14,17,45,0.0,21.5,2.85,24.0,21.5,20.74,11.51
2016,8,14,18,0,0.0,17.0,2.8,24.0,17.0,16.39,7.9
2016,8,14,18,15,0.0,12.5,2.6,23.5,12.5,12.05,4.26
2016,8,14,18,30,0.0,8.0,2.4,23.0,8.0,7.71,0.59
2016,8,14,18,45,0.0,4.5,2.25,23.0,4.5,4.33,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.98,0.0
2016,8,14,19,15,0.0,0.5,2.0,22.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,21.0,7.0,6.88,0.0
2016,8,15,6,30,0.0,14.0,2.5,21.0,14.0,13.5,5.15
2016,8,15,6,45,0.0,25.5,2.6,21.5,25.5,24.61,15.37
2016,8,15,7,0,0.0,37.0,2.7,22.0,37.0,35.73,25.29
2016,8,15,7,15,0.0,51.0,2.75,22.0,51.0,49.27,37.23
2016,8,15,7,30,0.0,65.0,2.8,22.0,65.0,62.69,46.38
2016,8,15,7,45,0.0,65.5,2.85,22.0,65.5,63.31,46.79
2016,8,15,8,0,0.0,66.0,2.9,22.0,66.0,63.8,47.03
2016,8,15,8,15,0.0,56.0,2.9,22.0,56.0,54.12,38.93
2016,8,15,8,30,0.0,46.0,2.9,22.0,46.0,44.45,30.87
2016,8,15,8,45,1.0,106.5,2.95,22.5,107.0,102.9,77.89
2016,8,15,9,0,2.0,167.0,3.0,23.0,168.0,159.58,122.3
2016,8,15,9,15,6.0,191.5,2.9,23.0,196.0,184.51,141.3
2016,8,15,9,30,10.0,216.0,2.8,23.0,224.0,209.95,160.59
2016,8,15,9,45,13.0,237.5,2.75,23.5,248.0,232.58,177.22
2016,8,15,10,0,16.0,259.0,2.7,24.0,272.0,255.58,193.96
2016,8,15,10,15,9.0,204.0,2.6,24.0,212.0,201.22,152.09
2016,8,15,10,30,2.0,149.0,2.5,24.0,152.0,145.04,108.58
2016,8,15,10,45,4.5,162.0,2.45,24.0,167.0,159.44,119.7
2016,8,15,11,0,7.0,175.0,2.4,24.0,182.0,174.08,130.84
2016,8,15,11,15,4.5,159.0,2.3,24.0,163.5,157.18,117.6
2016,8,15,11,30,2.0,143.0,2.2,24.0,145.0,140.0,104.21
2016,8,15,11,45,8.5,210.5,2.15,24.0,218.5,210.75,158.42
2016,8,15,12,0,15.0,278.0,2.1,24.0,292.0,282.04,211.75
2016,8,15,12,15,9.5,213.5,2.05,24.0,222.5,215.5,161.5
2016,8,15,12,30,4.0,149.0,2.0,24.0,153.0,148.26,110.31
2016,8,15,12,45,7.5,180.5,2.0,24.0,188.0,182.36,136.66
2016,8,15,13,0,11.0,212.0,2.0,24.0,223.0,216.68,162.75
2016,8,15,13,15,8.0,186.0,1.95,24.0,194.0,188.68,141.38
2016,8,15,13,30,5.0,160.0,1.9,24.0,165.0,160.51,119.91
2016,8,15,13,45,11.5,232.5,1.9,24.5,243.5,238.22,178.91
2016,8,15,14,0,18.0,305.0,1.9,25.0,322.0,316.84,236.92
2016,8,15,14,15,9.0,210.5,1.9,24.5,219.0,214.47,160.83
2016,8,15,14,30,0.0,116.0,1.9,24.0,116.0,112.71,83.2
2016,8,15,14,45,2.0,139.5,1.9,24.0,141.5,137.71,103.02
2016,8,15,15,0,4.0,163.0,1.9,24.0,167.0,162.87,122.7
2016,8,15,15,15,4.5,173.0,1.9,24.0,177.0,173.38,131.02
2016,8,15,15,30,5.0,183.0,1.9,24.0,187.0,184.04,139.53
2016,8,15,15,45,5.0,182.5,1.95,24.0,186.0,183.79,139.69
2016,8,15,16,0,5.0,182.0,2.0,24.0,185.0,183.65,140.01
2016,8,15,16,15,24.0,203.0,1.95,23.5,217.0,227.99,175.73
2016,8,15,16,30,43.0,224.0,1.9,23.0,249.0,266.72,206.88
2016,8,15,16,45,24.5,188.0,1.9,23.0,201.5,206.65,160.35
2016,8,15,17,0,6.0,152.0,1.9,23.0,154.0,156.13,120.73
2016,8,15,17,15,3.0,132.0,1.85,23.0,133.0,134.04,103.55
2016,8,15,17,30,0.0,112.0,1.8,23.0,112.0,112.14,86.2
2016,8,15,17,45,0.0,91.5,1.75,23.0,91.5,91.49,69.63
2016,8,15,18,0,0.0,71.0,1.7,23.0,71.0,70.69,52.6
2016,8,15,18,15,0.0,52.0,1.65,22.5,52.0,51.36,36.57
2016,8,15,18,30,0.0,33.0,1.6,22.0,33.0,31.87,20.18
2016,8,15,18,45,0.0,19.0,1.55,22.0,19.0,18.34,7.93
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.91,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.55,21.0,10.5,10.32,0.0
2016,8,16,6,30,0.0,21.0,2.6,21.0,21.0,20.27,10.44
2016,8,16,6,45,0.0,40.5,2.65,21.0,40.5,38.48,27.21
2016,8,16,7,0,0.0,60.0,2.7,21.0,60.0,56.16,43.03
2016,8,16,7,15,1.5,82.0,2.75,21.0,82.5,75.66,60.21
2016,8,16,7,30,3.0,104.0,2.8,21.0,105.0,96.11,73.98
2016,8,16,7,45,1.5,101.0,2.85,21.5,101.5,95.44,73.17
2016,8,16,8,0,0.0,98.0,2.9,22.0,98.0,93.58,71.34
2016,8,16,8,15,0.0,123.0,2.85,22.5,123.0,116.76,89.63
2016,8,16,8,30,0.0,148.0,2.8,23.0,148.0,140.02,107.63
2016,8,16,8,45,5.5,174.0,2.8,23.5,177.5,166.11,127.46
2016,8,16,9,0,11.0,200.0,2.8,24.0,207.0,192.89,147.6
2016,8,16,9,15,34.5,249.5,2.7,24.0,273.0,244.52,186.83
2016,8,16,9,30,58.0,299.0,2.6,24.0,339.0,302.7,230.5
2016,8,16,9,45,40.0,289.5,2.55,24.5,318.0,289.8,219.71
2016,8,16,10,0,22.0,280.0,2.5,25.0,297.0,278.37,210.12
2016,8,16,10,15,64.5,341.0,2.35,25.0,394.0,358.75,270.04
2016,8,16,10,30,107.0,402.0,2.2,25.0,491.0,447.14,334.03
2016,8,16,10,45,138.5,422.0,2.1,25.5,541.5,491.86,364.95
2016,8,16,11,0,170.0,442.0,2.0,26.0,592.0,542.21,399.44
2016,8,16,11,15,188.0,437.0,1.9,26.0,607.0,561.15,412.3
2016,8,16,11,30,206.0,432.0,1.8,26.0,622.0,580.6,425.63
2016,8,16,11,45,114.0,387.5,1.7,26.0,493.0,469.75,345.77
2016,8,16,12,0,22.0,343.0,1.6,26.0,364.0,350.74,258.44
2016,8,16,12,15,40.0,393.5,1.55,26.0,431.5,418.47,307.72
2016,8,16,12,30,58.0,444.0,1.5,26.0,499.0,487.12,355.68
2016,8,16,12,45,35.0,339.0,1.5,26.5,372.5,365.49,268.67
2016,8,16,13,0,12.0,234.0,1.5,27.0,246.0,239.11,176.49
2016,8,16,13,15,38.0,336.0,1.55,26.5,372.5,369.12,273.01
2016,8,16,13,30,64.0,438.0,1.6,26.0,499.0,498.91,365.36
2016,8,16,13,45,39.5,360.5,1.7,26.0,398.0,398.61,293.94
2016,8,16,14,0,15.0,283.0,1.8,26.0,297.0,292.0,216.95
2016,8,16,14,15,7.5,185.0,1.85,26.0,192.0,187.77,139.8
2016,8,16,14,30,0.0,87.0,1.9,26.0,87.0,84.34,60.6
2016,8,16,14,45,26.0,218.0,2.0,26.0,238.5,243.42,183.66
2016,8,16,15,0,52.0,349.0,2.1,26.0,390.0,405.24,303.36
2016,8,16,15,15,33.5,297.0,2.2,26.0,323.0,334.03,250.86
2016,8,16,15,30,15.0,245.0,2.3,26.0,256.0,255.95,193.05
2016,8,16,15,45,63.5,270.0,2.4,26.0,311.5,332.45,252.97
2016,8,16,16,0,112.0,295.0,2.5,26.0,367.0,400.3,305.17
2016,8,16,16,15,56.0,216.0,2.5,25.5,252.0,267.45,205.31
2016,8,16,16,30,0.0,137.0,2.5,25.0,137.0,134.56,101.85
2016,8,16,16,45,0.0,132.0,2.55,25.0,132.0,130.0,98.85
2016,8,16,17,0,0.0,127.0,2.6,25.0,127.0,125.6,95.75
2016,8,16,17,15,0.0,110.0,2.45,24.5,110.0,108.69,82.75
2016,8,16,17,30,0.0,93.0,2.3,24.0,93.0,91.74,69.48
2016,8,16,17,45,0.0,76.0,2.2,24.0,76.0,74.72,55.77
2016,8,16,18,0,0.0,59.0,2.1,24.0,59.0,57.63,41.74
2016,8,16,18,15,0.0,43.0,1.95,23.5,43.0,41.54,28.38
2016,8,16,18,30,0.0,27.0,1.8,23.0,27.0,26.06,15.37
2016,8,16,18,45,0.0,15.5,1.7,23.0,15.5,14.95,5.15
2016,8,16,19,0,0.0,4.0,1.6,23.0,4.0,3.93,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.41,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,10.6,2.64
2016,8,17,6,45,0.0,21.0,2.5,23.0,21.0,20.26,11.53
2016,8,17,7,0,0.0,31.0,2.6,23.0,31.0,29.92,20.16
2016,8,17,7,15,0.0,42.5,2.7,23.5,42.5,41.04,29.89
2016,8,17,7,30,0.0,54.0,2.8,24.0,54.0,52.17,37.38
2016,8,17,7,45,0.0,89.0,2.95,24.5,89.0,84.74,63.73
2016,8,17,8,0,0.0,124.0,3.1,25.0,124.0,116.52,88.91
2016,8,17,8,15,62.0,173.0,3.15,25.0,205.0,169.48,128.35
2016,8,17,8,30,124.0,222.0,3.2,25.0,286.0,228.06,172.32
2016,8,17,8,45,148.0,248.0,3.25,25.5,332.0,267.16,201.9
2016,8,17,9,0,172.0,274.0,3.3,26.0,378.0,308.94,233.38
2016,8,17,9,15,243.0,287.5,3.3,26.0,448.5,358.82,271.01
2016,8,17,9,30,314.0,301.0,3.3,26.0,519.0,420.14,317.22
2016,8,17,9,45,315.5,322.5,3.3,26.5,553.5,457.92,344.75
2016,8,17,10,0,317.0,344.0,3.3,27.0,588.0,495.54,371.61
2016,8,17,10,15,287.5,370.5,3.3,27.0,600.0,517.9,387.26
2016,8,17,10,30,258.0,397.0,3.3,27.0,612.0,537.41,400.5
2016,8,17,10,45,180.5,414.0,3.3,27.5,567.5,514.36,381.5
2016,8,17,11,0,103.0,431.0,3.3,28.0,523.0,483.99,357.07
2016,8,17,11,15,119.0,447.5,3.3,28.0,555.5,516.37,380.3
2016,8,17,11,30,135.0,464.0,3.3,28.0,588.0,552.04,405.38
2016,8,17,11,45,165.5,472.5,3.3,28.0,627.5,593.38,434.74
2016,8,17,12,0,196.0,481.0,3.3,28.0,667.0,636.07,464.77
2016,8,17,12,15,206.5,483.0,3.3,28.0,680.0,655.64,478.26
2016,8,17,12,30,217.0,485.0,3.3,28.0,693.0,674.99,491.72
2016,8,17,12,45,240.0,479.0,3.3,28.5,708.5,697.8,507.01
2016,8,17,13,0,263.0,473.0,3.3,29.0,724.0,723.85,524.34
2016,8,17,13,15,134.5,320.0,3.25,29.0,448.5,449.91,332.71
2016,8,17,13,30,6.0,167.0,3.2,29.0,173.0,168.31,123.33
2016,8,17,13,45,25.0,279.5,3.2,29.0,302.5,302.52,224.35
2016,8,17,14,0,44.0,392.0,3.2,29.0,432.0,436.88,321.61
2016,8,17,14,15,183.0,394.0,3.15,28.5,551.5,580.9,428.78
2016,8,17,14,30,322.0,396.0,3.1,28.0,671.0,723.21,531.35
2016,8,17,14,45,282.0,387.5,3.1,28.0,622.0,675.9,497.77
2016,8,17,15,0,242.0,379.0,3.1,28.0,573.0,620.09,459.26
2016,8,17,15,15,153.5,350.0,3.05,28.0,471.0,507.35,378.39
2016,8,17,15,30,65.0,321.0,3.0,28.0,369.0,388.7,291.17
2016,8,17,15,45,32.5,228.5,2.95,28.0,252.5,261.39,197.14
2016,8,17,16,0,0.0,136.0,2.9,28.0,136.0,132.87,98.72
2016,8,17,16,15,0.0,92.5,2.8,27.5,92.5,89.53,65.5
2016,8,17,16,30,0.0,49.0,2.7,27.0,49.0,47.36,32.39
2016,8,17,16,45,0.0,36.5,2.65,27.0,36.5,35.26,22.83
2016,8,17,17,0,0.0,24.0,2.6,27.0,24.0,23.17,13.16
2016,8,17,17,15,0.0,20.5,2.45,26.5,20.5,19.78,10.5
2016,8,17,17,30,0.0,17.0,2.3,26.0,17.0,16.4,7.81
2016,8,17,17,45,0.0,14.0,2.15,25.5,14.0,13.5,5.47
2016,8,17,18,0,0.0,11.0,2.0,25.0,11.0,10.6,3.08
2016,8,17,18,15,0.0,8.0,1.9,24.5,8.0,7.71,0.65
2016,8,17,18,30,0.0,5.0,1.8,24.0,5.0,4.82,0.0
2016,8,17,18,45,0.0,2.5,1.75,24.0,2.5,2.41,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,13.0,1.3,22.0,13.0,12.78,0.0
2016,8,18,6,30,0.0,26.0,1.4,22.0,26.0,24.8,13.62
2016,8,18,6,45,15.5,48.0,1.55,22.5,51.0,43.33,31.06
2016,8,18,7,0,31.0,70.0,1.7,23.0,76.0,61.81,47.44
2016,8,18,7,15,44.0,93.0,1.75,23.0,105.0,80.59,63.89
2016,8,18,7,30,57.0,116.0,1.8,23.0,134.0,104.2,78.31
2016,8,18,7,45,62.0,140.5,1.9,23.5,163.5,130.24,98.07
2016,8,18,8,0,67.0,165.0,2.0,24.0,193.0,157.09,118.68
2016,8,18,8,15,83.5,192.0,2.05,24.0,232.0,189.17,143.24
2016,8,18,8,30,100.0,219.0,2.1,24.0,271.0,223.29,169.41
2016,8,18,8,45,55.5,209.0,2.2,24.5,238.5,208.71,158.85
2016,8,18,9,0,11.0,199.0,2.3,25.0,206.0,191.9,146.01
2016,8,18,9,15,53.5,257.0,2.3,25.0,294.0,259.01,196.88
2016,8,18,9,30,96.0,315.0,2.3,25.0,382.0,334.56,253.22
2016,8,18,9,45,109.0,340.0,2.3,25.5,420.0,370.54,278.92
2016,8,18,10,0,122.0,365.0,2.3,26.0,458.0,403.95,302.56
2016,8,18,10,15,151.5,386.0,2.25,26.0,507.5,449.51,335.47
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,497.59,369.75
2016,8,18,10,45,202.5,421.5,2.15,26.0,595.0,536.48,397.0
2016,8,18,11,0,224.0,436.0,2.1,26.0,633.0,576.72,424.93
2016,8,18,11,15,198.5,450.5,2.05,26.0,629.0,581.31,426.78
2016,8,18,11,30,173.0,465.0,2.0,26.0,625.0,583.83,427.35
2016,8,18,11,45,202.0,470.0,1.95,26.0,659.0,621.71,453.75
2016,8,18,12,0,231.0,475.0,1.9,26.0,693.0,660.67,480.37
2016,8,18,12,15,250.5,474.0,1.85,26.0,712.0,687.16,498.15
2016,8,18,12,30,270.0,473.0,1.8,26.0,731.0,713.44,515.76
2016,8,18,12,45,253.0,475.5,1.8,26.5,716.5,708.91,511.1
2016,8,18,13,0,236.0,478.0,1.8,27.0,702.0,699.38,503.49
2016,8,18,13,15,277.0,461.5,1.75,27.0,721.5,732.07,526.47
2016,8,18,13,30,318.0,445.0,1.7,27.0,741.0,760.29,546.06
2016,8,18,13,45,161.5,302.0,1.7,27.0,452.5,462.19,341.52
2016,8,18,14,0,5.0,159.0,1.7,27.0,164.0,159.66,117.37
2016,8,18,14,15,174.5,273.5,1.7,26.5,422.5,453.91,341.41
2016,8,18,14,30,344.0,388.0,1.7,26.0,681.0,735.04,537.76
2016,8,18,14,45,460.0,327.0,1.75,26.0,702.0,784.56,573.14
2016,8,18,15,0,576.0,266.0,1.8,26.0,723.0,821.53,602.26
2016,8,18,15,15,321.5,293.5,1.85,26.0,546.5,605.21,450.7
2016,8,18,15,30,67.0,321.0,1.9,26.0,370.0,390.42,292.41
2016,8,18,15,45,186.5,298.0,1.95,26.0,421.0,475.8,360.27
2016,8,18,16,0,306.0,275.0,2.0,26.0,472.0,553.82,419.96
2016,8,18,16,15,473.5,203.0,2.0,26.0,478.5,606.39,462.48
2016,8,18,16,30,641.0,131.0,2.0,26.0,485.0,640.53,491.42
2016,8,18,16,45,328.5,146.0,2.05,26.0,327.0,407.82,317.54
2016,8,18,17,0,16.0,161.0,2.1,26.0,169.0,172.82,132.32
2016,8,18,17,15,11.5,140.0,2.0,25.5,145.5,148.42,114.17
2016,8,18,17,30,7.0,119.0,1.9,25.0,122.0,124.32,95.42
2016,8,18,17,45,3.5,98.0,1.85,25.0,99.5,101.06,76.81
2016,8,18,18,0,0.0,77.0,1.8,25.0,77.0,77.96,57.98
2016,8,18,18,15,0.0,56.0,1.85,24.5,56.0,56.46,40.26
2016,8,18,18,30,0.0,35.0,1.9,24.0,35.0,34.49,21.9
2016,8,18,18,45,0.0,20.0,1.95,23.5,20.0,19.31,7.38
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,4.91,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.5,16.5,2.0,23.0,21.0,16.22,0.0
2016,8,19,6,30,103.0,33.0,2.2,23.0,42.0,27.27,15.22
2016,8,19,6,45,209.0,50.0,2.4,23.5,85.5,38.12,26.49
2016,8,19,7,0,315.0,67.0,2.6,24.0,129.0,49.78,36.99
2016,8,19,7,15,387.0,78.5,2.8,24.0,179.5,56.48,43.05
2016,8,19,7,30,459.0,90.0,3.0,24.0,230.0,89.66,54.84
2016,8,19,7,45,294.5,129.5,3.2,24.5,226.5,136.94,93.74
2016,8,19,8,0,130.0,169.0,3.4,25.0,223.0,165.63,122.64
2016,8,19,8,15,392.0,141.0,3.5,25.5,335.0,200.05,140.4
2016,8,19,8,30,654.0,113.0,3.6,26.0,447.0,269.41,189.31
2016,8,19,8,45,422.0,192.0,3.7,26.5,416.5,300.14,221.37
2016,8,19,9,0,190.0,271.0,3.8,27.0,386.0,312.59,235.23
2016,8,19,9,15,477.0,196.0,3.8,27.0,517.0,376.21,282.99
2016,8,19,9,30,764.0,121.0,3.8,27.0,648.0,475.96,359.68
2016,8,19,9,45,786.5,119.5,3.8,27.5,692.0,525.38,397.81
2016,8,19,10,0,809.0,118.0,3.8,28.0,736.0,575.57,435.62
2016,8,19,10,15,580.0,244.5,3.75,28.0,699.0,583.73,438.69
2016,8,19,10,30,351.0,371.0,3.7,28.0,662.0,575.6,428.43
2016,8,19,10,45,340.5,393.0,3.7,28.5,683.5,605.56,448.45
2016,8,19,11,0,330.0,415.0,3.7,29.0,705.0,634.18,466.97
2016,8,19,11,15,271.0,438.5,3.65,29.0,680.5,624.97,458.72
2016,8,19,11,30,212.0,462.0,3.6,29.0,656.0,612.61,448.26
2016,8,19,11,45,311.5,435.0,3.6,29.0,725.5,680.55,498.04
2016,8,19,12,0,411.0,408.0,3.6,29.0,795.0,753.8,550.36
2016,8,19,12,15,337.5,441.0,3.55,29.0,760.5,732.94,533.34
2016,8,19,12,30,264.0,474.0,3.5,29.0,726.0,708.6,514.37
2016,8,19,12,45,339.5,442.5,3.45,29.0,765.5,756.63,549.46
2016,8,19,13,0,415.0,411.0,3.4,29.0,805.0,807.78,585.8
2016,8,19,13,15,383.0,420.0,3.35,29.0,780.5,790.92,573.34
2016,8,19,13,30,351.0,429.0,3.3,29.0,756.0,775.2,562.03
2016,8,19,13,45,367.0,411.5,3.25,29.0,746.5,776.92,564.22
2016,8,19,14,0,383.0,394.0,3.2,29.0,737.0,776.86,565.16
2016,8,19,14,15,246.5,404.5,3.1,29.0,623.0,659.03,481.57
2016,8,19,14,30,110.0,415.0,3.0,29.0,509.0,526.81,386.45
2016,8,19,14,45,236.0,380.5,2.95,29.0,571.0,624.8,460.21
2016,8,19,15,0,362.0,346.0,2.9,29.0,633.0,701.99,517.2
2016,8,19,15,15,551.0,243.0,2.7,28.5,653.0,764.18,566.34
2016,8,19,15,30,740.0,140.0,2.5,28.0,673.0,806.72,598.55
2016,8,19,15,45,724.0,135.0,2.4,28.0,628.0,772.49,575.81
2016,8,19,16,0,708.0,130.0,2.3,28.0,583.0,733.76,550.5
2016,8,19,16,15,684.5,125.5,2.15,28.0,533.5,688.46,520.15
2016,8,19,16,30,661.0,121.0,2.0,28.0,484.0,642.64,489.0
2016,8,19,16,45,636.0,113.0,1.9,28.0,432.5,591.59,453.07
2016,8,19,17,0,611.0,105.0,1.8,28.0,381.0,540.73,416.52
2016,8,19,17,15,568.5,98.0,1.7,27.5,327.5,480.59,372.78
2016,8,19,17,30,526.0,91.0,1.6,27.0,274.0,422.77,329.41
2016,8,19,17,45,470.5,80.5,1.55,26.5,222.0,356.88,278.5
2016,8,19,18,0,415.0,70.0,1.5,26.0,170.0,293.22,227.51
2016,8,19,18,15,325.0,57.5,1.55,25.5,122.5,220.46,168.0
2016,8,19,18,30,235.0,45.0,1.6,25.0,75.0,157.04,114.65
2016,8,19,18,45,126.5,27.0,1.7,25.0,42.0,86.56,47.2
2016,8,19,19,0,18.0,9.0,1.8,25.0,9.0,13.77,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,23.0,3.0,2.95,0.0
2016,8,20,6,30,0.0,6.0,1.9,23.0,6.0,5.78,0.0
2016,8,20,6,45,0.0,13.0,2.0,23.5,13.0,12.53,4.93
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,19.29,10.93
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,27.02,17.74
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,34.75,23.08
2016,8,20,7,45,0.0,40.0,2.3,24.0,40.0,38.62,26.22
2016,8,20,8,0,0.0,44.0,2.4,24.0,44.0,42.5,29.29
2016,8,20,8,15,0.0,61.5,2.5,24.0,61.5,59.44,42.96
2016,8,20,8,30,0.0,79.0,2.6,24.0,79.0,76.4,56.46
