Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,45,0.0,84.0,2.75,24.5,84.0,81.26,60.0
2016,8,20,9,0,0.0,89.0,2.9,25.0,89.0,86.12,63.53
2016,8,20,9,15,0.0,107.0,2.9,25.0,107.0,103.3,76.89
2016,8,20,9,30,0.0,125.0,2.9,25.0,125.0,120.41,90.08
2016,8,20,9,45,4.5,167.5,2.95,25.5,170.5,162.96,122.74
2016,8,20,10,0,9.0,210.0,3.0,26.0,216.0,205.89,155.11
2016,8,20,10,15,8.5,204.0,2.95,26.0,210.5,200.81,150.85
2016,8,20,10,30,8.0,198.0,2.9,26.0,205.0,195.53,146.59
2016,8,20,10,45,8.5,201.0,2.9,26.0,209.0,199.35,149.31
2016,8,20,11,0,9.0,204.0,2.9,26.0,213.0,203.19,152.05
2016,8,20,11,15,10.5,220.5,2.85,26.0,231.0,220.72,165.15
2016,8,20,11,30,12.0,237.0,2.8,26.0,249.0,238.41,178.28
2016,8,20,11,45,13.0,251.0,2.8,26.5,263.5,253.42,189.0
2016,8,20,12,0,14.0,265.0,2.8,27.0,278.0,268.54,199.74
2016,8,20,12,15,17.5,302.0,2.7,27.0,318.5,308.24,228.88
2016,8,20,12,30,21.0,339.0,2.6,27.0,359.0,348.33,257.92
2016,8,20,12,45,13.0,248.0,2.55,27.0,260.5,253.16,187.86
2016,8,20,13,0,5.0,157.0,2.5,27.0,162.0,157.27,115.99
2016,8,20,13,15,7.0,173.5,2.45,26.5,180.0,175.44,130.32
2016,8,20,13,30,9.0,190.0,2.4,26.0,198.0,193.69,144.51
2016,8,20,13,45,8.5,187.0,2.35,26.0,194.5,190.43,142.07
2016,8,20,14,0,8.0,184.0,2.3,26.0,191.0,187.12,139.68
2016,8,20,14,15,4.0,156.0,2.15,26.0,159.5,155.79,115.78
2016,8,20,14,30,0.0,128.0,2.0,26.0,128.0,124.49,91.76
2016,8,20,14,45,4.5,171.5,1.95,26.0,175.5,171.69,128.39
2016,8,20,15,0,9.0,215.0,1.9,26.0,223.0,219.46,164.91
2016,8,20,15,15,4.5,171.5,1.75,25.5,175.5,171.89,129.0
2016,8,20,15,30,0.0,128.0,1.6,25.0,128.0,124.62,92.91
2016,8,20,15,45,0.0,71.5,1.45,25.0,71.5,69.19,49.66
2016,8,20,16,0,0.0,15.0,1.3,25.0,15.0,14.49,6.06
2016,8,20,16,15,46.5,125.5,1.15,25.0,151.0,162.75,125.63
2016,8,20,16,30,93.0,236.0,1.0,25.0,287.0,317.8,244.53
2016,8,20,16,45,49.0,191.5,0.85,25.0,218.5,235.5,180.84
2016,8,20,17,0,5.0,147.0,0.7,25.0,150.0,150.51,114.77
2016,8,20,17,15,2.5,126.5,0.6,24.5,128.0,128.27,98.03
2016,8,20,17,30,0.0,106.0,0.5,24.0,106.0,106.16,80.83
2016,8,20,17,45,0.0,85.0,0.4,24.0,85.0,84.93,63.86
2016,8,20,18,0,0.0,64.0,0.3,24.0,64.0,63.52,46.4
2016,8,20,18,15,0.0,45.5,0.35,24.0,45.5,44.67,30.74
2016,8,20,18,30,0.0,27.0,0.4,24.0,27.0,26.07,15.11
2016,8,20,18,45,0.0,13.5,0.45,24.0,13.5,13.02,2.11
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,2.65,20.0,7.0,6.88,0.0
2016,8,21,6,30,0.0,14.0,2.6,20.0,14.0,13.5,4.53
2016,8,21,6,45,0.0,28.0,2.6,20.5,28.0,27.03,17.38
2016,8,21,7,0,0.0,42.0,2.6,21.0,42.0,40.57,29.51
2016,8,21,7,15,0.0,58.5,2.55,21.0,58.5,55.98,43.17
2016,8,21,7,30,0.0,75.0,2.5,21.0,75.0,71.33,53.71
2016,8,21,7,45,0.0,74.0,2.5,21.5,74.0,71.25,53.44
2016,8,21,8,0,0.0,73.0,2.5,22.0,73.0,70.58,52.61
2016,8,21,8,15,0.0,86.0,2.55,22.0,86.0,83.0,62.53
2016,8,21,8,30,0.0,99.0,2.6,22.0,99.0,95.31,72.23
2016,8,21,8,45,2.0,136.0,2.65,22.5,137.0,130.42,99.85
2016,8,21,9,0,4.0,173.0,2.7,23.0,175.0,165.66,127.04
2016,8,21,9,15,38.5,239.0,2.6,23.0,265.0,236.65,181.59
2016,8,21,9,30,73.0,305.0,2.5,23.0,355.0,314.34,240.25
2016,8,21,9,45,64.0,319.0,2.45,23.5,365.5,327.86,249.27
2016,8,21,10,0,55.0,333.0,2.4,24.0,376.0,340.39,257.57
2016,8,21,10,15,65.0,358.5,2.1,24.0,411.5,374.09,281.75
2016,8,21,10,30,75.0,384.0,1.8,24.0,447.0,408.81,306.1
2016,8,21,10,45,47.5,347.5,1.5,24.5,388.0,361.45,269.58
2016,8,21,11,0,20.0,311.0,1.2,25.0,329.0,312.74,232.33
2016,8,21,11,15,32.0,355.5,0.95,25.0,384.5,363.9,268.92
2016,8,21,11,30,44.0,400.0,0.7,25.0,440.0,418.39,306.11
2016,8,21,11,45,79.0,435.5,0.45,25.5,509.5,484.99,350.17
2016,8,21,12,0,114.0,471.0,0.2,26.0,579.0,554.41,393.81
2016,8,21,12,15,124.0,477.0,0.5,26.0,594.5,575.32,410.06
2016,8,21,12,30,134.0,483.0,0.8,26.0,610.0,596.36,426.93
2016,8,21,12,45,164.5,482.5,1.1,26.0,637.5,630.0,452.73
2016,8,21,13,0,195.0,482.0,1.4,26.0,665.0,663.87,478.43
2016,8,21,13,15,162.5,474.5,1.55,26.0,626.0,630.87,456.35
2016,8,21,13,30,130.0,467.0,1.7,26.0,587.0,596.61,433.52
2016,8,21,13,45,179.0,455.0,1.9,26.0,617.0,634.68,462.9
2016,8,21,14,0,228.0,443.0,2.1,26.0,647.0,671.81,491.05
2016,8,21,14,15,128.0,387.0,2.2,25.5,501.0,520.41,385.41
2016,8,21,14,30,28.0,331.0,2.3,25.0,355.0,361.45,270.1
2016,8,21,14,45,52.5,347.0,2.45,25.0,389.5,402.31,302.21
2016,8,21,15,0,77.0,363.0,2.6,25.0,424.0,442.91,333.16
2016,8,21,15,15,54.0,322.5,2.6,25.0,364.0,379.67,286.8
2016,8,21,15,30,31.0,282.0,2.6,25.0,304.0,316.88,240.37
2016,8,21,15,45,37.5,271.0,2.65,25.0,296.0,311.56,237.54
2016,8,21,16,0,44.0,260.0,2.7,25.0,288.0,305.85,234.23
2016,8,21,16,15,50.0,242.0,2.65,24.5,271.5,291.55,224.75
2016,8,21,16,30,56.0,224.0,2.6,24.0,255.0,276.7,214.75
2016,8,21,16,45,188.5,196.0,2.55,24.0,283.0,346.54,272.65
2016,8,21,17,0,321.0,168.0,2.5,24.0,311.0,404.85,319.96
2016,8,21,17,15,307.5,145.0,2.35,24.0,267.0,358.22,283.87
2016,8,21,17,30,294.0,122.0,2.2,24.0,223.0,311.86,247.58
2016,8,21,17,45,264.5,102.0,2.1,24.0,180.0,261.21,206.75
2016,8,21,18,0,235.0,82.0,2.0,24.0,137.0,212.83,166.62
2016,8,21,18,15,184.5,62.0,1.9,23.5,98.0,158.0,120.71
2016,8,21,18,30,134.0,42.0,1.8,23.0,59.0,107.87,77.83
2016,8,21,18,45,67.0,21.0,1.7,23.0,29.5,51.41,20.98
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.93,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,7.71,0.02
2016,8,22,6,45,0.0,17.0,2.1,22.5,17.0,16.39,8.22
2016,8,22,7,0,0.0,26.0,2.3,23.0,26.0,25.09,15.96
2016,8,22,7,15,0.0,37.0,2.35,23.5,37.0,35.72,25.29
2016,8,22,7,30,0.0,48.0,2.4,24.0,48.0,46.36,32.62
2016,8,22,7,45,0.0,55.0,2.45,24.5,55.0,53.14,38.04
2016,8,22,8,0,0.0,62.0,2.5,25.0,62.0,59.92,43.33
2016,8,22,8,15,0.0,98.5,2.6,25.0,98.5,94.48,71.0
2016,8,22,8,30,0.0,135.0,2.7,25.0,135.0,128.19,97.51
2016,8,22,8,45,0.0,117.5,2.85,25.5,117.5,112.73,84.71
2016,8,22,9,0,0.0,100.0,3.0,26.0,100.0,96.59,71.53
2016,8,22,9,15,65.0,209.5,3.05,26.0,254.0,222.11,168.69
2016,8,22,9,30,130.0,319.0,3.1,26.0,408.0,349.15,264.19
2016,8,22,9,45,138.5,342.0,3.2,26.5,442.5,382.9,288.33
2016,8,22,10,0,147.0,365.0,3.3,27.0,477.0,417.46,313.05
2016,8,22,10,15,269.0,358.0,3.35,27.0,575.0,493.26,369.91
2016,8,22,10,30,391.0,351.0,3.4,27.0,673.0,582.74,435.84
2016,8,22,10,45,403.5,358.5,3.45,27.5,701.5,615.09,457.95
2016,8,22,11,0,416.0,366.0,3.5,28.0,730.0,650.14,481.84
2016,8,22,11,15,317.5,412.0,3.5,28.0,694.0,635.7,469.0
2016,8,22,11,30,219.0,458.0,3.5,28.0,658.0,613.72,450.79
2016,8,22,11,45,239.0,462.0,3.55,28.0,683.5,644.24,472.63
2016,8,22,12,0,259.0,466.0,3.6,28.0,709.0,675.49,494.62
2016,8,22,12,15,217.5,475.0,3.6,28.0,679.5,656.42,480.09
2016,8,22,12,30,176.0,484.0,3.6,28.0,650.0,635.34,464.35
2016,8,22,12,45,522.5,304.5,3.6,28.0,796.5,791.83,583.88
2016,8,22,13,0,869.0,125.0,3.6,28.0,943.0,942.47,687.81
2016,8,22,13,15,594.0,282.5,3.6,28.0,839.0,856.06,627.43
2016,8,22,13,30,319.0,440.0,3.6,28.0,735.0,754.26,550.09
2016,8,22,13,45,587.5,281.0,3.6,28.5,809.0,858.99,630.16
2016,8,22,14,0,856.0,122.0,3.6,29.0,883.0,944.41,687.66
2016,8,22,14,15,850.0,120.5,3.6,29.0,856.5,933.61,680.69
2016,8,22,14,30,844.0,119.0,3.6,29.0,830.0,919.77,672.55
2016,8,22,14,45,834.5,117.5,3.6,29.0,796.0,899.75,660.41
2016,8,22,15,0,825.0,116.0,3.6,29.0,762.0,877.02,646.54
2016,8,22,15,15,813.0,113.5,3.6,29.0,722.0,853.56,632.22
2016,8,22,15,30,801.0,111.0,3.6,29.0,682.0,822.68,612.85
2016,8,22,15,45,780.0,110.5,3.6,29.0,635.0,784.38,588.31
2016,8,22,16,0,759.0,110.0,3.6,29.0,588.0,744.69,562.62
2016,8,22,16,15,737.0,106.0,3.4,28.5,538.0,699.24,532.89
2016,8,22,16,30,715.0,102.0,3.2,28.0,488.0,655.52,504.01
2016,8,22,16,45,375.5,135.5,3.05,28.0,336.5,425.4,331.25
2016,8,22,17,0,36.0,169.0,2.9,28.0,185.0,202.15,154.91
2016,8,22,17,15,297.5,125.5,2.7,27.5,228.0,328.31,258.6
2016,8,22,17,30,559.0,82.0,2.5,27.0,271.0,426.7,335.46
2016,8,22,17,45,493.0,74.0,2.35,26.5,217.5,357.02,279.76
2016,8,22,18,0,427.0,66.0,2.2,26.0,164.0,292.59,227.18
2016,8,22,18,15,332.0,53.5,2.25,25.5,116.5,215.79,163.84
2016,8,22,18,30,237.0,41.0,2.3,25.0,69.0,151.16,108.74
2016,8,22,18,45,118.5,20.5,2.35,25.0,34.5,71.78,25.22
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,15.0,3.7,23.0,20.0,14.74,0.0
2016,8,23,6,30,120.0,30.0,3.8,23.0,40.0,24.89,12.24
2016,8,23,6,45,227.5,46.5,3.9,23.5,83.0,35.52,24.16
2016,8,23,7,0,335.0,63.0,4.0,24.0,126.0,46.89,34.46
2016,8,23,7,15,409.5,74.0,4.2,24.0,178.0,53.33,40.33
2016,8,23,7,30,484.0,85.0,4.4,24.0,230.0,82.6,49.93
2016,8,23,7,45,542.5,91.5,4.6,24.5,285.5,122.09,72.2
2016,8,23,8,0,601.0,98.0,4.8,25.0,341.0,168.35,105.46
2016,8,23,8,15,636.5,104.0,4.9,25.5,395.0,215.86,144.0
2016,8,23,8,30,672.0,110.0,5.0,26.0,449.0,267.07,186.98
2016,8,23,8,45,708.0,110.5,5.1,26.5,502.5,317.16,229.45
2016,8,23,9,0,744.0,111.0,5.2,27.0,556.0,373.53,276.4
2016,8,23,9,15,763.0,114.5,5.2,27.0,604.5,424.9,319.45
2016,8,23,9,30,782.0,118.0,5.2,27.0,653.0,477.21,362.25
2016,8,23,9,45,804.5,116.5,5.2,27.5,697.5,527.49,401.85
2016,8,23,10,0,827.0,115.0,5.2,28.0,742.0,581.25,442.85
2016,8,23,10,15,837.5,117.5,5.2,28.0,779.0,628.48,478.93
2016,8,23,10,30,848.0,120.0,5.2,28.0,816.0,674.75,513.55
2016,8,23,10,45,860.0,118.5,5.25,28.5,847.0,717.24,543.49
2016,8,23,11,0,872.0,117.0,5.3,29.0,878.0,758.41,570.77
2016,8,23,11,15,877.5,118.5,5.25,29.0,900.5,795.78,595.87
2016,8,23,11,30,883.0,120.0,5.2,29.0,923.0,831.0,619.32
2016,8,23,11,45,885.5,121.0,5.2,29.5,937.5,860.93,637.97
2016,8,23,12,0,888.0,122.0,5.2,30.0,952.0,888.24,654.75
2016,8,23,12,15,889.5,122.0,5.2,30.0,958.0,910.97,669.74
2016,8,23,12,30,891.0,122.0,5.2,30.0,964.0,930.82,682.86
2016,8,23,12,45,891.0,121.5,5.2,30.5,961.5,945.81,691.39
2016,8,23,13,0,891.0,121.0,5.2,31.0,959.0,957.68,697.92
2016,8,23,13,15,889.0,120.5,5.15,31.0,947.5,964.48,702.29
2016,8,23,13,30,887.0,120.0,5.1,31.0,936.0,968.02,704.66
2016,8,23,13,45,882.5,119.5,5.1,31.0,916.5,965.93,703.78
2016,8,23,14,0,878.0,119.0,5.1,31.0,897.0,960.57,700.91
2016,8,23,14,15,871.5,117.5,5.05,31.0,870.0,949.09,693.77
2016,8,23,14,30,865.0,116.0,5.0,31.0,843.0,934.5,684.71
2016,8,23,14,45,849.0,118.0,4.95,31.0,806.5,911.85,670.37
2016,8,23,15,0,833.0,120.0,4.9,31.0,770.0,886.7,654.44
2016,8,23,15,15,820.5,117.5,4.8,30.5,729.5,862.72,640.37
2016,8,23,15,30,808.0,115.0,4.7,30.0,689.0,831.21,621.1
2016,8,23,15,45,787.5,113.5,4.65,30.0,641.5,792.01,595.47
2016,8,23,16,0,767.0,112.0,4.6,30.0,594.0,751.37,568.69
2016,8,23,16,15,745.0,108.0,4.35,29.5,543.0,705.65,538.59
2016,8,23,16,30,723.0,104.0,4.1,29.0,492.0,661.76,509.45
2016,8,23,16,45,688.0,100.5,3.9,29.0,437.5,606.52,469.88
2016,8,23,17,0,653.0,97.0,3.7,29.0,383.0,552.19,429.57
2016,8,23,17,15,609.5,90.0,3.4,28.5,328.0,489.92,382.99
2016,8,23,17,30,566.0,83.0,3.1,28.0,273.0,430.04,336.85
2016,8,23,17,45,499.5,75.0,2.85,27.5,218.5,359.89,281.32
2016,8,23,18,0,433.0,67.0,2.6,27.0,164.0,294.96,228.17
2016,8,23,18,15,333.5,54.0,2.55,26.5,116.0,216.15,163.22
2016,8,23,18,30,234.0,41.0,2.5,26.0,68.0,149.61,106.53
2016,8,23,18,45,117.0,20.5,2.5,25.5,34.0,70.4,17.11
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,12.78,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,20.58,8.82
2016,8,24,6,45,346.5,37.0,3.3,23.5,90.0,27.73,17.61
2016,8,24,7,0,469.0,48.0,3.6,24.0,136.0,34.4,23.79
2016,8,24,7,15,538.5,56.0,3.75,24.0,190.0,38.02,27.18
2016,8,24,7,30,608.0,64.0,3.9,24.0,244.0,68.37,35.66
2016,8,24,7,45,663.0,67.0,4.1,24.5,301.5,111.81,59.18
2016,8,24,8,0,718.0,70.0,4.3,25.0,359.0,164.29,97.26
2016,8,24,8,15,748.0,74.0,4.3,25.5,414.5,215.22,139.16
2016,8,24,8,30,778.0,78.0,4.3,26.0,470.0,269.13,185.1
2016,8,24,8,45,803.5,80.0,4.35,26.5,523.5,322.6,231.05
2016,8,24,9,0,829.0,82.0,4.4,27.0,577.0,382.12,280.93
2016,8,24,9,15,845.0,84.5,4.4,27.0,625.0,435.48,325.75
2016,8,24,9,30,861.0,87.0,4.4,27.0,673.0,489.25,369.76
2016,8,24,9,45,873.5,88.5,4.4,27.5,716.5,540.44,409.92
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,591.19,448.52
2016,8,24,10,15,894.5,92.0,4.4,28.0,796.5,639.25,484.98
2016,8,24,10,30,903.0,94.0,4.4,28.0,833.0,686.04,519.69
2016,8,24,10,45,908.5,95.0,4.4,28.5,862.5,728.33,547.94
2016,8,24,11,0,914.0,96.0,4.4,29.0,892.0,768.68,574.01
2016,8,24,11,15,918.0,97.0,4.35,29.0,914.0,805.75,598.54
2016,8,24,11,30,922.0,98.0,4.3,29.0,936.0,840.45,621.28
2016,8,24,11,45,916.5,104.0,4.3,29.5,947.5,869.42,638.97
2016,8,24,12,0,911.0,110.0,4.3,30.0,959.0,895.28,654.51
2016,8,24,12,15,911.5,110.0,4.25,30.0,964.0,917.52,668.69
2016,8,24,12,30,912.0,110.0,4.2,30.0,969.0,936.75,680.92
2016,8,24,12,45,909.0,111.0,4.2,30.5,965.5,950.62,688.57
2016,8,24,13,0,906.0,112.0,4.2,31.0,962.0,961.25,694.19
2016,8,24,13,15,903.5,111.5,4.15,31.0,950.0,967.57,698.25
2016,8,24,13,30,901.0,111.0,4.1,31.0,938.0,970.57,700.29
2016,8,24,13,45,596.5,268.0,4.1,31.0,810.5,852.38,621.03
2016,8,24,14,0,292.0,425.0,4.1,31.0,683.0,719.42,522.33
2016,8,24,14,15,583.5,267.0,4.05,30.5,762.5,839.89,616.18
2016,8,24,14,30,875.0,109.0,4.0,30.0,842.0,934.6,682.77
2016,8,24,14,45,854.5,113.5,3.95,30.0,804.5,910.27,666.77
2016,8,24,15,0,834.0,118.0,3.9,30.0,767.0,883.57,650.05
2016,8,24,15,15,821.5,115.5,3.85,30.0,726.0,859.46,635.11
2016,8,24,15,30,809.0,113.0,3.8,30.0,685.0,827.88,615.08
2016,8,24,15,45,789.5,111.0,3.75,30.0,637.5,788.9,589.94
2016,8,24,16,0,770.0,109.0,3.7,30.0,590.0,748.43,563.61
2016,8,24,16,15,748.0,105.0,3.5,29.5,539.0,702.59,533.75
2016,8,24,16,30,726.0,101.0,3.3,29.0,488.0,658.45,504.71
2016,8,24,16,45,695.0,96.0,3.1,29.0,434.0,604.16,466.14
2016,8,24,17,0,664.0,91.0,2.9,29.0,380.0,550.48,426.56
2016,8,24,17,15,621.5,84.5,2.6,28.5,325.0,489.01,380.7
2016,8,24,17,30,579.0,78.0,2.3,28.0,270.0,429.86,335.21
2016,8,24,17,45,510.0,70.5,2.05,27.5,215.5,358.63,279.05
2016,8,24,18,0,441.0,63.0,1.8,27.0,161.0,292.94,225.46
2016,8,24,18,15,344.5,50.5,1.75,26.5,113.0,215.31,161.66
2016,8,24,18,30,248.0,38.0,1.7,26.0,65.0,150.21,105.83
2016,8,24,18,45,124.0,19.0,1.65,25.5,32.5,69.52,6.7
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.5,13.0,1.4,22.0,21.0,12.78,0.0
2016,8,25,6,30,215.0,26.0,1.6,22.0,42.0,20.71,8.6
2016,8,25,6,45,324.0,39.0,1.8,22.5,87.5,29.76,19.39
2016,8,25,7,0,433.0,52.0,2.0,23.0,133.0,38.14,27.12
2016,8,25,7,15,504.5,61.0,2.1,23.5,186.5,42.38,31.0
2016,8,25,7,30,576.0,70.0,2.2,24.0,240.0,70.95,39.07
2016,8,25,7,45,622.5,76.5,2.3,24.5,295.5,114.59,63.13
2016,8,25,8,0,669.0,83.0,2.4,25.0,351.0,163.48,98.38
2016,8,25,8,15,701.5,88.0,2.4,25.0,406.0,213.29,138.99
2016,8,25,8,30,734.0,93.0,2.4,25.0,461.0,269.56,186.35
2016,8,25,8,45,759.5,96.0,2.4,25.5,514.0,321.5,230.4
2016,8,25,9,0,785.0,99.0,2.4,26.0,567.0,375.51,275.35
2016,8,25,9,15,802.0,102.5,2.35,26.0,615.0,428.17,318.79
2016,8,25,9,30,819.0,106.0,2.3,26.0,663.0,481.47,361.48
2016,8,25,9,45,835.0,107.0,2.25,26.5,706.5,535.58,402.67
2016,8,25,10,0,851.0,108.0,2.2,27.0,750.0,586.18,440.04
2016,8,25,10,15,860.0,109.5,2.15,27.0,786.5,632.61,474.17
2016,8,25,10,30,869.0,111.0,2.1,27.0,823.0,677.89,506.58
2016,8,25,10,45,877.0,112.0,2.05,27.5,852.5,720.65,534.69
2016,8,25,11,0,885.0,113.0,2.0,28.0,882.0,761.74,560.0
2016,8,25,11,15,889.5,114.0,1.95,28.0,903.5,798.28,583.01
2016,8,25,11,30,894.0,115.0,1.9,28.0,925.0,832.54,604.32
2016,8,25,11,45,898.0,114.5,1.9,28.5,939.0,862.55,621.91
2016,8,25,12,0,902.0,114.0,1.9,29.0,953.0,889.94,637.71
2016,8,25,12,15,902.5,114.0,1.9,29.0,958.0,911.98,651.32
2016,8,25,12,30,903.0,114.0,1.9,29.0,963.0,931.02,663.12
2016,8,25,12,45,902.0,113.5,1.9,29.0,959.5,945.11,671.87
2016,8,25,13,0,901.0,113.0,1.9,29.0,956.0,956.01,678.74
2016,8,25,13,15,898.5,112.5,1.9,29.0,944.0,962.25,682.82
2016,8,25,13,30,896.0,112.0,1.9,29.0,932.0,965.17,684.99
2016,8,25,13,45,891.5,111.0,1.9,29.0,912.0,962.38,683.74
2016,8,25,14,0,887.0,110.0,1.9,29.0,892.0,956.29,680.59
2016,8,25,14,15,880.5,108.5,1.9,29.0,864.5,944.55,674.03
2016,8,25,14,30,874.0,107.0,1.9,29.0,837.0,929.66,665.62
2016,8,25,14,45,566.0,236.0,1.95,29.0,701.0,782.26,569.61
2016,8,25,15,0,258.0,365.0,2.0,29.0,565.0,624.53,456.24
2016,8,25,15,15,304.5,332.5,2.0,29.0,555.5,627.93,462.29
2016,8,25,15,30,351.0,300.0,2.0,29.0,546.0,627.71,464.69
2016,8,25,15,45,311.0,285.5,2.0,29.0,493.0,571.67,425.99
2016,8,25,16,0,271.0,271.0,2.0,29.0,440.0,516.81,387.83
2016,8,25,16,15,233.5,250.5,1.9,28.5,387.0,450.08,341.06
2016,8,25,16,30,196.0,230.0,1.8,28.0,334.0,393.98,300.93
2016,8,25,16,45,360.5,175.5,1.75,28.0,341.0,448.39,345.64
2016,8,25,17,0,525.0,121.0,1.7,28.0,348.0,488.46,377.78
2016,8,25,17,15,551.0,98.5,1.55,27.5,306.0,460.28,357.09
2016,8,25,17,30,577.0,76.0,1.4,27.0,264.0,424.58,330.09
2016,8,25,17,45,512.5,67.5,1.3,26.5,210.5,354.81,275.45
2016,8,25,18,0,448.0,59.0,1.2,26.0,157.0,290.28,223.07
2016,8,25,18,15,351.0,47.0,1.2,25.5,109.5,214.3,160.61
2016,8,25,18,30,254.0,35.0,1.2,25.0,62.0,147.77,103.26
2016,8,25,18,45,127.0,17.5,1.2,25.0,31.0,67.4,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,55.0,13.5,0.7,22.5,17.5,13.27,0.0
2016,8,26,6,30,110.0,27.0,0.8,23.0,35.0,22.51,9.33
2016,8,26,6,45,212.5,44.5,0.9,23.5,77.5,34.06,22.87
2016,8,26,7,0,315.0,62.0,1.0,24.0,120.0,46.31,33.93
2016,8,26,7,15,388.0,74.0,1.0,24.0,170.5,53.55,40.5
2016,8,26,7,30,461.0,86.0,1.0,24.0,221.0,79.78,49.38
2016,8,26,7,45,512.0,95.0,1.05,24.5,275.0,119.27,71.28
2016,8,26,8,0,563.0,104.0,1.1,25.0,329.0,164.63,103.32
2016,8,26,8,15,438.5,150.5,1.0,25.0,341.5,212.32,146.96
2016,8,26,8,30,314.0,197.0,0.9,25.0,354.0,249.86,181.68
2016,8,26,8,45,504.0,162.0,0.85,25.5,446.5,295.18,213.31
2016,8,26,9,0,694.0,127.0,0.8,26.0,539.0,362.36,263.15
2016,8,26,9,15,714.0,131.5,0.7,26.0,586.5,412.76,302.8
2016,8,26,9,30,734.0,136.0,0.6,26.0,634.0,464.27,341.98
2016,8,26,9,45,749.0,140.0,0.5,26.5,676.5,516.27,379.21
2016,8,26,10,0,764.0,144.0,0.4,27.0,719.0,565.4,412.91
2016,8,26,10,15,626.0,227.0,0.45,27.0,713.5,590.25,428.91
2016,8,26,10,30,488.0,310.0,0.5,27.0,708.0,604.86,436.98
2016,8,26,10,45,446.0,339.5,0.6,27.5,714.0,625.29,450.04
2016,8,26,11,0,404.0,369.0,0.7,28.0,720.0,641.69,459.96
2016,8,26,11,15,425.0,373.0,0.8,28.0,750.5,679.61,486.21
2016,8,26,11,30,446.0,377.0,0.9,28.0,781.0,717.87,512.27
2016,8,26,11,45,641.5,262.0,1.0,28.0,853.0,788.84,564.86
2016,8,26,12,0,837.0,147.0,1.1,28.0,925.0,863.9,615.01
2016,8,26,12,15,657.5,274.0,1.2,28.0,887.5,852.36,606.53
2016,8,26,12,30,478.0,401.0,1.3,28.0,850.0,829.85,587.48
2016,8,26,12,45,657.5,274.5,1.4,28.5,889.5,883.0,628.02
2016,8,26,13,0,837.0,148.0,1.5,29.0,929.0,929.34,657.88
2016,8,26,13,15,834.5,147.5,1.55,29.0,918.0,935.33,662.03
2016,8,26,13,30,832.0,147.0,1.6,29.0,907.0,938.24,664.82
2016,8,26,13,45,427.0,235.0,1.7,29.0,625.0,654.17,477.72
2016,8,26,14,0,22.0,323.0,1.8,29.0,343.0,338.5,247.26
2016,8,26,14,15,104.0,367.0,1.9,28.5,454.5,476.08,350.48
2016,8,26,14,30,186.0,411.0,2.0,28.0,566.0,599.98,439.47
2016,8,26,14,45,491.5,271.0,2.1,28.0,656.0,747.15,550.15
2016,8,26,15,0,797.0,131.0,2.2,28.0,746.0,865.72,633.92
2016,8,26,15,15,784.0,128.0,2.25,28.0,705.0,836.23,615.03
2016,8,26,15,30,771.0,125.0,2.3,28.0,664.0,804.53,595.88
2016,8,26,15,45,587.5,182.0,2.35,28.0,576.0,698.58,524.26
2016,8,26,16,0,404.0,239.0,2.4,28.0,488.0,586.28,443.04
2016,8,26,16,15,376.0,221.5,2.35,27.5,438.0,534.12,407.74
2016,8,26,16,30,348.0,204.0,2.3,27.0,388.0,482.68,371.76
2016,8,26,16,45,320.5,184.0,2.25,27.0,338.5,429.75,333.2
2016,8,26,17,0,293.0,164.0,2.2,27.0,289.0,378.06,294.75
2016,8,26,17,15,274.0,142.0,2.1,26.5,246.0,330.63,259.24
2016,8,26,17,30,255.0,120.0,2.0,26.0,203.0,284.12,223.35
2016,8,26,17,45,225.0,99.0,1.9,25.5,161.5,234.37,183.64
2016,8,26,18,0,195.0,78.0,1.8,25.0,120.0,187.01,144.64
2016,8,26,18,15,145.5,57.0,1.8,24.5,83.0,134.27,100.55
2016,8,26,18,30,96.0,36.0,1.8,24.0,46.0,86.04,58.71
2016,8,26,18,45,48.0,18.0,1.85,24.0,23.0,39.52,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,12.5,0.6,22.0,17.5,12.29,0.0
2016,8,27,6,30,139.0,25.0,0.7,22.0,35.0,19.49,6.9
2016,8,27,6,45,242.5,41.0,0.8,22.5,77.5,31.26,20.6
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,42.38,30.73
2016,8,27,7,15,418.0,68.5,0.9,23.5,171.5,49.38,37.02
2016,8,27,7,30,490.0,80.0,0.9,24.0,223.0,74.46,44.86
2016,8,27,7,45,538.5,88.5,0.9,24.5,276.5,114.92,66.89
2016,8,27,8,0,587.0,97.0,0.9,25.0,330.0,160.96,99.33
2016,8,27,8,15,622.5,103.5,0.75,25.0,384.0,208.01,136.56
2016,8,27,8,30,658.0,110.0,0.6,25.0,438.0,258.78,177.97
2016,8,27,8,45,685.5,114.5,0.45,25.5,489.5,308.8,218.51
2016,8,27,9,0,713.0,119.0,0.3,26.0,541.0,361.18,259.67
2016,8,27,9,15,732.5,123.0,0.4,26.5,588.5,411.88,299.74
2016,8,27,9,30,752.0,127.0,0.5,27.0,636.0,466.38,341.36
2016,8,27,9,45,763.5,132.0,0.6,27.5,677.5,515.34,377.96
2016,8,27,10,0,775.0,137.0,0.7,28.0,719.0,564.06,413.36
2016,8,27,10,15,786.0,140.0,0.8,28.0,755.5,610.17,446.97
2016,8,27,10,30,797.0,143.0,0.9,28.0,792.0,655.55,479.4
2016,8,27,10,45,496.0,287.5,1.05,28.0,696.5,612.2,445.9
2016,8,27,11,0,195.0,432.0,1.2,28.0,601.0,548.82,397.03
2016,8,27,11,15,191.5,444.5,1.3,28.0,614.0,567.87,410.8
2016,8,27,11,30,188.0,457.0,1.4,28.0,627.0,586.31,423.43
2016,8,27,11,45,510.0,303.5,1.5,28.5,774.5,718.38,521.22
2016,8,27,12,0,832.0,150.0,1.6,29.0,922.0,861.07,617.69
2016,8,27,12,15,833.5,150.5,1.65,29.0,927.0,883.11,630.65
2016,8,27,12,30,835.0,151.0,1.7,29.0,932.0,902.44,643.2
2016,8,27,12,45,624.0,276.5,1.8,29.0,859.5,853.12,610.89
2016,8,27,13,0,413.0,402.0,1.9,29.0,787.0,791.84,565.73
2016,8,27,13,15,618.5,276.5,1.95,29.0,844.5,867.88,623.36
2016,8,27,13,30,824.0,151.0,2.0,29.0,902.0,937.86,669.97
2016,8,27,13,45,817.0,151.0,2.05,29.0,881.5,934.23,668.0
2016,8,27,14,0,810.0,151.0,2.1,29.0,861.0,927.54,664.93
2016,8,27,14,15,802.5,149.0,2.1,29.0,833.5,915.29,657.93
2016,8,27,14,30,795.0,147.0,2.1,29.0,806.0,900.11,649.19
2016,8,27,14,45,483.0,259.5,2.15,29.0,655.0,726.11,531.93
2016,8,27,15,0,171.0,372.0,2.2,29.0,504.0,544.78,400.2
2016,8,27,15,15,188.0,349.0,2.15,28.5,486.5,534.07,395.97
2016,8,27,15,30,205.0,326.0,2.1,28.0,469.0,521.7,389.5
2016,8,27,15,45,449.5,230.0,2.1,28.0,514.5,632.05,475.32
2016,8,27,16,0,694.0,134.0,2.1,28.0,560.0,712.47,536.67
2016,8,27,16,15,669.0,128.5,2.0,27.5,510.0,665.36,505.25
2016,8,27,16,30,644.0,123.0,1.9,27.0,460.0,617.89,473.0
2016,8,27,16,45,611.0,116.0,1.85,27.0,407.0,563.23,434.13
2016,8,27,17,0,578.0,109.0,1.8,27.0,354.0,509.46,394.96
2016,8,27,17,15,532.5,100.0,1.65,26.5,300.5,447.24,348.71
2016,8,27,17,30,487.0,91.0,1.5,26.0,247.0,384.99,301.03
2016,8,27,17,45,423.5,79.0,1.4,26.0,195.0,317.07,246.92
2016,8,27,18,0,360.0,67.0,1.3,26.0,143.0,254.8,195.65
2016,8,27,18,15,268.0,51.0,1.3,25.5,98.0,182.27,135.92
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,119.55,81.26
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,53.98,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.0,12.5,1.7,21.5,17.0,12.29,0.0
2016,8,28,6,30,126.0,25.0,1.9,22.0,34.0,19.53,6.36
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,32.13,21.25
2016,8,28,7,0,324.0,59.0,2.3,23.0,117.0,44.05,32.1
2016,8,28,7,15,396.0,71.0,2.35,23.5,168.0,51.38,38.7
2016,8,28,7,30,468.0,83.0,2.4,24.0,219.0,75.71,46.84
2016,8,28,7,45,519.0,92.0,2.45,24.5,273.0,115.25,68.24
2016,8,28,8,0,570.0,101.0,2.5,25.0,327.0,160.91,100.42
2016,8,28,8,15,606.0,108.0,2.6,25.0,380.5,207.49,137.7
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,257.87,179.74
2016,8,28,8,45,672.5,118.5,2.8,25.5,485.5,307.06,221.11
2016,8,28,9,0,703.0,122.0,2.9,26.0,537.0,358.96,264.18
2016,8,28,9,15,723.0,126.5,2.95,26.0,584.5,409.79,306.27
2016,8,28,9,30,743.0,131.0,3.0,26.0,632.0,464.6,350.3
2016,8,28,9,45,764.0,131.0,3.15,26.5,675.5,513.48,388.54
2016,8,28,10,0,785.0,131.0,3.3,27.0,719.0,563.02,426.29
2016,8,28,10,15,795.5,133.5,3.35,27.0,755.0,608.78,460.95
2016,8,28,10,30,806.0,136.0,3.4,27.0,791.0,653.73,494.29
2016,8,28,10,45,535.5,278.0,3.45,27.5,720.0,630.25,471.67
2016,8,28,11,0,265.0,420.0,3.5,28.0,649.0,586.84,433.8
2016,8,28,11,15,292.5,424.0,3.5,28.0,683.0,624.81,461.14
2016,8,28,11,30,320.0,428.0,3.5,28.0,717.0,663.88,488.62
2016,8,28,11,45,574.0,289.5,3.55,28.0,817.0,756.66,560.31
2016,8,28,12,0,828.0,151.0,3.6,28.0,917.0,859.12,633.09
2016,8,28,12,15,829.0,151.5,3.65,28.0,922.0,881.18,647.22
2016,8,28,12,30,830.0,152.0,3.7,28.0,927.0,900.51,660.16
2016,8,28,12,45,458.0,303.0,3.75,28.5,731.0,726.16,535.93
2016,8,28,13,0,86.0,454.0,3.8,29.0,535.0,528.88,386.5
2016,8,28,13,15,456.0,301.0,3.8,29.0,716.5,738.59,546.26
2016,8,28,13,30,826.0,148.0,3.8,29.0,898.0,935.0,682.84
2016,8,28,13,45,487.5,293.0,3.85,29.0,733.0,769.17,566.45
2016,8,28,14,0,149.0,438.0,3.9,29.0,568.0,589.76,432.56
2016,8,28,14,15,478.0,288.0,3.9,28.5,686.5,756.57,562.18
2016,8,28,14,30,807.0,138.0,3.9,28.0,805.0,899.78,665.41
2016,8,28,14,45,782.0,144.0,3.95,28.0,767.5,874.15,648.43
2016,8,28,15,0,757.0,150.0,4.0,28.0,730.0,846.4,631.17
2016,8,28,15,15,742.5,146.5,3.95,28.0,689.0,818.98,613.65
2016,8,28,15,30,728.0,143.0,3.9,28.0,648.0,786.59,592.65
2016,8,28,15,45,717.0,135.0,3.85,28.0,603.5,750.25,568.83
2016,8,28,16,0,706.0,127.0,3.8,28.0,559.0,712.1,543.56
2016,8,28,16,15,681.5,122.0,3.65,27.5,508.5,665.52,512.69
2016,8,28,16,30,657.0,117.0,3.5,27.0,458.0,618.54,480.21
2016,8,28,16,45,628.5,109.0,3.4,27.0,405.5,565.35,441.43
2016,8,28,17,0,600.0,101.0,3.3,27.0,353.0,512.7,402.15
2016,8,28,17,15,554.5,93.0,2.9,26.5,299.0,450.79,354.82
2016,8,28,17,30,509.0,85.0,2.5,26.0,245.0,391.57,308.23
2016,8,28,17,45,446.0,73.5,2.15,25.5,193.0,322.83,252.93
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,257.84,199.04
2016,8,28,18,15,287.0,47.5,1.65,24.5,96.0,184.62,137.95
2016,8,28,18,30,191.0,33.0,1.5,24.0,51.0,121.81,81.7
2016,8,28,18,45,95.5,16.5,1.4,24.0,25.5,44.26,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.0,11.8,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,32.0,18.74,5.26
2016,8,29,6,45,233.0,39.5,3.3,22.5,74.0,30.14,19.53
2016,8,29,7,0,342.0,55.0,3.5,23.0,116.0,40.92,29.4
2016,8,29,7,15,171.0,48.0,3.65,23.0,78.5,33.8,23.63
2016,8,29,7,30,0.0,41.0,3.8,23.0,41.0,39.59,27.16
2016,8,29,7,45,12.5,93.0,3.95,23.5,98.0,88.87,66.97
2016,8,29,8,0,25.0,145.0,4.1,24.0,155.0,137.17,104.99
2016,8,29,8,15,201.0,163.5,4.2,24.5,262.0,177.96,130.23
2016,8,29,8,30,377.0,182.0,4.3,25.0,369.0,251.78,183.41
2016,8,29,8,45,333.0,216.0,4.4,25.5,394.5,289.66,215.61
2016,8,29,9,0,289.0,250.0,4.5,26.0,420.0,322.87,243.04
2016,8,29,9,15,207.5,281.5,4.55,26.0,408.5,338.06,256.3
2016,8,29,9,30,126.0,313.0,4.6,26.0,397.0,340.34,258.47
2016,8,29,9,45,114.5,332.5,4.65,26.5,413.5,360.5,273.0
2016,8,29,10,0,103.0,352.0,4.7,27.0,430.0,383.17,289.0
2016,8,29,10,15,185.5,369.0,4.7,27.0,516.5,452.5,341.09
2016,8,29,10,30,268.0,386.0,4.7,27.0,603.0,529.58,398.26
2016,8,29,10,45,204.5,408.0,4.75,27.5,577.5,522.33,390.7
2016,8,29,11,0,141.0,430.0,4.8,28.0,552.0,506.85,377.2
2016,8,29,11,15,87.5,401.0,4.8,28.0,477.0,448.58,333.9
2016,8,29,11,30,34.0,372.0,4.8,28.0,402.0,383.53,285.09
2016,8,29,11,45,459.5,240.5,4.8,28.0,663.5,614.96,465.81
2016,8,29,12,0,885.0,109.0,4.8,28.0,925.0,864.63,643.46
2016,8,29,12,15,556.5,290.0,4.8,28.0,804.5,775.74,577.22
2016,8,29,12,30,228.0,471.0,4.8,28.0,684.0,667.54,491.52
2016,8,29,12,45,217.0,470.5,4.85,28.5,673.0,664.2,488.68
2016,8,29,13,0,206.0,470.0,4.9,29.0,662.0,659.72,484.63
2016,8,29,13,15,541.0,290.5,4.9,28.5,783.5,806.44,599.42
2016,8,29,13,30,876.0,111.0,4.9,28.0,905.0,938.26,693.51
2016,8,29,13,45,487.0,268.0,4.9,28.0,708.0,742.01,554.93
2016,8,29,14,0,98.0,425.0,4.9,28.0,511.0,521.38,386.76
2016,8,29,14,15,474.5,266.5,4.9,28.0,660.0,729.83,549.28
2016,8,29,14,30,851.0,108.0,4.9,28.0,809.0,901.5,672.09
2016,8,29,14,45,838.5,108.0,4.9,28.0,773.5,879.82,657.33
2016,8,29,15,0,826.0,108.0,4.9,28.0,738.0,855.53,641.98
2016,8,29,15,15,431.0,193.0,4.8,27.5,520.5,592.85,454.46
2016,8,29,15,30,36.0,278.0,4.7,27.0,303.0,317.03,240.31
2016,8,29,15,45,400.5,188.0,4.65,27.0,433.0,543.67,422.07
2016,8,29,16,0,765.0,98.0,4.6,27.0,563.0,721.33,556.3
2016,8,29,16,15,742.5,94.0,4.4,26.5,512.5,675.21,524.07
2016,8,29,16,30,720.0,90.0,4.2,26.0,462.0,628.42,492.22
2016,8,29,16,45,691.0,85.0,4.05,26.0,409.0,577.87,455.32
2016,8,29,17,0,662.0,80.0,3.9,26.0,356.0,525.81,415.84
2016,8,29,17,15,619.0,74.0,3.55,25.5,301.5,465.14,369.08
2016,8,29,17,30,576.0,68.0,3.2,25.0,247.0,406.95,322.8
2016,8,29,17,45,511.0,60.0,2.85,25.0,194.5,338.35,266.3
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,275.16,212.6
2016,8,29,18,15,344.0,40.5,2.35,24.5,96.5,199.33,148.7
2016,8,29,18,30,242.0,29.0,2.2,24.0,51.0,134.12,88.1
2016,8,29,18,45,121.0,14.5,2.05,23.5,25.5,49.34,0.0
2016,8,29,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,11.3,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,17.95,4.14
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,28.98,18.53
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,39.4,28.09
2016,8,30,7,15,208.0,80.5,2.95,23.0,120.0,63.22,48.94
2016,8,30,7,30,56.0,108.0,3.0,23.0,124.0,95.26,71.74
2016,8,30,7,45,95.5,134.0,3.05,23.5,169.0,120.84,89.62
