Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,0,135.0,160.0,3.1,24.0,214.0,155.49,114.87
2016,8,30,8,15,124.5,186.0,3.15,24.5,241.0,184.98,138.43
2016,8,30,8,30,114.0,212.0,3.2,25.0,268.0,213.48,161.11
2016,8,30,8,45,181.0,234.0,3.25,25.5,335.0,261.59,196.79
2016,8,30,9,0,248.0,256.0,3.3,26.0,402.0,312.52,234.98
2016,8,30,9,15,310.5,266.0,3.35,26.0,464.5,362.92,273.52
2016,8,30,9,30,373.0,276.0,3.4,26.0,527.0,419.31,316.56
2016,8,30,9,45,397.5,279.5,3.5,26.5,563.0,456.13,344.35
2016,8,30,10,0,422.0,283.0,3.6,27.0,599.0,491.35,370.69
2016,8,30,10,15,320.5,338.5,3.65,27.0,585.5,503.93,378.73
2016,8,30,10,30,219.0,394.0,3.7,27.0,572.0,507.32,379.27
2016,8,30,10,45,239.0,406.5,3.75,27.5,607.0,544.52,405.48
2016,8,30,11,0,259.0,419.0,3.8,28.0,642.0,580.74,430.56
2016,8,30,11,15,273.0,427.5,3.8,28.0,668.0,612.21,452.72
2016,8,30,11,30,287.0,436.0,3.8,28.0,694.0,644.01,474.96
2016,8,30,11,45,335.5,423.0,3.85,28.0,728.5,684.26,504.21
2016,8,30,12,0,384.0,410.0,3.9,28.0,763.0,725.84,534.19
2016,8,30,12,15,317.0,438.0,3.9,28.0,730.5,706.66,518.78
2016,8,30,12,30,250.0,466.0,3.9,28.0,698.0,684.14,501.26
2016,8,30,12,45,549.5,300.5,3.95,28.0,808.0,805.34,595.05
2016,8,30,13,0,849.0,135.0,4.0,28.0,918.0,921.37,676.55
2016,8,30,13,15,572.0,286.5,3.95,28.0,811.0,830.8,612.13
2016,8,30,13,30,295.0,438.0,3.9,28.0,704.0,725.24,531.37
2016,8,30,13,45,192.5,429.0,3.9,28.0,601.0,618.0,455.48
2016,8,30,14,0,90.0,420.0,3.9,28.0,498.0,508.58,375.96
2016,8,30,14,15,191.5,403.0,3.8,28.0,562.5,594.22,440.89
2016,8,30,14,30,293.0,386.0,3.7,28.0,627.0,678.08,502.48
2016,8,30,14,45,170.5,356.0,3.65,28.0,495.0,526.4,392.87
2016,8,30,15,0,48.0,326.0,3.6,28.0,363.0,376.88,281.95
2016,8,30,15,15,36.0,291.0,3.45,28.0,318.0,329.97,248.01
2016,8,30,15,30,24.0,256.0,3.3,28.0,273.0,275.24,207.48
2016,8,30,15,45,29.5,247.0,3.2,28.0,266.5,279.06,211.2
2016,8,30,16,0,35.0,238.0,3.1,28.0,260.0,274.7,208.67
2016,8,30,16,15,136.0,227.0,2.85,27.5,299.0,347.74,267.74
2016,8,30,16,30,237.0,216.0,2.6,27.0,338.0,413.46,319.92
2016,8,30,16,45,298.0,181.0,2.4,27.0,316.0,407.63,317.09
2016,8,30,17,0,359.0,146.0,2.2,27.0,294.0,403.86,315.39
2016,8,30,17,15,326.0,128.5,1.95,26.5,248.0,342.16,268.36
2016,8,30,17,30,293.0,111.0,1.7,26.0,202.0,291.11,228.4
2016,8,30,17,45,248.5,91.5,1.45,25.5,157.5,234.49,182.87
2016,8,30,18,0,204.0,72.0,1.2,25.0,113.0,181.78,139.32
2016,8,30,18,15,140.5,51.5,1.15,24.5,75.0,124.48,91.64
2016,8,30,18,30,77.0,31.0,1.1,24.0,37.0,72.73,44.91
2016,8,30,18,45,38.5,15.5,1.05,24.0,18.5,26.26,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,6.0,1.95,22.0,6.0,5.9,0.0
2016,8,31,6,30,0.0,12.0,2.1,22.0,12.0,11.57,0.16
2016,8,31,6,45,0.0,32.0,2.3,22.5,32.0,30.59,19.82
2016,8,31,7,0,0.0,52.0,2.5,23.0,52.0,48.77,36.05
2016,8,31,7,15,4.0,75.0,2.45,23.5,76.0,69.13,53.86
2016,8,31,7,30,8.0,98.0,2.4,24.0,100.0,89.93,68.01
2016,8,31,7,45,16.0,121.0,2.35,24.5,126.5,112.39,85.47
2016,8,31,8,0,24.0,144.0,2.3,25.0,153.0,135.94,103.44
2016,8,31,8,15,98.0,177.5,2.35,25.5,224.5,177.23,132.65
2016,8,31,8,30,172.0,211.0,2.4,26.0,296.0,226.95,168.84
2016,8,31,8,45,202.5,234.0,2.5,26.5,345.0,267.77,199.78
2016,8,31,9,0,233.0,257.0,2.6,27.0,394.0,311.86,233.13
2016,8,31,9,15,241.5,277.0,2.65,27.0,429.0,343.2,257.38
2016,8,31,9,30,250.0,297.0,2.7,27.0,464.0,379.63,285.09
2016,8,31,9,45,506.5,218.5,2.75,27.5,586.0,454.22,341.65
2016,8,31,10,0,763.0,140.0,2.8,28.0,708.0,555.15,417.55
2016,8,31,10,15,545.5,254.5,2.8,28.0,671.0,562.04,420.12
2016,8,31,10,30,328.0,369.0,2.8,28.0,634.0,552.51,409.68
2016,8,31,10,45,205.5,389.5,2.85,28.5,557.5,505.67,373.79
2016,8,31,11,0,83.0,410.0,2.9,29.0,481.0,447.85,329.28
2016,8,31,11,15,180.0,424.0,2.9,29.0,583.5,539.0,396.12
2016,8,31,11,30,277.0,438.0,2.9,29.0,686.0,637.46,466.0
2016,8,31,11,45,159.5,419.5,2.9,29.5,563.0,535.3,391.21
2016,8,31,12,0,42.0,401.0,2.9,30.0,440.0,423.79,309.03
2016,8,31,12,15,40.5,400.0,2.9,30.0,438.0,424.58,309.95
2016,8,31,12,30,39.0,399.0,2.9,30.0,436.0,425.12,310.28
2016,8,31,12,45,25.5,317.0,2.95,30.0,341.0,334.57,245.48
2016,8,31,13,0,12.0,235.0,3.0,30.0,246.0,239.79,176.33
2016,8,31,13,15,15.0,272.0,3.0,30.0,286.0,279.36,205.8
2016,8,31,13,30,18.0,309.0,3.0,30.0,326.0,319.32,235.0
2016,8,31,13,45,20.5,314.5,3.0,30.0,333.0,327.81,241.33
2016,8,31,14,0,23.0,320.0,3.0,30.0,340.0,336.32,247.82
2016,8,31,14,15,113.0,360.5,2.95,30.0,454.0,476.75,351.87
2016,8,31,14,30,203.0,401.0,2.9,30.0,568.0,603.21,442.41
2016,8,31,14,45,475.0,277.0,2.85,30.0,643.5,732.61,539.86
2016,8,31,15,0,747.0,153.0,2.8,30.0,719.0,834.74,613.38
2016,8,31,15,15,732.0,149.5,2.7,30.0,677.5,807.18,594.8
2016,8,31,15,30,717.0,146.0,2.6,30.0,636.0,774.56,573.81
2016,8,31,15,45,699.0,140.5,2.55,30.0,590.0,735.55,548.69
2016,8,31,16,0,681.0,135.0,2.5,30.0,544.0,695.21,522.45
2016,8,31,16,15,362.5,169.0,2.35,29.5,384.5,469.23,358.17
2016,8,31,16,30,44.0,203.0,2.2,29.0,225.0,244.61,185.6
2016,8,31,16,45,303.5,155.5,2.05,29.0,281.5,380.99,295.52
2016,8,31,17,0,563.0,108.0,1.9,29.0,338.0,491.12,379.75
2016,8,31,17,15,515.0,98.5,1.7,28.5,284.5,427.93,331.48
2016,8,31,17,30,467.0,89.0,1.5,28.0,231.0,365.43,283.37
2016,8,31,17,45,400.5,76.5,1.3,27.5,179.5,297.26,229.3
2016,8,31,18,0,334.0,64.0,1.1,27.0,128.0,235.16,178.38
2016,8,31,18,15,237.5,47.0,1.05,26.5,84.5,162.48,118.64
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,98.17,58.78
2016,8,31,18,45,70.5,15.0,0.95,25.5,20.5,34.66,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,10.81,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,17.2,2.1
2016,9,1,6,45,207.0,40.0,2.25,23.5,70.0,30.73,19.78
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,43.53,31.43
2016,9,1,7,15,376.0,71.5,2.5,24.5,161.5,52.07,39.08
2016,9,1,7,30,448.0,85.0,2.4,25.0,212.0,72.84,46.59
2016,9,1,7,45,499.0,95.0,2.35,25.5,265.5,112.7,67.37
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,157.46,98.08
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.0,203.36,133.89
2016,9,1,8,30,624.0,120.0,2.3,27.0,425.0,253.22,174.51
2016,9,1,8,45,653.0,125.0,2.35,27.5,476.5,302.16,215.11
2016,9,1,9,0,682.0,130.0,2.4,28.0,528.0,353.69,257.29
2016,9,1,9,15,702.5,135.0,2.4,28.0,575.5,404.04,298.38
2016,9,1,9,30,723.0,140.0,2.4,28.0,623.0,455.56,339.38
2016,9,1,9,45,741.5,142.0,2.4,28.5,665.5,504.31,376.64
2016,9,1,10,0,760.0,144.0,2.4,29.0,708.0,555.89,414.76
2016,9,1,10,15,505.5,265.5,2.4,29.0,648.5,546.83,405.93
2016,9,1,10,30,251.0,387.0,2.4,29.0,589.0,518.15,381.46
2016,9,1,10,45,526.0,270.0,2.45,29.5,714.0,612.97,453.4
2016,9,1,11,0,801.0,153.0,2.5,30.0,839.0,727.23,536.67
2016,9,1,11,15,558.5,289.5,2.5,30.0,773.5,700.19,511.81
2016,9,1,11,30,316.0,426.0,2.5,30.0,708.0,656.81,475.79
2016,9,1,11,45,197.5,434.5,2.55,30.5,611.5,580.49,420.51
2016,9,1,12,0,79.0,443.0,2.6,31.0,515.0,495.49,358.11
2016,9,1,12,15,446.5,303.5,2.6,31.0,715.5,690.38,503.88
2016,9,1,12,30,814.0,164.0,2.6,31.0,916.0,891.89,641.59
2016,9,1,12,45,475.5,315.0,2.65,31.0,754.5,750.42,542.17
2016,9,1,13,0,137.0,466.0,2.7,31.0,593.0,591.27,425.11
2016,9,1,13,15,103.0,445.0,2.7,31.0,539.5,538.35,389.11
2016,9,1,13,30,69.0,424.0,2.7,31.0,486.0,488.28,353.92
2016,9,1,13,45,124.0,428.0,2.7,31.0,536.5,552.39,400.76
2016,9,1,14,0,179.0,432.0,2.7,31.0,587.0,610.35,442.28
2016,9,1,14,15,206.0,414.0,2.65,30.5,586.0,618.35,449.69
2016,9,1,14,30,233.0,396.0,2.6,30.0,585.0,624.85,456.45
2016,9,1,14,45,350.0,339.5,2.6,30.0,610.0,677.48,497.04
2016,9,1,15,0,467.0,283.0,2.6,30.0,635.0,724.63,533.18
2016,9,1,15,15,362.0,296.0,2.5,30.0,560.0,632.7,467.93
2016,9,1,15,30,257.0,309.0,2.4,30.0,485.0,552.93,410.58
2016,9,1,15,45,168.0,285.0,2.35,30.0,397.0,441.47,330.59
2016,9,1,16,0,79.0,261.0,2.3,30.0,309.0,334.68,251.67
2016,9,1,16,15,39.5,171.0,2.15,29.5,195.0,205.14,155.2
2016,9,1,16,30,0.0,81.0,2.0,29.0,81.0,78.34,56.67
2016,9,1,16,45,0.0,71.5,1.9,28.5,71.5,69.13,49.83
2016,9,1,17,0,0.0,62.0,1.8,28.0,62.0,59.92,42.76
2016,9,1,17,15,0.0,51.5,1.6,27.5,51.5,49.75,34.79
2016,9,1,17,30,0.0,41.0,1.4,27.0,41.0,39.59,26.68
2016,9,1,17,45,0.0,31.5,1.25,26.5,31.5,30.4,19.2
2016,9,1,18,0,0.0,22.0,1.1,26.0,22.0,21.22,11.6
2016,9,1,18,15,0.0,14.0,1.05,25.5,14.0,13.5,5.09
2016,9,1,18,30,0.0,6.0,1.0,25.0,6.0,5.78,0.0
2016,9,1,18,45,0.0,3.0,1.0,25.0,3.0,2.95,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.0,3.0,2.89,0.0
2016,9,2,7,30,0.0,4.0,2.3,23.0,4.0,3.86,0.0
2016,9,2,7,45,30.0,78.5,2.3,23.5,90.0,75.38,55.35
2016,9,2,8,0,60.0,153.0,2.3,24.0,176.0,143.24,108.26
2016,9,2,8,15,100.0,181.5,2.2,24.5,227.0,180.16,135.35
2016,9,2,8,30,140.0,210.0,2.1,25.0,278.0,217.41,162.91
2016,9,2,8,45,345.5,196.5,2.05,25.5,390.5,274.71,202.38
2016,9,2,9,0,551.0,183.0,2.0,26.0,503.0,353.01,259.88
2016,9,2,9,15,505.0,213.5,1.9,26.5,526.5,391.86,291.06
2016,9,2,9,30,459.0,244.0,1.8,27.0,550.0,425.58,316.97
2016,9,2,9,45,267.0,290.5,1.7,27.5,471.5,397.11,295.93
2016,9,2,10,0,75.0,337.0,1.6,28.0,393.0,353.55,261.99
2016,9,2,10,15,68.5,350.5,1.5,28.0,404.0,367.47,271.66
2016,9,2,10,30,62.0,364.0,1.4,28.0,415.0,380.71,280.38
2016,9,2,10,45,106.5,395.0,1.35,28.5,485.5,444.3,325.12
2016,9,2,11,0,151.0,426.0,1.3,29.0,556.0,509.53,369.69
2016,9,2,11,15,167.5,438.0,1.3,29.0,585.0,541.78,391.43
2016,9,2,11,30,184.0,450.0,1.3,29.0,614.0,574.83,413.78
2016,9,2,11,45,180.5,457.5,1.3,29.0,620.5,587.86,422.05
2016,9,2,12,0,177.0,465.0,1.3,29.0,627.0,600.24,430.04
2016,9,2,12,15,222.5,461.0,1.35,29.0,666.0,643.55,460.45
2016,9,2,12,30,268.0,457.0,1.4,29.0,705.0,690.11,492.49
2016,9,2,12,45,228.0,461.5,1.45,29.5,672.0,663.74,473.17
2016,9,2,13,0,188.0,466.0,1.5,30.0,639.0,637.76,454.6
2016,9,2,13,15,435.0,353.5,1.5,30.0,745.0,767.02,548.11
2016,9,2,13,30,682.0,241.0,1.5,30.0,851.0,889.81,632.93
2016,9,2,13,45,682.5,234.0,1.55,30.0,832.5,886.57,630.67
2016,9,2,14,0,683.0,227.0,1.6,30.0,814.0,880.55,628.1
2016,9,2,14,15,346.0,217.5,1.65,30.0,515.0,555.51,408.73
2016,9,2,14,30,9.0,208.0,1.7,30.0,216.0,211.96,155.25
2016,9,2,14,45,188.0,265.5,1.8,30.0,407.5,452.52,337.52
2016,9,2,15,0,367.0,323.0,1.9,30.0,599.0,670.4,491.55
2016,9,2,15,15,365.5,303.0,1.95,29.5,564.0,642.34,473.18
2016,9,2,15,30,364.0,283.0,2.0,29.0,529.0,612.82,455.45
2016,9,2,15,45,302.5,272.0,2.05,29.0,466.5,543.6,407.12
2016,9,2,16,0,241.0,261.0,2.1,29.0,404.0,468.4,353.74
2016,9,2,16,15,241.5,235.5,2.05,28.5,367.5,443.14,337.39
2016,9,2,16,30,242.0,210.0,2.0,28.0,331.0,408.24,313.45
2016,9,2,16,45,375.5,164.5,1.95,28.0,327.0,437.35,338.51
2016,9,2,17,0,509.0,119.0,1.9,28.0,323.0,462.71,359.16
2016,9,2,17,15,459.5,108.0,1.75,27.5,270.5,400.32,311.69
2016,9,2,17,30,410.0,97.0,1.6,27.0,218.0,341.47,265.94
2016,9,2,17,45,340.0,82.0,1.5,26.5,167.5,272.04,210.63
2016,9,2,18,0,270.0,67.0,1.4,26.0,117.0,209.09,158.92
2016,9,2,18,15,183.0,46.5,1.3,25.5,75.0,139.99,101.64
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,69.49,34.9
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,25.98,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,9.83,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,16.88,0.0
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,30.84,19.95
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,45.3,33.18
2016,9,3,7,15,346.5,74.5,2.2,22.5,156.0,54.58,41.56
2016,9,3,7,30,419.0,89.0,2.2,23.0,206.0,73.48,48.95
2016,9,3,7,45,476.5,98.5,2.25,24.0,259.5,111.75,68.23
2016,9,3,8,0,534.0,108.0,2.3,25.0,313.0,155.97,97.99
2016,9,3,8,15,333.5,158.5,2.25,25.5,293.5,196.94,138.95
2016,9,3,8,30,133.0,209.0,2.2,26.0,274.0,214.55,160.26
2016,9,3,8,45,184.0,231.5,2.15,26.5,332.5,258.85,193.12
2016,9,3,9,0,235.0,254.0,2.1,27.0,391.0,308.67,230.15
2016,9,3,9,15,219.0,280.5,2.0,27.0,417.0,339.82,254.09
2016,9,3,9,30,203.0,307.0,1.9,27.0,443.0,369.26,276.09
2016,9,3,9,45,480.5,225.5,1.85,27.5,573.5,444.63,332.43
2016,9,3,10,0,758.0,144.0,1.8,28.0,704.0,552.24,411.84
2016,9,3,10,15,458.5,269.0,1.8,28.0,613.0,520.0,385.98
2016,9,3,10,30,159.0,394.0,1.8,28.0,522.0,467.09,343.67
2016,9,3,10,45,119.5,399.5,1.8,28.5,498.0,454.66,333.62
2016,9,3,11,0,80.0,405.0,1.8,29.0,474.0,440.63,322.0
2016,9,3,11,15,127.5,427.0,1.8,29.0,539.5,501.02,365.2
2016,9,3,11,30,175.0,449.0,1.8,29.0,605.0,566.47,410.79
2016,9,3,11,45,462.5,326.5,1.85,29.5,746.0,695.17,505.16
2016,9,3,12,0,750.0,204.0,1.9,30.0,887.0,836.09,602.68
2016,9,3,12,15,577.0,302.5,1.95,30.0,829.5,801.0,575.16
2016,9,3,12,30,404.0,401.0,2.0,30.0,772.0,755.6,540.85
2016,9,3,12,45,407.5,397.5,2.05,30.0,771.0,767.74,549.82
2016,9,3,13,0,411.0,394.0,2.1,30.0,770.0,776.58,556.24
2016,9,3,13,15,574.5,299.5,2.15,30.0,816.5,840.68,604.15
2016,9,3,13,30,738.0,205.0,2.2,30.0,863.0,903.51,648.21
2016,9,3,13,45,735.0,200.5,2.25,30.0,843.0,899.22,645.85
2016,9,3,14,0,732.0,196.0,2.3,30.0,823.0,892.01,642.34
2016,9,3,14,15,722.5,193.5,2.35,30.0,795.0,878.08,634.58
2016,9,3,14,30,713.0,191.0,2.4,30.0,767.0,861.49,625.2
2016,9,3,14,45,541.5,256.0,2.5,30.0,682.0,766.0,560.61
2016,9,3,15,0,370.0,321.0,2.6,30.0,597.0,669.89,492.62
2016,9,3,15,15,272.5,318.0,2.65,29.5,515.0,578.24,429.41
2016,9,3,15,30,175.0,315.0,2.7,29.0,433.0,481.61,360.65
2016,9,3,15,45,253.0,278.5,2.8,29.0,435.5,510.3,385.24
2016,9,3,16,0,331.0,242.0,2.9,29.0,438.0,524.42,398.7
2016,9,3,16,15,454.5,190.0,2.9,28.5,431.5,556.84,426.8
2016,9,3,16,30,578.0,138.0,2.9,28.0,425.0,573.4,442.96
2016,9,3,16,45,539.0,129.5,2.9,28.0,372.0,512.81,398.49
2016,9,3,17,0,500.0,121.0,2.9,28.0,319.0,457.7,357.29
2016,9,3,17,15,450.0,109.0,2.7,27.5,266.0,394.44,309.01
2016,9,3,17,30,400.0,97.0,2.5,27.0,213.0,334.78,262.07
2016,9,3,17,45,324.5,82.0,2.35,26.5,163.0,263.48,204.67
2016,9,3,18,0,249.0,67.0,2.2,26.0,113.0,199.28,151.58
2016,9,3,18,15,164.5,45.5,2.2,25.5,71.5,125.0,90.08
2016,9,3,18,30,80.0,24.0,2.2,25.0,30.0,60.66,26.05
2016,9,3,18,45,40.0,12.0,2.2,25.0,15.0,22.65,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,9.34,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,16.07,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,33.59,22.05
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,50.42,37.35
2016,9,4,7,15,294.0,80.5,1.75,23.5,150.0,59.42,45.51
2016,9,4,7,30,364.0,98.0,2.0,24.0,199.0,78.67,54.19
2016,9,4,7,45,418.0,111.0,2.25,25.0,252.0,116.43,74.03
2016,9,4,8,0,472.0,124.0,2.5,26.0,305.0,160.25,103.61
2016,9,4,8,15,511.0,134.0,2.65,26.0,357.5,204.72,137.98
2016,9,4,8,30,550.0,144.0,2.8,26.0,410.0,253.27,177.39
2016,9,4,8,45,580.0,151.5,2.95,26.5,460.5,300.49,216.33
2016,9,4,9,0,610.0,159.0,3.1,27.0,511.0,350.53,257.22
2016,9,4,9,15,632.5,165.0,3.1,27.0,558.0,398.76,296.66
2016,9,4,9,30,655.0,171.0,3.1,27.0,605.0,448.53,336.45
2016,9,4,9,45,674.0,175.5,3.1,27.5,647.5,496.45,373.31
2016,9,4,10,0,693.0,180.0,3.1,28.0,690.0,545.04,409.64
2016,9,4,10,15,706.0,183.5,3.1,28.5,726.0,589.53,442.08
2016,9,4,10,30,719.0,187.0,3.1,29.0,762.0,633.66,473.41
2016,9,4,10,45,730.5,188.5,3.1,29.5,791.5,674.31,501.6
2016,9,4,11,0,742.0,190.0,3.1,30.0,821.0,714.0,528.51
2016,9,4,11,15,515.5,310.0,3.1,30.0,753.5,683.78,502.33
2016,9,4,11,30,289.0,430.0,3.1,30.0,686.0,637.64,464.59
2016,9,4,11,45,152.0,352.5,3.1,30.0,487.5,464.62,341.98
2016,9,4,12,0,15.0,275.0,3.1,30.0,289.0,278.67,204.7
2016,9,4,12,15,29.0,338.0,3.1,30.0,365.0,354.21,260.42
2016,9,4,12,30,43.0,401.0,3.1,30.0,441.0,430.44,314.91
2016,9,4,12,45,123.0,431.5,3.1,30.5,544.0,538.79,392.61
2016,9,4,13,0,203.0,462.0,3.1,31.0,647.0,646.73,467.61
2016,9,4,13,15,199.5,455.5,3.15,31.0,635.5,642.06,464.22
2016,9,4,13,30,196.0,449.0,3.2,31.0,624.0,636.45,460.87
2016,9,4,13,45,489.5,307.0,3.25,31.0,729.0,777.61,566.99
2016,9,4,14,0,783.0,165.0,3.3,31.0,834.0,901.89,654.44
2016,9,4,14,15,471.0,280.5,3.3,30.5,679.0,734.22,538.7
2016,9,4,14,30,159.0,396.0,3.3,30.0,524.0,556.39,408.55
2016,9,4,14,45,440.0,280.5,3.35,30.0,612.5,700.02,519.37
2016,9,4,15,0,721.0,165.0,3.4,30.0,701.0,819.82,607.38
2016,9,4,15,15,705.0,161.0,3.4,30.0,659.5,788.25,586.38
2016,9,4,15,30,689.0,157.0,3.4,30.0,618.0,754.85,565.08
2016,9,4,15,45,671.0,149.5,3.4,30.0,571.5,714.42,538.71
2016,9,4,16,0,653.0,142.0,3.4,30.0,525.0,672.73,510.78
2016,9,4,16,15,625.0,135.5,3.3,29.5,474.5,623.8,477.38
2016,9,4,16,30,597.0,129.0,3.2,29.0,424.0,574.84,443.24
2016,9,4,16,45,562.0,120.0,3.1,28.5,371.0,518.86,403.04
2016,9,4,17,0,527.0,111.0,3.0,28.0,318.0,460.93,360.32
2016,9,4,17,15,475.5,100.5,2.75,27.5,265.0,397.42,311.59
2016,9,4,17,30,424.0,90.0,2.5,27.0,212.0,337.65,264.29
2016,9,4,17,45,352.0,76.0,2.25,26.5,161.5,268.21,208.06
2016,9,4,18,0,280.0,62.0,2.0,26.0,111.0,205.52,155.85
2016,9,4,18,15,183.5,43.0,2.0,25.5,70.0,134.89,96.85
2016,9,4,18,30,87.0,24.0,2.0,25.0,29.0,62.43,21.45
2016,9,4,18,45,43.5,12.0,2.0,25.0,14.5,23.44,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,9.83,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,15.69,0.0
2016,9,5,6,45,265.0,33.0,2.55,22.5,69.0,25.39,15.22
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,34.04,23.41
2016,9,5,7,15,472.5,55.0,3.0,23.5,163.0,38.5,27.58
2016,9,5,7,30,551.0,64.0,3.2,24.0,215.0,52.8,31.36
2016,9,5,7,45,608.0,68.5,3.4,24.5,271.0,93.58,49.12
2016,9,5,8,0,665.0,73.0,3.6,25.0,327.0,140.8,80.57
2016,9,5,8,15,406.0,140.0,3.65,25.5,302.5,189.15,130.31
2016,9,5,8,30,147.0,207.0,3.7,26.0,278.0,215.67,161.22
2016,9,5,8,45,145.5,233.0,3.8,26.5,310.0,247.78,186.32
2016,9,5,9,0,144.0,259.0,3.9,27.0,342.0,279.81,210.94
2016,9,5,9,15,150.0,283.5,3.9,27.0,376.5,313.53,236.73
2016,9,5,9,30,156.0,308.0,3.9,27.0,411.0,347.87,262.66
2016,9,5,9,45,181.0,329.0,3.95,27.5,456.0,389.39,293.17
2016,9,5,10,0,206.0,350.0,4.0,28.0,501.0,433.18,324.98
2016,9,5,10,15,161.0,368.0,4.0,28.0,490.0,434.58,325.3
2016,9,5,10,30,116.0,386.0,4.0,28.0,479.0,431.81,322.33
2016,9,5,10,45,133.0,404.5,4.0,28.5,514.5,467.92,347.86
2016,9,5,11,0,150.0,423.0,4.0,29.0,550.0,505.28,373.85
2016,9,5,11,15,252.0,415.5,4.0,29.0,635.5,582.6,430.84
2016,9,5,11,30,354.0,408.0,4.0,29.0,721.0,667.74,492.29
2016,9,5,11,45,190.5,381.5,4.05,29.5,550.0,523.28,386.58
2016,9,5,12,0,27.0,355.0,4.1,30.0,379.0,366.63,269.46
2016,9,5,12,15,143.5,405.0,4.1,30.0,536.0,520.04,383.23
2016,9,5,12,30,260.0,455.0,4.1,30.0,693.0,679.61,496.42
2016,9,5,12,45,198.0,457.5,4.15,30.0,638.5,631.53,461.03
2016,9,5,13,0,136.0,460.0,4.2,30.0,584.0,583.41,426.17
2016,9,5,13,15,499.5,290.0,4.2,30.0,734.5,759.69,561.01
2016,9,5,13,30,863.0,120.0,4.2,30.0,885.0,921.52,673.87
2016,9,5,13,45,575.5,263.5,4.2,30.0,769.0,812.7,597.98
2016,9,5,14,0,288.0,407.0,4.2,30.0,653.0,689.78,505.56
2016,9,5,14,15,151.0,331.5,4.15,30.0,460.5,479.97,356.59
2016,9,5,14,30,14.0,256.0,4.1,30.0,268.0,264.63,196.18
2016,9,5,14,45,12.5,243.0,4.1,30.0,253.5,250.56,186.47
2016,9,5,15,0,11.0,230.0,4.1,30.0,239.0,236.46,176.27
2016,9,5,15,15,14.0,231.0,4.05,29.5,241.5,240.5,180.21
2016,9,5,15,30,17.0,232.0,4.0,29.0,244.0,244.57,184.19
2016,9,5,15,45,63.5,246.0,3.95,29.0,284.0,305.27,232.03
2016,9,5,16,0,110.0,260.0,3.9,29.0,324.0,357.06,272.6
2016,9,5,16,15,262.5,216.0,3.75,28.5,349.5,434.34,335.4
2016,9,5,16,30,415.0,172.0,3.6,28.0,375.0,491.13,381.78
2016,9,5,16,45,403.5,151.0,3.5,28.0,328.5,445.04,347.42
2016,9,5,17,0,392.0,130.0,3.4,28.0,282.0,398.59,312.42
2016,9,5,17,15,454.0,101.0,3.15,27.5,249.5,384.15,302.02
2016,9,5,17,30,516.0,72.0,2.9,27.0,217.0,365.63,286.69
2016,9,5,17,45,439.0,62.0,2.7,26.5,165.5,293.31,227.61
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,227.63,172.4
2016,9,5,18,15,239.5,37.5,2.5,25.5,72.0,147.74,105.38
2016,9,5,18,30,117.0,23.0,2.5,25.0,30.0,74.33,17.37
2016,9,5,18,45,58.5,11.5,2.55,25.0,15.0,26.75,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.8,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,21.95,0.0
2016,9,6,6,45,158.0,38.5,2.65,23.5,64.0,29.78,18.64
2016,9,6,7,0,316.0,53.0,2.8,24.0,104.0,39.85,28.19
2016,9,6,7,15,283.0,75.0,2.95,24.0,134.5,55.2,41.79
2016,9,6,7,30,250.0,97.0,3.1,24.0,165.0,79.49,57.06
2016,9,6,7,45,428.0,91.5,3.3,24.5,240.5,99.82,60.83
2016,9,6,8,0,606.0,86.0,3.5,25.0,316.0,142.88,84.74
2016,9,6,8,15,643.0,92.0,3.65,25.5,370.0,190.51,122.07
2016,9,6,8,30,680.0,98.0,3.8,26.0,424.0,241.96,164.73
2016,9,6,8,45,343.5,140.5,3.95,26.5,305.5,219.54,160.02
2016,9,6,9,0,7.0,183.0,4.1,27.0,187.0,175.18,132.72
2016,9,6,9,15,126.5,241.0,4.1,27.0,324.0,268.0,202.87
2016,9,6,9,30,246.0,299.0,4.1,27.0,461.0,380.76,287.49
2016,9,6,9,45,293.0,310.5,4.15,27.5,516.0,425.65,320.7
2016,9,6,10,0,340.0,322.0,4.2,28.0,571.0,478.6,359.68
2016,9,6,10,15,212.0,348.0,4.2,28.0,506.0,447.07,335.38
2016,9,6,10,30,84.0,374.0,4.2,28.0,441.0,403.24,301.14
2016,9,6,10,45,44.5,270.0,4.2,28.5,305.5,286.59,214.23
2016,9,6,11,0,5.0,166.0,4.2,29.0,170.0,163.76,120.79
2016,9,6,11,15,83.0,305.5,4.2,29.0,378.5,354.06,264.89
2016,9,6,11,30,161.0,445.0,4.2,29.0,587.0,550.82,406.87
2016,9,6,11,45,524.0,277.0,4.25,29.5,748.5,695.7,517.71
2016,9,6,12,0,887.0,109.0,4.3,30.0,910.0,852.86,628.06
2016,9,6,12,15,887.5,109.0,4.3,30.0,914.5,873.98,641.12
2016,9,6,12,30,888.0,109.0,4.3,30.0,919.0,892.1,653.06
2016,9,6,12,45,505.5,282.0,4.3,30.0,743.0,739.74,545.75
2016,9,6,13,0,123.0,455.0,4.3,30.0,567.0,566.38,413.7
2016,9,6,13,15,214.0,439.0,4.3,30.0,630.0,637.87,467.55
2016,9,6,13,30,305.0,423.0,4.3,30.0,693.0,714.79,523.26
2016,9,6,13,45,584.5,266.0,4.35,30.0,767.5,822.01,606.25
2016,9,6,14,0,864.0,109.0,4.4,30.0,842.0,909.08,667.49
2016,9,6,14,15,857.0,107.5,4.4,30.0,813.5,896.32,659.22
2016,9,6,14,30,850.0,106.0,4.4,30.0,785.0,880.5,649.65
2016,9,6,14,45,791.5,130.0,4.4,30.0,739.0,848.51,629.17
2016,9,6,15,0,733.0,154.0,4.4,30.0,693.0,813.91,606.93
2016,9,6,15,15,381.5,206.0,4.35,29.5,485.5,555.38,421.87
2016,9,6,15,30,30.0,258.0,4.3,29.0,278.0,290.55,218.65
2016,9,6,15,45,346.0,196.0,4.3,29.0,397.5,499.66,384.94
2016,9,6,16,0,662.0,134.0,4.3,29.0,517.0,666.32,512.6
2016,9,6,16,15,632.5,128.0,4.15,28.5,466.0,616.62,476.86
2016,9,6,16,30,603.0,122.0,4.0,28.0,415.0,567.01,441.54
2016,9,6,16,45,562.0,115.0,3.85,28.0,361.5,509.26,398.38
2016,9,6,17,0,521.0,108.0,3.7,28.0,308.0,450.01,353.21
2016,9,6,17,15,464.5,98.5,3.4,27.5,255.0,385.46,303.11
2016,9,6,17,30,408.0,89.0,3.1,27.0,202.0,325.18,254.9
2016,9,6,17,45,320.0,76.0,2.8,27.0,152.0,250.85,194.03
2016,9,6,18,0,232.0,63.0,2.5,27.0,102.0,178.87,134.38
2016,9,6,18,15,133.0,42.0,2.5,26.5,62.5,108.45,75.78
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,36.96,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,14.75,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,9.5,2.7,23.0,11.0,9.34,0.0
2016,9,7,6,30,61.0,19.0,2.8,23.0,22.0,16.03,0.0
2016,9,7,6,45,168.5,37.5,2.95,23.5,61.5,29.01,17.93
2016,9,7,7,0,276.0,56.0,3.1,24.0,101.0,42.35,30.28
2016,9,7,7,15,359.5,68.5,3.25,24.5,151.5,50.18,37.4
2016,9,7,7,30,443.0,81.0,3.4,25.0,202.0,63.99,42.83
2016,9,7,7,45,239.5,112.0,3.6,25.5,179.5,107.21,73.34
2016,9,7,8,0,36.0,143.0,3.8,26.0,157.0,131.37,99.13
2016,9,7,8,15,335.0,128.0,3.9,26.0,286.5,164.62,113.44
2016,9,7,8,30,634.0,113.0,4.0,26.0,416.0,242.73,166.74
2016,9,7,8,45,429.5,182.0,4.1,26.5,398.5,279.5,204.08
2016,9,7,9,0,225.0,251.0,4.2,27.0,381.0,300.75,225.7
2016,9,7,9,15,482.5,190.0,4.2,27.5,498.0,357.95,267.67
2016,9,7,9,30,740.0,129.0,4.2,28.0,615.0,445.98,334.77
2016,9,7,9,45,758.5,131.0,4.25,28.5,657.5,497.91,375.25
2016,9,7,10,0,777.0,133.0,4.3,29.0,700.0,547.28,412.97
2016,9,7,10,15,788.5,135.5,4.3,29.0,736.0,593.07,447.87
2016,9,7,10,30,800.0,138.0,4.3,29.0,772.0,638.1,481.46
2016,9,7,10,45,417.0,241.5,4.3,29.5,573.0,507.44,381.88
2016,9,7,11,0,34.0,345.0,4.3,30.0,374.0,351.72,259.78
2016,9,7,11,15,145.0,389.0,4.25,30.0,516.5,478.18,354.06
2016,9,7,11,30,256.0,433.0,4.2,30.0,659.0,613.06,450.88
2016,9,7,11,45,177.5,439.5,4.2,30.0,597.0,566.85,415.92
2016,9,7,12,0,99.0,446.0,4.2,30.0,535.0,514.33,376.79
2016,9,7,12,15,483.0,286.0,4.15,30.0,724.5,699.55,518.77
2016,9,7,12,30,867.0,126.0,4.1,30.0,914.0,888.33,650.88
2016,9,7,12,45,864.5,127.0,4.1,30.5,909.5,901.44,657.09
2016,9,7,13,0,862.0,128.0,4.1,31.0,905.0,911.41,662.47
2016,9,7,13,15,859.0,127.0,4.05,31.0,892.5,915.76,665.34
2016,9,7,13,30,856.0,126.0,4.0,31.0,880.0,916.89,666.25
2016,9,7,13,45,848.5,126.5,4.0,31.0,858.5,912.21,663.74
2016,9,7,14,0,841.0,127.0,4.0,31.0,837.0,904.42,659.32
2016,9,7,14,15,833.5,125.0,3.95,31.0,808.5,890.98,651.04
2016,9,7,14,30,826.0,123.0,3.9,31.0,780.0,879.38,644.14
2016,9,7,14,45,804.0,127.0,3.85,31.0,741.5,853.92,628.04
2016,9,7,15,0,782.0,131.0,3.8,31.0,703.0,826.23,610.53
2016,9,7,15,15,767.0,128.0,3.7,30.5,661.5,794.93,591.52
2016,9,7,15,30,752.0,125.0,3.6,30.0,620.0,761.57,570.98
2016,9,7,15,45,729.5,122.0,3.55,30.0,572.0,723.26,545.9
2016,9,7,16,0,707.0,119.0,3.5,30.0,524.0,681.28,518.01
2016,9,7,16,15,679.0,114.0,3.3,29.5,472.5,632.28,484.77
2016,9,7,16,30,651.0,109.0,3.1,29.0,421.0,583.18,450.12
2016,9,7,16,45,606.5,104.0,2.9,29.0,366.5,523.67,405.99
2016,9,7,17,0,562.0,99.0,2.7,29.0,312.0,466.06,362.31
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.0,400.2,311.84
2016,9,7,17,30,451.0,81.0,2.2,28.0,204.0,336.07,261.18
2016,9,7,17,45,364.5,69.0,1.95,27.5,153.5,261.77,201.13
2016,9,7,18,0,278.0,57.0,1.7,27.0,103.0,195.83,146.43
2016,9,7,18,15,166.0,38.5,1.7,26.5,63.0,121.67,84.38
2016,9,7,18,30,54.0,20.0,1.7,26.0,23.0,44.77,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,8.36,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,15.97,0.0
2016,9,8,6,45,114.5,40.0,3.4,23.5,57.5,32.76,20.85
2016,9,8,7,0,213.0,63.0,3.7,24.0,97.0,50.38,37.01
2016,9,8,7,15,297.0,78.5,3.75,24.0,147.0,58.21,44.33
2016,9,8,7,30,381.0,94.0,3.8,24.0,197.0,72.54,51.09
2016,9,8,7,45,462.5,100.0,3.85,24.5,253.5,107.17,66.05
2016,9,8,8,0,544.0,106.0,3.9,25.0,310.0,150.45,93.5
2016,9,8,8,15,585.5,113.0,3.9,25.5,364.5,196.01,128.52
2016,9,8,8,30,627.0,120.0,3.9,26.0,419.0,246.06,169.32
2016,9,8,8,45,674.0,119.0,3.9,26.5,474.0,294.9,209.92
2016,9,8,9,0,721.0,118.0,3.9,27.0,529.0,348.25,254.07
2016,9,8,9,15,742.0,122.0,3.9,27.5,577.5,399.74,296.55
2016,9,8,9,30,763.0,126.0,3.9,28.0,626.0,455.21,340.82
2016,9,8,9,45,788.0,124.5,3.9,28.5,670.5,505.34,380.09
2016,9,8,10,0,813.0,123.0,3.9,29.0,715.0,556.4,418.97
2016,9,8,10,15,824.0,125.5,3.9,29.0,751.5,603.44,454.69
2016,9,8,10,30,835.0,128.0,3.9,29.0,788.0,649.59,488.95
2016,9,8,10,45,847.5,127.0,3.95,29.5,818.5,693.68,520.21
2016,9,8,11,0,860.0,126.0,4.0,30.0,849.0,734.68,548.0
2016,9,8,11,15,865.5,127.0,4.0,30.0,870.5,770.75,572.06
2016,9,8,11,30,871.0,128.0,4.0,30.0,892.0,804.61,594.5
2016,9,8,11,45,873.0,129.5,4.0,30.5,904.5,833.75,612.43
2016,9,8,12,0,875.0,131.0,4.0,31.0,917.0,860.21,628.48
2016,9,8,12,15,875.5,131.0,4.0,31.0,921.0,881.16,642.1
2016,9,8,12,30,876.0,131.0,4.0,31.0,925.0,899.12,653.83
2016,9,8,12,45,874.0,131.5,4.05,31.0,920.0,912.31,662.74
2016,9,8,13,0,872.0,132.0,4.1,31.0,915.0,922.32,669.71
2016,9,8,13,15,868.5,131.0,4.1,31.0,902.0,926.27,672.57
2016,9,8,13,30,865.0,130.0,4.1,31.0,889.0,926.95,673.45
2016,9,8,13,45,858.0,130.0,4.1,31.0,867.0,922.21,670.91
2016,9,8,14,0,851.0,130.0,4.1,31.0,845.0,914.3,666.44
2016,9,8,14,15,842.5,128.5,4.05,31.0,816.0,900.38,657.87
2016,9,8,14,30,834.0,127.0,4.0,31.0,787.0,888.38,650.72
2016,9,8,14,45,821.0,125.5,4.0,31.0,750.0,864.77,636.13
2016,9,8,15,0,808.0,124.0,4.0,31.0,713.0,838.56,619.87
2016,9,8,15,15,793.0,121.0,3.95,31.0,670.0,806.63,599.48
2016,9,8,15,30,778.0,118.0,3.9,31.0,627.0,772.59,577.6
2016,9,8,15,45,754.5,115.5,3.85,31.0,578.0,730.53,549.99
2016,9,8,16,0,731.0,113.0,3.8,31.0,529.0,690.07,523.28
2016,9,8,16,15,703.0,108.0,3.6,30.5,477.0,640.26,489.88
2016,9,8,16,30,675.0,103.0,3.4,30.0,425.0,590.31,454.71
2016,9,8,16,45,632.0,98.0,3.2,29.5,369.5,530.95,411.59
2016,9,8,17,0,589.0,93.0,3.0,29.0,314.0,473.36,368.6
2016,9,8,17,15,532.5,85.0,2.7,28.0,259.5,407.1,318.15
2016,9,8,17,30,476.0,77.0,2.4,27.0,205.0,344.59,268.82
2016,9,8,17,45,386.0,65.5,2.15,26.5,153.0,265.99,205.01
2016,9,8,18,0,296.0,54.0,1.9,26.0,101.0,198.5,148.63
2016,9,8,18,15,175.0,36.5,1.85,25.5,61.0,121.94,83.79
2016,9,8,18,30,54.0,19.0,1.8,25.0,21.0,42.94,0.0
2016,9,8,18,45,27.0,9.5,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,7.37,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,14.28,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,33.11,21.02
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,52.53,38.8
2016,9,9,7,15,248.0,84.0,3.7,24.0,141.0,65.82,50.79
2016,9,9,7,30,329.0,102.0,3.8,24.0,190.0,77.63,61.19
2016,9,9,7,45,409.0,110.0,3.95,24.5,245.5,110.75,71.0
2016,9,9,8,0,489.0,118.0,4.1,25.0,301.0,152.76,97.71
2016,9,9,8,15,532.0,126.5,4.1,25.5,354.5,197.36,131.66
2016,9,9,8,30,575.0,135.0,4.1,26.0,408.0,246.09,170.95
2016,9,9,8,45,624.0,134.5,4.1,26.5,462.0,292.85,209.47
2016,9,9,9,0,673.0,134.0,4.1,27.0,516.0,344.5,251.93
2016,9,9,9,15,695.0,139.0,4.1,27.5,564.0,394.76,293.2
2016,9,9,9,30,717.0,144.0,4.1,28.0,612.0,446.35,334.46
2016,9,9,9,45,746.0,141.0,4.1,28.5,657.0,495.3,372.82
2016,9,9,10,0,775.0,138.0,4.1,29.0,702.0,547.96,412.85
2016,9,9,10,15,787.0,141.0,4.1,29.0,738.0,594.37,448.12
2016,9,9,10,30,799.0,144.0,4.1,29.0,774.0,640.05,482.11
