Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,45,816.5,140.5,4.1,29.5,805.0,682.43,512.26
2016,9,9,11,0,834.0,137.0,4.1,30.0,836.0,723.97,541.02
2016,9,9,11,15,839.5,138.5,4.05,30.0,857.5,760.16,565.09
2016,9,9,11,30,845.0,140.0,4.0,30.0,879.0,793.81,587.28
2016,9,9,11,45,865.0,130.0,4.0,30.5,895.5,825.93,607.3
2016,9,9,12,0,885.0,120.0,4.0,31.0,912.0,856.12,625.88
2016,9,9,12,15,886.0,120.0,4.0,31.0,916.5,877.55,639.82
2016,9,9,12,30,887.0,120.0,4.0,31.0,921.0,895.99,651.87
2016,9,9,12,45,886.0,119.5,4.0,31.0,916.5,909.07,660.48
2016,9,9,13,0,885.0,119.0,4.0,31.0,912.0,918.95,667.1
2016,9,9,13,15,882.0,118.5,3.95,31.0,899.0,923.75,670.27
2016,9,9,13,30,879.0,118.0,3.9,31.0,886.0,925.26,671.42
2016,9,9,13,45,874.0,116.5,3.9,31.0,864.5,920.62,668.95
2016,9,9,14,0,869.0,115.0,3.9,31.0,843.0,912.72,664.5
2016,9,9,14,15,861.5,113.5,3.85,31.0,814.0,899.36,656.32
2016,9,9,14,30,854.0,112.0,3.8,31.0,785.0,882.94,646.24
2016,9,9,14,45,840.0,112.0,3.8,31.0,747.5,859.49,631.8
2016,9,9,15,0,826.0,112.0,3.8,31.0,710.0,838.29,618.96
2016,9,9,15,15,811.5,109.0,3.75,30.5,667.5,806.29,599.75
2016,9,9,15,30,797.0,106.0,3.7,30.0,625.0,772.11,578.94
2016,9,9,15,45,777.0,103.0,3.65,30.0,576.5,731.69,552.44
2016,9,9,16,0,757.0,100.0,3.6,30.0,528.0,689.89,524.74
2016,9,9,16,15,730.5,96.0,3.4,29.5,476.0,641.23,492.28
2016,9,9,16,30,704.0,92.0,3.2,29.0,424.0,594.74,459.77
2016,9,9,16,45,666.0,86.5,3.05,29.0,369.0,536.96,416.99
2016,9,9,17,0,628.0,81.0,2.9,29.0,314.0,480.55,374.17
2016,9,9,17,15,573.5,74.0,2.7,28.0,259.0,415.08,324.4
2016,9,9,17,30,519.0,67.0,2.5,27.0,204.0,353.26,275.52
2016,9,9,17,45,435.0,57.0,2.3,26.5,152.5,278.77,214.56
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,211.7,158.0
2016,9,9,18,15,219.0,32.0,2.15,25.5,60.5,130.86,88.43
2016,9,9,18,30,87.0,17.0,2.2,25.0,20.0,42.64,0.0
2016,9,9,18,45,43.5,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,54.0,17.0,0.7,22.0,19.0,14.4,0.0
2016,9,10,6,45,170.0,35.0,0.7,22.5,58.0,27.11,16.21
2016,9,10,7,0,286.0,53.0,0.7,23.0,97.0,40.13,28.5
2016,9,10,7,15,370.0,65.0,0.75,23.5,147.0,47.66,35.4
2016,9,10,7,30,454.0,77.0,0.8,24.0,197.0,58.17,44.55
2016,9,10,7,45,227.0,42.5,0.9,24.5,102.5,45.65,24.29
2016,9,10,8,0,0.0,8.0,1.0,25.0,8.0,7.72,0.7
2016,9,10,8,15,0.0,9.5,1.1,25.0,9.5,9.17,1.88
2016,9,10,8,30,0.0,11.0,1.2,25.0,11.0,10.62,3.04
2016,9,10,8,45,59.0,131.5,1.35,25.5,165.0,139.78,104.87
2016,9,10,9,0,118.0,252.0,1.5,26.0,319.0,263.45,198.46
2016,9,10,9,15,132.0,277.0,1.65,26.0,358.5,299.29,225.17
2016,9,10,9,30,146.0,302.0,1.8,26.0,398.0,336.63,253.16
2016,9,10,9,45,250.5,307.5,2.0,26.0,484.5,399.76,300.44
2016,9,10,10,0,355.0,313.0,2.2,26.0,571.0,476.31,357.44
2016,9,10,10,15,315.0,342.0,2.3,26.0,579.5,497.58,372.57
2016,9,10,10,30,275.0,371.0,2.4,26.0,588.0,515.02,384.72
2016,9,10,10,45,540.5,258.5,2.5,26.5,704.0,603.7,452.88
2016,9,10,11,0,806.0,146.0,2.6,27.0,820.0,710.91,532.64
2016,9,10,11,15,811.5,147.5,2.7,27.0,840.5,746.14,556.47
2016,9,10,11,30,817.0,149.0,2.8,27.0,861.0,779.36,578.99
2016,9,10,11,45,840.0,137.0,2.9,27.0,878.0,810.56,600.11
2016,9,10,12,0,863.0,125.0,3.0,27.0,895.0,840.69,620.5
2016,9,10,12,15,863.5,125.0,3.05,27.0,899.0,861.2,634.17
2016,9,10,12,30,864.0,125.0,3.1,27.0,903.0,878.76,646.01
2016,9,10,12,45,866.0,123.0,3.15,27.5,899.5,892.67,654.23
2016,9,10,13,0,868.0,121.0,3.2,28.0,896.0,903.48,660.5
2016,9,10,13,15,865.0,120.0,3.25,28.0,882.5,907.6,663.79
2016,9,10,13,30,862.0,119.0,3.3,28.0,869.0,908.48,665.12
2016,9,10,13,45,857.5,117.5,3.35,28.0,848.0,904.25,663.21
2016,9,10,14,0,853.0,116.0,3.4,28.0,827.0,896.8,659.32
2016,9,10,14,15,567.5,242.0,3.4,28.0,708.5,775.02,575.69
2016,9,10,14,30,282.0,368.0,3.4,28.0,590.0,641.17,475.62
2016,9,10,14,45,549.5,238.0,3.4,28.0,643.5,742.63,556.37
2016,9,10,15,0,817.0,108.0,3.4,28.0,697.0,823.52,615.34
2016,9,10,15,15,802.5,105.5,3.35,28.0,655.0,792.22,594.44
2016,9,10,15,30,788.0,103.0,3.3,28.0,613.0,758.78,572.78
2016,9,10,15,45,506.0,174.5,3.3,28.0,492.5,595.75,455.91
2016,9,10,16,0,224.0,246.0,3.3,28.0,372.0,433.64,332.34
2016,9,10,16,15,335.0,201.0,3.15,27.5,368.5,464.85,360.14
2016,9,10,16,30,446.0,156.0,3.0,27.0,365.0,486.76,379.62
2016,9,10,16,45,522.0,120.0,2.9,27.0,334.0,477.52,374.09
2016,9,10,17,0,598.0,84.0,2.8,27.0,303.0,463.85,364.29
2016,9,10,17,15,543.5,76.0,2.7,26.5,249.0,398.72,313.57
2016,9,10,17,30,489.0,68.0,2.6,26.0,195.0,337.31,264.16
2016,9,10,17,45,399.5,57.5,2.55,25.5,144.5,261.53,201.98
2016,9,10,18,0,310.0,47.0,2.5,25.0,94.0,193.2,144.34
2016,9,10,18,15,189.5,30.5,2.55,24.5,55.5,118.14,78.25
2016,9,10,18,30,69.0,14.0,2.6,24.0,17.0,34.04,0.0
2016,9,10,18,45,34.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,15.73,0.0
2016,9,11,6,45,198.0,33.0,2.55,19.5,58.5,25.51,15.0
2016,9,11,7,0,318.0,50.0,2.8,20.0,98.0,37.77,26.79
2016,9,11,7,15,400.5,61.5,2.65,20.5,149.0,45.01,33.53
2016,9,11,7,30,483.0,73.0,2.5,21.0,200.0,53.74,41.27
2016,9,11,7,45,537.0,81.5,2.35,22.0,254.5,93.15,53.51
2016,9,11,8,0,591.0,90.0,2.2,23.0,309.0,138.79,82.88
2016,9,11,8,15,629.5,96.5,2.05,23.5,363.0,185.98,119.21
2016,9,11,8,30,668.0,103.0,1.9,24.0,417.0,237.2,161.16
2016,9,11,8,45,694.5,108.5,1.8,24.5,469.0,287.89,203.79
2016,9,11,9,0,721.0,114.0,1.7,25.0,521.0,340.79,247.65
2016,9,11,9,15,742.0,118.0,1.65,25.5,569.0,392.15,289.52
2016,9,11,9,30,763.0,122.0,1.6,26.0,617.0,447.38,332.91
2016,9,11,9,45,552.0,219.0,1.6,26.5,589.5,467.31,348.54
2016,9,11,10,0,341.0,316.0,1.6,27.0,562.0,470.68,349.63
2016,9,11,10,15,360.5,328.5,1.6,27.0,601.0,511.68,379.39
2016,9,11,10,30,380.0,341.0,1.6,27.0,640.0,553.71,409.16
2016,9,11,10,45,606.0,239.5,1.6,27.5,736.0,628.56,464.9
2016,9,11,11,0,832.0,138.0,1.6,28.0,832.0,720.15,530.84
2016,9,11,11,15,838.0,139.0,1.6,28.0,853.0,756.07,553.55
2016,9,11,11,30,844.0,140.0,1.6,28.0,874.0,789.48,574.85
2016,9,11,11,45,871.0,125.5,1.65,28.5,892.5,822.73,595.27
2016,9,11,12,0,898.0,111.0,1.7,29.0,911.0,854.25,614.41
2016,9,11,12,15,899.0,111.0,1.7,29.0,915.0,875.77,627.77
2016,9,11,12,30,900.0,111.0,1.7,29.0,919.0,894.22,639.31
2016,9,11,12,45,901.0,110.0,1.75,29.5,915.0,908.55,647.59
2016,9,11,13,0,902.0,109.0,1.8,30.0,911.0,919.64,653.93
2016,9,11,13,15,899.0,108.0,1.8,30.0,898.0,923.82,656.79
2016,9,11,13,30,896.0,107.0,1.8,30.0,885.0,924.63,657.72
2016,9,11,13,45,893.0,105.0,1.85,30.0,864.0,921.04,656.59
2016,9,11,14,0,890.0,103.0,1.9,30.0,843.0,914.09,653.47
2016,9,11,14,15,883.0,102.0,1.9,30.0,813.5,901.31,646.25
2016,9,11,14,30,876.0,101.0,1.9,30.0,784.0,885.39,637.16
2016,9,11,14,45,857.5,103.5,1.95,30.0,746.0,860.23,622.66
2016,9,11,15,0,839.0,106.0,2.0,30.0,708.0,832.67,606.6
2016,9,11,15,15,825.0,103.5,2.0,30.0,665.0,805.9,590.56
2016,9,11,15,30,811.0,101.0,2.0,30.0,622.0,772.26,569.85
2016,9,11,15,45,794.0,97.0,2.05,30.0,574.0,732.61,545.28
2016,9,11,16,0,777.0,93.0,2.1,30.0,526.0,691.37,519.26
2016,9,11,16,15,751.5,89.0,2.0,29.5,473.5,642.79,487.77
2016,9,11,16,30,726.0,85.0,1.9,29.0,421.0,593.78,454.45
2016,9,11,16,45,692.5,79.0,1.85,28.5,366.5,539.67,416.05
2016,9,11,17,0,659.0,73.0,1.8,28.0,312.0,484.39,375.49
2016,9,11,17,15,606.0,66.5,1.65,27.5,256.5,419.31,325.61
2016,9,11,17,30,553.0,60.0,1.5,27.0,201.0,357.78,276.58
2016,9,11,17,45,472.0,50.5,1.35,26.5,149.0,284.29,216.63
2016,9,11,18,0,391.0,41.0,1.2,26.0,97.0,218.1,160.66
2016,9,11,18,15,251.0,27.0,1.2,25.5,57.0,135.05,86.41
2016,9,11,18,30,111.0,13.0,1.2,25.0,17.0,44.95,0.0
2016,9,11,18,45,55.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,7.5,0.6,20.0,10.0,0.0,0.0
2016,9,12,6,30,112.0,15.0,0.6,20.0,20.0,14.74,0.0
2016,9,12,6,45,241.0,30.0,0.6,20.5,60.5,23.37,13.13
2016,9,12,7,0,370.0,45.0,0.6,21.0,101.0,34.07,23.55
2016,9,12,7,15,452.5,55.0,0.7,21.5,153.0,39.42,28.59
2016,9,12,7,30,535.0,65.0,0.8,22.0,205.0,45.93,34.37
2016,9,12,7,45,585.0,73.0,0.95,23.0,260.0,87.66,47.52
2016,9,12,8,0,635.0,81.0,1.1,24.0,315.0,135.08,77.63
2016,9,12,8,15,671.5,86.5,1.25,24.5,369.5,183.52,114.74
2016,9,12,8,30,708.0,92.0,1.4,25.0,424.0,235.68,157.52
2016,9,12,8,45,732.0,97.5,1.55,26.0,475.5,290.95,203.51
2016,9,12,9,0,756.0,103.0,1.7,27.0,527.0,344.7,247.85
2016,9,12,9,15,775.0,106.5,1.7,27.5,575.0,396.31,289.95
2016,9,12,9,30,794.0,110.0,1.7,28.0,623.0,448.75,331.41
2016,9,12,9,45,807.5,113.0,1.7,28.5,665.0,498.59,369.7
2016,9,12,10,0,821.0,116.0,1.7,29.0,707.0,548.19,406.54
2016,9,12,10,15,523.5,247.0,1.7,29.0,631.5,530.78,392.26
2016,9,12,10,30,226.0,378.0,1.7,29.0,556.0,492.1,360.81
2016,9,12,10,45,542.0,250.5,1.75,29.5,696.0,595.23,438.79
2016,9,12,11,0,858.0,123.0,1.8,30.0,836.0,723.56,530.83
2016,9,12,11,15,863.0,124.5,1.85,30.0,857.0,759.43,553.46
2016,9,12,11,30,868.0,126.0,1.9,30.0,878.0,793.06,575.3
2016,9,12,11,45,870.5,126.5,1.95,30.0,890.0,821.34,593.58
2016,9,12,12,0,873.0,127.0,2.0,30.0,902.0,846.93,610.16
2016,9,12,12,15,505.0,290.0,2.0,30.0,739.0,716.72,519.42
2016,9,12,12,30,137.0,453.0,2.0,30.0,576.0,564.94,406.79
2016,9,12,12,45,502.5,291.0,2.05,30.5,737.0,738.85,536.09
2016,9,12,13,0,868.0,129.0,2.1,31.0,898.0,906.96,648.07
2016,9,12,13,15,864.5,128.5,2.1,31.0,884.5,911.09,649.42
2016,9,12,13,30,861.0,128.0,2.1,31.0,871.0,911.98,650.41
2016,9,12,13,45,851.5,128.5,2.15,31.0,848.5,905.25,647.17
2016,9,12,14,0,842.0,129.0,2.2,31.0,826.0,895.38,642.08
2016,9,12,14,15,833.5,127.5,2.2,30.5,796.0,885.97,638.26
2016,9,12,14,30,825.0,126.0,2.2,30.0,766.0,869.1,629.66
2016,9,12,14,45,810.5,125.0,2.2,30.0,729.0,844.71,614.98
2016,9,12,15,0,796.0,124.0,2.2,30.0,692.0,817.82,598.7
2016,9,12,15,15,780.5,120.5,2.2,30.0,649.0,785.09,578.48
2016,9,12,15,30,765.0,117.0,2.2,30.0,606.0,750.32,556.78
2016,9,12,15,45,740.5,114.5,2.2,30.0,557.0,710.43,531.36
2016,9,12,16,0,716.0,112.0,2.2,30.0,508.0,667.26,503.37
2016,9,12,16,15,687.5,107.0,2.1,29.5,456.0,617.79,470.15
2016,9,12,16,30,659.0,102.0,2.0,29.0,404.0,568.28,435.68
2016,9,12,16,45,616.0,96.0,1.9,28.5,349.5,508.86,392.9
2016,9,12,17,0,573.0,90.0,1.8,28.0,295.0,451.29,350.16
2016,9,12,17,15,516.0,81.0,1.65,27.5,241.0,385.09,299.29
2016,9,12,17,30,459.0,72.0,1.5,27.0,187.0,322.81,249.67
2016,9,12,17,45,367.0,60.0,1.35,26.5,136.5,245.16,186.72
2016,9,12,18,0,275.0,48.0,1.2,26.0,86.0,178.88,131.35
2016,9,12,18,15,160.5,29.5,1.2,25.5,49.5,104.84,64.07
2016,9,12,18,30,46.0,11.0,1.2,25.0,13.0,23.96,0.0
2016,9,12,18,45,23.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.71,0.0
2016,9,13,6,45,150.5,33.5,0.9,22.5,56.0,26.03,14.92
2016,9,13,7,0,301.0,50.0,1.0,23.0,95.0,37.9,26.52
2016,9,13,7,15,384.5,62.0,1.2,23.5,145.5,45.54,33.53
2016,9,13,7,30,468.0,74.0,1.4,24.0,196.0,52.75,39.89
2016,9,13,7,45,455.0,93.5,1.6,24.5,235.5,96.82,59.14
2016,9,13,8,0,442.0,113.0,1.8,25.0,275.0,139.37,88.92
2016,9,13,8,15,369.5,149.0,1.75,25.5,299.0,184.03,126.89
2016,9,13,8,30,297.0,185.0,1.7,26.0,323.0,224.8,162.32
2016,9,13,8,45,252.5,216.5,1.7,26.5,343.5,257.46,189.7
2016,9,13,9,0,208.0,248.0,1.7,27.0,364.0,289.58,215.54
2016,9,13,9,15,243.0,267.0,1.6,27.0,414.5,333.24,248.31
2016,9,13,9,30,278.0,286.0,1.5,27.0,465.0,376.34,280.33
2016,9,13,9,45,198.5,313.0,1.45,27.5,445.5,381.19,283.45
2016,9,13,10,0,119.0,340.0,1.4,28.0,426.0,374.35,277.31
2016,9,13,10,15,104.5,354.5,1.3,28.5,433.0,390.22,287.54
2016,9,13,10,30,90.0,369.0,1.2,29.0,440.0,401.17,293.85
2016,9,13,10,45,69.5,367.0,1.15,29.5,423.0,391.78,285.82
2016,9,13,11,0,49.0,365.0,1.1,30.0,406.0,380.35,276.42
2016,9,13,11,15,76.0,395.5,1.1,30.0,460.5,432.5,313.29
2016,9,13,11,30,103.0,426.0,1.1,30.0,515.0,486.69,350.62
2016,9,13,11,45,116.0,436.0,1.1,30.0,537.5,512.32,367.87
2016,9,13,12,0,129.0,446.0,1.1,30.0,560.0,538.87,385.86
2016,9,13,12,15,119.0,445.5,1.15,30.0,551.5,536.2,383.86
2016,9,13,12,30,109.0,445.0,1.2,30.0,543.0,530.04,379.79
2016,9,13,12,45,251.0,417.0,1.25,30.5,639.5,637.94,456.01
2016,9,13,13,0,393.0,389.0,1.3,31.0,736.0,742.75,527.04
2016,9,13,13,15,226.0,392.0,1.4,31.0,591.5,602.52,431.04
2016,9,13,13,30,59.0,395.0,1.5,31.0,447.0,448.4,322.92
2016,9,13,13,45,235.5,371.0,1.6,31.0,566.5,597.09,432.15
2016,9,13,14,0,412.0,347.0,1.7,31.0,686.0,738.22,530.68
2016,9,13,14,15,622.5,231.0,1.75,31.0,722.5,807.36,582.42
2016,9,13,14,30,833.0,115.0,1.8,31.0,759.0,857.05,616.57
2016,9,13,14,45,810.0,118.5,1.9,31.0,720.0,834.56,603.56
2016,9,13,15,0,787.0,122.0,2.0,31.0,681.0,805.36,586.72
2016,9,13,15,15,771.0,119.0,2.05,30.5,638.0,772.93,568.33
2016,9,13,15,30,755.0,116.0,2.1,30.0,595.0,738.53,548.34
2016,9,13,15,45,731.5,113.0,2.2,30.0,546.5,699.12,523.8
2016,9,13,16,0,708.0,110.0,2.3,30.0,498.0,656.43,496.53
2016,9,13,16,15,678.5,104.5,2.25,29.5,446.5,606.0,462.58
2016,9,13,16,30,649.0,99.0,2.2,29.0,395.0,555.66,427.49
2016,9,13,16,45,605.0,93.5,2.2,29.0,341.0,496.73,384.28
2016,9,13,17,0,561.0,88.0,2.2,29.0,287.0,439.76,341.26
2016,9,13,17,15,502.5,79.0,2.0,28.5,233.5,373.52,290.02
2016,9,13,17,30,444.0,70.0,1.8,28.0,180.0,311.39,240.27
2016,9,13,17,45,352.0,58.0,1.65,27.5,130.5,234.77,178.04
2016,9,13,18,0,260.0,46.0,1.5,27.0,81.0,169.67,123.6
2016,9,13,18,15,130.0,28.0,1.5,26.5,45.5,90.99,51.9
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,13.76,0.0
2016,9,14,6,45,175.0,31.0,1.2,23.5,53.5,24.0,13.09
2016,9,14,7,0,292.0,48.0,1.4,24.0,91.0,36.34,25.04
2016,9,14,7,15,374.5,60.5,1.45,24.5,141.0,44.43,32.42
2016,9,14,7,30,457.0,73.0,1.5,25.0,191.0,51.75,38.85
2016,9,14,7,45,516.5,81.0,1.55,25.5,245.0,88.43,50.49
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,132.81,77.87
2016,9,14,8,15,440.5,135.5,1.7,26.5,311.5,184.09,123.55
2016,9,14,8,30,305.0,182.0,1.8,27.0,324.0,223.54,160.44
2016,9,14,8,45,244.0,215.5,1.95,27.5,337.5,253.7,186.49
2016,9,14,9,0,183.0,249.0,2.1,28.0,351.0,281.54,209.5
2016,9,14,9,15,172.0,273.5,2.2,28.0,376.5,310.59,232.02
2016,9,14,9,30,161.0,298.0,2.3,28.0,402.0,338.47,253.16
2016,9,14,9,45,145.5,319.0,2.45,28.5,418.0,360.02,268.74
2016,9,14,10,0,130.0,340.0,2.6,29.0,434.0,379.97,282.76
2016,9,14,10,15,135.0,359.5,2.65,29.0,461.5,409.01,303.73
2016,9,14,10,30,140.0,379.0,2.7,29.0,489.0,438.4,324.72
2016,9,14,10,45,212.5,387.0,2.8,29.5,559.5,502.55,370.96
2016,9,14,11,0,285.0,395.0,2.9,30.0,630.0,570.13,418.87
2016,9,14,11,15,302.5,401.0,2.95,30.0,656.5,602.08,441.19
2016,9,14,11,30,320.0,407.0,3.0,30.0,683.0,634.39,463.81
2016,9,14,11,45,576.5,274.0,3.1,30.5,779.5,725.48,532.74
2016,9,14,12,0,833.0,141.0,3.2,31.0,876.0,823.34,601.23
2016,9,14,12,15,834.0,141.5,3.25,31.0,880.0,843.99,614.4
2016,9,14,12,30,835.0,142.0,3.3,31.0,884.0,861.83,626.31
2016,9,14,12,45,831.5,143.0,3.35,31.0,878.5,876.37,636.16
2016,9,14,13,0,828.0,144.0,3.4,31.0,873.0,885.26,642.41
2016,9,14,13,15,493.0,287.5,3.4,31.0,720.0,739.85,540.94
2016,9,14,13,30,158.0,431.0,3.4,31.0,567.0,579.5,421.49
2016,9,14,13,45,95.5,382.5,3.4,31.0,464.0,470.35,344.84
2016,9,14,14,0,33.0,334.0,3.4,31.0,361.0,366.04,269.14
2016,9,14,14,15,413.5,234.0,3.4,31.0,553.0,621.01,463.87
2016,9,14,14,30,794.0,134.0,3.4,31.0,745.0,845.25,621.66
2016,9,14,14,45,783.0,130.5,3.45,31.0,708.5,821.63,605.57
2016,9,14,15,0,772.0,127.0,3.5,31.0,672.0,795.46,589.5
2016,9,14,15,15,756.0,124.0,3.45,30.5,629.5,763.37,570.02
2016,9,14,15,30,740.0,121.0,3.4,30.0,587.0,729.35,549.05
2016,9,14,15,45,724.0,114.5,3.35,30.0,540.5,692.4,524.74
2016,9,14,16,0,708.0,108.0,3.3,30.0,494.0,651.46,497.36
2016,9,14,16,15,679.0,103.0,3.15,29.5,442.5,602.01,463.16
2016,9,14,16,30,650.0,98.0,3.0,29.0,391.0,552.61,427.93
2016,9,14,16,45,618.0,89.5,2.9,29.0,338.5,497.74,387.07
2016,9,14,17,0,586.0,81.0,2.8,29.0,286.0,443.87,345.8
2016,9,14,17,15,529.0,73.0,2.45,28.5,232.5,378.7,294.7
2016,9,14,17,30,472.0,65.0,2.1,28.0,179.0,317.51,245.08
2016,9,14,17,45,391.0,52.5,1.8,27.5,130.0,245.48,185.8
2016,9,14,18,0,310.0,40.0,1.5,27.0,81.0,180.97,131.05
2016,9,14,18,15,155.0,25.0,1.45,26.5,45.5,93.56,48.97
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,27.0,9.0,1.0,22.0,10.0,8.85,0.0
2016,9,15,6,45,93.5,33.0,1.25,22.5,45.0,27.28,15.52
2016,9,15,7,0,160.0,57.0,1.5,23.0,80.0,45.84,33.12
2016,9,15,7,15,226.0,78.5,1.4,23.5,127.5,61.83,47.37
2016,9,15,7,30,292.0,100.0,1.3,24.0,175.0,77.15,60.69
2016,9,15,7,45,343.0,117.0,1.2,25.0,226.0,107.75,71.72
2016,9,15,8,0,394.0,134.0,1.1,26.0,277.0,149.47,98.46
2016,9,15,8,15,434.5,147.5,1.1,26.5,328.5,192.21,129.71
2016,9,15,8,30,475.0,161.0,1.1,27.0,380.0,239.28,166.06
2016,9,15,8,45,508.5,170.0,1.1,27.5,430.0,284.73,202.04
2016,9,15,9,0,542.0,179.0,1.1,28.0,480.0,333.31,240.26
2016,9,15,9,15,384.0,235.5,1.2,28.0,458.5,355.81,261.48
2016,9,15,9,30,226.0,292.0,1.3,28.0,437.0,361.42,267.81
2016,9,15,9,45,141.5,302.5,1.45,28.5,395.5,343.57,255.04
2016,9,15,10,0,57.0,313.0,1.6,29.0,354.0,320.46,237.41
2016,9,15,10,15,39.0,298.0,1.7,29.0,327.0,301.39,223.32
2016,9,15,10,30,21.0,283.0,1.8,29.0,300.0,282.68,209.25
2016,9,15,10,45,341.0,257.5,1.95,29.5,538.5,465.33,347.28
2016,9,15,11,0,661.0,232.0,2.1,30.0,777.0,680.5,500.51
2016,9,15,11,15,467.0,325.5,2.15,30.0,715.5,651.35,475.31
2016,9,15,11,30,273.0,419.0,2.2,30.0,654.0,608.96,441.9
2016,9,15,11,45,300.0,418.0,2.3,30.5,679.5,641.08,464.21
2016,9,15,12,0,327.0,417.0,2.4,31.0,705.0,673.64,486.15
2016,9,15,12,15,500.0,333.0,2.45,31.0,775.0,750.46,542.8
2016,9,15,12,30,673.0,249.0,2.5,31.0,845.0,830.02,600.16
2016,9,15,12,45,668.0,250.5,2.55,31.0,839.0,840.07,606.61
2016,9,15,13,0,663.0,252.0,2.6,31.0,833.0,847.54,611.96
2016,9,15,13,15,658.0,250.5,2.6,31.0,819.5,849.41,613.48
2016,9,15,13,30,653.0,249.0,2.6,31.0,806.0,848.65,613.38
2016,9,15,13,45,633.5,253.5,2.6,31.5,782.5,838.35,605.5
2016,9,15,14,0,614.0,258.0,2.6,32.0,759.0,825.59,596.14
2016,9,15,14,15,603.0,253.0,2.6,31.5,730.0,808.5,586.8
2016,9,15,14,30,592.0,248.0,2.6,31.0,701.0,787.26,574.73
2016,9,15,14,45,616.0,221.0,2.65,31.0,672.0,775.06,568.89
2016,9,15,15,0,640.0,194.0,2.7,31.0,643.0,757.25,559.22
2016,9,15,15,15,448.0,237.0,2.7,31.0,541.5,631.54,469.74
2016,9,15,15,30,256.0,280.0,2.7,31.0,440.0,509.84,380.86
2016,9,15,15,45,408.5,222.0,2.75,31.0,453.5,564.54,425.43
2016,9,15,16,0,561.0,164.0,2.8,31.0,467.0,600.31,455.11
2016,9,15,16,15,528.5,154.5,2.65,30.5,417.0,549.07,418.92
2016,9,15,16,30,496.0,145.0,2.5,30.0,367.0,498.59,382.98
2016,9,15,16,45,463.5,130.5,2.45,29.5,316.0,443.59,343.08
2016,9,15,17,0,431.0,116.0,2.4,29.0,265.0,390.04,303.01
2016,9,15,17,15,373.5,101.5,2.1,28.5,213.5,325.22,252.43
2016,9,15,17,30,316.0,87.0,1.8,28.0,162.0,264.99,204.04
2016,9,15,17,45,247.5,67.0,1.55,27.5,115.5,198.65,149.86
2016,9,15,18,0,179.0,47.0,1.3,27.0,69.0,132.78,95.2
2016,9,15,18,15,89.5,23.5,1.25,26.5,34.5,63.17,27.61
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,11.8,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.0,51.5,22.86,11.87
2016,9,16,7,0,296.0,47.0,1.1,24.0,89.0,35.66,24.42
2016,9,16,7,15,379.5,59.5,0.9,24.5,139.0,43.79,31.86
2016,9,16,7,30,463.0,72.0,0.7,25.0,189.0,51.2,38.38
2016,9,16,7,45,520.0,80.5,0.5,26.0,242.5,86.16,49.08
2016,9,16,8,0,577.0,89.0,0.3,27.0,296.0,130.69,75.63
2016,9,16,8,15,615.5,95.5,0.4,27.5,349.5,176.76,109.46
2016,9,16,8,30,654.0,102.0,0.5,28.0,403.0,226.86,149.11
2016,9,16,8,45,680.5,108.0,0.6,28.5,454.0,276.97,190.08
2016,9,16,9,0,707.0,114.0,0.7,29.0,505.0,329.28,232.51
2016,9,16,9,15,487.0,199.5,0.7,29.0,480.0,359.71,260.77
2016,9,16,9,30,267.0,285.0,0.7,29.0,455.0,368.97,270.09
2016,9,16,9,45,523.0,207.0,0.7,29.5,569.0,437.26,319.68
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,531.29,387.23
2016,9,16,10,15,407.0,223.0,0.7,30.0,514.0,437.77,320.39
2016,9,16,10,30,35.0,317.0,0.7,30.0,345.0,319.54,232.26
2016,9,16,10,45,35.0,328.0,0.7,30.5,356.5,332.88,241.69
2016,9,16,11,0,35.0,339.0,0.7,31.0,368.0,346.21,250.23
2016,9,16,11,15,431.0,241.0,0.7,31.0,609.0,545.17,396.73
2016,9,16,11,30,827.0,143.0,0.7,31.0,850.0,770.33,548.25
2016,9,16,11,45,845.5,133.5,0.75,31.5,865.5,800.06,563.53
2016,9,16,12,0,864.0,124.0,0.8,32.0,881.0,828.3,580.21
2016,9,16,12,15,865.0,124.5,0.85,32.0,884.5,849.35,593.58
2016,9,16,12,30,866.0,125.0,0.9,32.0,888.0,867.45,605.28
2016,9,16,12,45,864.5,125.0,1.0,32.5,883.0,879.87,613.12
2016,9,16,13,0,863.0,125.0,1.1,33.0,878.0,889.12,619.13
2016,9,16,13,15,859.5,124.0,1.15,33.0,864.5,892.41,622.1
2016,9,16,13,30,856.0,123.0,1.2,33.0,851.0,892.45,623.26
2016,9,16,13,45,852.0,121.0,1.25,33.0,829.5,887.8,621.66
2016,9,16,14,0,848.0,119.0,1.3,33.0,808.0,879.95,618.2
2016,9,16,14,15,840.0,117.0,1.4,33.0,778.5,865.44,611.3
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,847.95,602.53
2016,9,16,14,45,816.0,115.5,1.6,33.0,711.0,828.12,592.21
2016,9,16,15,0,800.0,116.0,1.7,33.0,673.0,801.38,577.33
2016,9,16,15,15,784.0,112.5,1.75,32.5,630.0,768.05,558.67
2016,9,16,15,30,768.0,109.0,1.8,32.0,587.0,732.71,538.41
2016,9,16,15,45,748.5,105.0,1.85,32.0,539.5,692.41,513.36
2016,9,16,16,0,729.0,101.0,1.9,32.0,492.0,653.15,488.63
2016,9,16,16,15,700.0,96.0,1.85,31.5,440.0,603.05,455.36
2016,9,16,16,30,671.0,91.0,1.8,31.0,388.0,552.98,420.8
2016,9,16,16,45,632.0,84.5,1.75,31.0,334.0,495.46,378.91
2016,9,16,17,0,593.0,78.0,1.7,31.0,280.0,439.52,336.9
2016,9,16,17,15,534.0,70.0,1.55,30.0,226.0,373.41,286.72
2016,9,16,17,30,475.0,62.0,1.4,29.0,172.0,311.51,237.74
2016,9,16,17,45,387.0,50.0,1.25,28.5,123.5,237.6,177.57
2016,9,16,18,0,299.0,38.0,1.1,28.0,75.0,171.94,122.11
2016,9,16,18,15,149.5,19.0,1.1,27.5,37.5,80.36,28.89
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,11.8,0.0
2016,9,17,6,45,213.0,27.5,1.7,23.5,52.5,21.26,10.39
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,32.89,22.04
2016,9,17,7,15,425.5,53.5,1.85,24.5,141.5,38.76,27.54
2016,9,17,7,30,510.0,64.0,1.7,25.0,192.0,44.27,32.45
2016,9,17,7,45,562.0,72.0,1.55,26.0,245.5,79.89,43.24
2016,9,17,8,0,614.0,80.0,1.4,27.0,299.0,125.78,70.67
2016,9,17,8,15,651.5,85.5,1.15,27.5,353.0,172.88,105.49
2016,9,17,8,30,689.0,91.0,0.9,28.0,407.0,223.82,146.04
2016,9,17,8,45,712.0,97.0,0.65,29.0,457.5,274.79,187.25
2016,9,17,9,0,735.0,103.0,0.4,30.0,508.0,330.54,230.78
2016,9,17,9,15,755.0,106.5,0.45,30.0,555.0,381.19,271.43
2016,9,17,9,30,775.0,110.0,0.5,30.0,602.0,432.78,311.81
2016,9,17,9,45,531.0,216.5,0.55,30.5,564.0,448.46,324.56
2016,9,17,10,0,287.0,323.0,0.6,31.0,526.0,444.09,320.55
2016,9,17,10,15,184.0,341.0,0.7,31.0,474.0,419.95,303.81
2016,9,17,10,30,81.0,359.0,0.8,31.0,422.0,385.76,279.03
2016,9,17,10,45,161.0,379.5,0.9,31.5,509.5,460.53,332.09
2016,9,17,11,0,241.0,400.0,1.0,32.0,597.0,543.87,389.18
2016,9,17,11,15,538.5,268.0,1.05,32.0,723.0,647.84,465.35
2016,9,17,11,30,836.0,136.0,1.1,32.0,849.0,768.15,548.47
2016,9,17,11,45,836.5,138.5,1.15,32.5,860.5,795.62,563.86
2016,9,17,12,0,837.0,141.0,1.2,33.0,872.0,821.92,579.44
2016,9,17,12,15,838.0,141.0,1.2,33.0,875.5,840.5,590.71
2016,9,17,12,30,839.0,141.0,1.2,33.0,879.0,857.71,601.26
2016,9,17,12,45,838.0,140.5,1.3,33.0,873.5,869.76,609.97
2016,9,17,13,0,837.0,140.0,1.4,33.0,868.0,878.76,616.92
2016,9,17,13,15,833.0,139.5,1.45,33.0,854.5,885.75,622.15
2016,9,17,13,30,829.0,139.0,1.5,33.0,841.0,886.2,623.42
2016,9,17,13,45,823.5,137.0,1.55,33.0,819.0,880.59,621.08
2016,9,17,14,0,818.0,135.0,1.6,33.0,797.0,871.85,616.92
2016,9,17,14,15,809.0,133.0,1.6,33.0,767.0,856.98,608.44
2016,9,17,14,30,800.0,131.0,1.6,33.0,737.0,839.21,598.25
2016,9,17,14,45,775.0,135.0,1.65,33.0,697.5,811.54,582.23
2016,9,17,15,0,750.0,139.0,1.7,33.0,658.0,784.6,566.67
2016,9,17,15,15,732.5,135.0,1.7,32.5,615.0,750.86,547.17
2016,9,17,15,30,715.0,131.0,1.7,32.0,572.0,715.36,526.28
2016,9,17,15,45,692.0,126.0,1.75,32.0,524.5,673.09,499.77
2016,9,17,16,0,669.0,121.0,1.8,32.0,477.0,629.9,471.31
2016,9,17,16,15,638.0,114.5,1.75,31.5,425.0,578.94,436.92
2016,9,17,16,30,607.0,108.0,1.7,31.0,373.0,528.25,401.79
2016,9,17,16,45,565.0,100.0,1.65,31.0,320.0,469.87,359.16
2016,9,17,17,0,523.0,92.0,1.6,31.0,267.0,413.36,316.67
2016,9,17,17,15,461.5,81.5,1.45,30.5,214.5,344.03,263.51
2016,9,17,17,30,400.0,71.0,1.3,30.0,162.0,282.76,214.69
2016,9,17,17,45,310.0,56.0,1.2,29.5,114.5,209.54,155.58
2016,9,17,18,0,220.0,41.0,1.1,29.0,67.0,145.4,101.99
2016,9,17,18,15,110.0,20.5,1.15,28.5,33.5,68.84,15.51
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,10.81,0.0
2016,9,18,6,45,140.5,30.0,1.8,23.5,47.5,23.38,11.72
2016,9,18,7,0,245.0,49.0,2.0,24.0,83.0,37.43,25.8
2016,9,18,7,15,329.0,63.5,2.0,24.5,132.0,47.1,34.61
2016,9,18,7,30,413.0,78.0,2.0,25.0,181.0,56.23,42.65
2016,9,18,7,45,471.5,88.0,2.0,25.5,234.0,88.54,53.31
2016,9,18,8,0,530.0,98.0,2.0,26.0,287.0,131.44,79.08
2016,9,18,8,15,570.5,105.5,2.0,26.5,339.5,175.82,111.74
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,224.54,150.54
2016,9,18,8,45,640.0,119.5,2.0,27.5,442.5,273.3,190.79
2016,9,18,9,0,669.0,126.0,2.0,28.0,493.0,324.61,232.89
2016,9,18,9,15,691.0,130.5,1.9,28.0,540.0,373.76,273.17
2016,9,18,9,30,713.0,135.0,1.8,28.0,587.0,424.18,313.42
2016,9,18,9,45,727.0,140.0,1.75,28.5,627.5,472.21,350.29
2016,9,18,10,0,741.0,145.0,1.7,29.0,668.0,520.23,385.91
2016,9,18,10,15,753.5,148.0,1.6,29.0,703.0,567.52,420.39
2016,9,18,10,30,766.0,151.0,1.5,29.0,738.0,611.62,451.67
2016,9,18,10,45,774.0,154.0,1.4,29.5,766.0,651.92,478.46
2016,9,18,11,0,782.0,157.0,1.3,30.0,794.0,690.8,503.39
2016,9,18,11,15,788.0,158.5,1.15,30.5,814.0,725.19,524.06
2016,9,18,11,30,794.0,160.0,1.0,31.0,834.0,757.64,541.98
2016,9,18,11,45,830.0,140.0,0.85,31.5,853.5,790.8,559.45
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,821.67,574.84
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.5,841.69,585.06
2016,9,18,12,30,867.0,120.0,0.5,32.0,880.0,858.72,593.45
2016,9,18,12,45,867.0,119.0,0.4,32.0,875.0,871.27,599.08
2016,9,18,13,0,867.0,118.0,0.3,32.0,870.0,880.66,602.91
2016,9,18,13,15,864.0,117.5,0.35,32.0,856.0,884.72,606.49
2016,9,18,13,30,861.0,117.0,0.4,32.0,842.0,885.53,608.34
2016,9,18,13,45,686.5,209.5,0.45,32.0,778.5,834.52,578.75
2016,9,18,14,0,512.0,302.0,0.5,32.0,715.0,773.71,538.5
2016,9,18,14,15,674.0,206.0,0.55,32.0,727.5,816.21,572.17
2016,9,18,14,30,836.0,110.0,0.6,32.0,740.0,840.39,588.48
2016,9,18,14,45,698.5,166.0,0.7,32.0,674.5,780.33,553.14
2016,9,18,15,0,561.0,222.0,0.8,32.0,609.0,711.88,509.71
2016,9,18,15,15,666.5,163.5,0.85,32.0,594.0,726.32,524.3
2016,9,18,15,30,772.0,105.0,0.9,32.0,579.0,725.58,525.84
2016,9,18,15,45,751.0,101.5,0.95,32.0,530.5,684.6,500.84
2016,9,18,16,0,730.0,98.0,1.0,32.0,482.0,642.43,474.95
2016,9,18,16,15,700.5,93.0,1.0,31.5,430.5,594.32,443.84
2016,9,18,16,30,671.0,88.0,1.0,31.0,379.0,544.04,409.93
2016,9,18,16,45,631.5,81.5,1.0,31.0,325.0,486.46,368.77
2016,9,18,17,0,592.0,75.0,1.0,31.0,271.0,430.52,327.38
2016,9,18,17,15,530.5,67.0,0.95,30.0,217.5,363.63,277.18
2016,9,18,17,30,469.0,59.0,0.9,29.0,164.0,301.23,228.18
2016,9,18,17,45,375.0,47.5,0.85,28.5,115.5,226.45,167.69
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,160.54,111.77
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,73.7,3.9
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,10.81,0.0
2016,9,19,6,45,191.0,26.5,2.2,24.5,50.0,20.53,9.28
2016,9,19,7,0,330.0,42.0,2.5,25.0,88.0,32.22,21.3
2016,9,19,7,15,420.0,52.5,2.55,25.5,138.5,38.14,26.84
2016,9,19,7,30,510.0,63.0,2.6,26.0,189.0,43.7,31.8
2016,9,19,7,45,572.5,69.0,2.65,27.0,244.0,75.58,40.15
2016,9,19,8,0,635.0,75.0,2.7,28.0,299.0,121.29,66.33
2016,9,19,8,15,672.5,80.5,2.6,28.5,353.5,169.43,101.81
2016,9,19,8,30,710.0,86.0,2.5,29.0,408.0,221.37,143.57
2016,9,19,8,45,737.0,90.0,2.45,29.5,460.0,275.66,188.67
2016,9,19,9,0,764.0,94.0,2.4,30.0,512.0,328.92,232.82
2016,9,19,9,15,783.5,97.0,2.25,30.5,559.0,380.32,274.76
2016,9,19,9,30,803.0,100.0,2.1,31.0,606.0,432.54,315.98
2016,9,19,9,45,817.5,103.0,2.0,31.5,648.0,482.91,354.56
2016,9,19,10,0,832.0,106.0,1.9,32.0,690.0,533.07,391.59
2016,9,19,10,15,842.5,108.0,1.85,32.0,725.5,581.99,427.43
