Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,30,853.0,110.0,1.8,32.0,761.0,627.02,459.64
2016,9,19,10,45,861.5,110.5,1.8,32.5,789.5,668.02,487.62
2016,9,19,11,0,870.0,111.0,1.8,33.0,818.0,707.3,513.56
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.0,742.6,536.8
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,775.58,558.49
2016,9,19,11,45,885.0,112.0,2.1,33.5,870.5,804.17,576.11
2016,9,19,12,0,890.0,111.0,2.2,34.0,883.0,830.09,591.98
2016,9,19,12,15,890.5,111.5,2.25,34.0,886.0,850.96,605.45
2016,9,19,12,30,891.0,112.0,2.3,34.0,889.0,868.75,617.06
2016,9,19,12,45,890.5,111.0,2.4,34.5,883.5,881.06,624.39
2016,9,19,13,0,890.0,110.0,2.5,35.0,878.0,890.1,629.76
2016,9,19,13,15,886.5,109.5,2.55,35.0,864.0,893.72,632.73
2016,9,19,13,30,883.0,109.0,2.6,35.0,850.0,894.01,633.75
2016,9,19,13,45,877.0,108.0,2.7,35.0,827.5,888.27,631.43
2016,9,19,14,0,871.0,107.0,2.8,35.0,805.0,879.27,627.14
2016,9,19,14,15,863.0,105.5,2.85,34.5,774.5,864.82,620.37
2016,9,19,14,30,855.0,104.0,2.9,34.0,744.0,847.33,611.67
2016,9,19,14,45,843.5,102.0,2.95,34.0,706.5,823.44,597.54
2016,9,19,15,0,832.0,100.0,3.0,34.0,669.0,796.91,581.64
2016,9,19,15,15,816.5,97.0,3.0,33.5,625.5,768.06,565.03
2016,9,19,15,30,801.0,94.0,3.0,33.0,582.0,732.73,543.83
2016,9,19,15,45,779.5,91.0,3.0,33.0,533.0,691.08,516.93
2016,9,19,16,0,758.0,88.0,3.0,33.0,484.0,648.22,488.85
2016,9,19,16,15,729.0,84.0,2.85,32.5,431.5,598.23,455.01
2016,9,19,16,30,700.0,80.0,2.7,32.0,379.0,550.36,421.0
2016,9,19,16,45,659.5,74.5,2.55,32.0,325.0,492.27,377.71
2016,9,19,17,0,619.0,69.0,2.4,32.0,271.0,435.91,334.47
2016,9,19,17,15,557.5,61.5,2.2,31.0,216.5,368.65,282.71
2016,9,19,17,30,496.0,54.0,2.0,30.0,162.0,305.92,232.35
2016,9,19,17,45,396.5,43.5,1.8,29.5,113.5,229.2,169.46
2016,9,19,18,0,297.0,33.0,1.6,29.0,65.0,162.02,111.44
2016,9,19,18,15,148.5,16.5,1.6,28.5,32.5,74.16,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,12.0,10.81,0.0
2016,9,20,6,45,213.5,25.5,1.85,23.5,50.5,19.97,8.64
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,30.45,19.89
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,36.03,25.16
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,41.27,29.86
2016,9,20,7,45,597.5,66.0,1.85,26.0,247.5,73.03,38.05
2016,9,20,8,0,659.0,72.0,1.8,27.0,303.0,119.95,64.65
2016,9,20,8,15,696.0,77.0,1.7,27.5,358.0,168.87,100.58
2016,9,20,8,30,733.0,82.0,1.6,28.0,413.0,224.49,145.16
2016,9,20,8,45,761.0,85.0,1.5,29.0,465.5,276.17,187.76
2016,9,20,9,0,789.0,88.0,1.4,30.0,518.0,330.07,231.63
2016,9,20,9,15,808.0,91.0,1.45,30.5,565.5,382.51,274.34
2016,9,20,9,30,827.0,94.0,1.5,31.0,613.0,435.67,316.36
2016,9,20,9,45,840.5,97.0,1.55,31.5,655.5,489.83,357.75
2016,9,20,10,0,854.0,100.0,1.6,32.0,698.0,540.12,395.15
2016,9,20,10,15,864.0,101.5,1.65,32.0,733.5,586.39,429.53
2016,9,20,10,30,874.0,103.0,1.7,32.0,769.0,631.45,462.24
2016,9,20,10,45,881.0,105.0,1.8,32.5,797.0,673.58,491.53
2016,9,20,11,0,888.0,107.0,1.9,33.0,825.0,713.84,518.64
2016,9,20,11,15,893.0,108.0,1.9,33.0,845.5,749.66,541.51
2016,9,20,11,30,898.0,109.0,1.9,33.0,866.0,783.1,562.68
2016,9,20,11,45,900.5,109.5,1.95,33.5,878.0,811.57,579.77
2016,9,20,12,0,903.0,110.0,2.0,34.0,890.0,837.22,595.0
2016,9,20,12,15,903.5,110.0,2.0,34.0,893.0,857.78,607.79
2016,9,20,12,30,904.0,110.0,2.0,34.0,896.0,875.23,618.68
2016,9,20,12,45,902.5,110.0,2.0,34.0,890.0,887.76,626.56
2016,9,20,13,0,901.0,110.0,2.0,34.0,884.0,896.98,632.5
2016,9,20,13,15,897.5,109.0,2.0,34.0,869.5,900.1,634.74
2016,9,20,13,30,894.0,108.0,2.0,34.0,855.0,899.84,635.03
2016,9,20,13,45,888.0,107.0,2.05,34.0,832.5,894.02,632.46
2016,9,20,14,0,882.0,106.0,2.1,34.0,810.0,884.9,627.94
2016,9,20,14,15,578.0,227.5,2.05,34.0,682.0,750.74,539.61
2016,9,20,14,30,274.0,349.0,2.0,34.0,554.0,605.6,435.73
2016,9,20,14,45,542.0,231.5,2.0,34.0,610.0,710.72,515.81
2016,9,20,15,0,810.0,114.0,2.0,34.0,666.0,795.67,575.47
2016,9,20,15,15,793.5,111.0,2.0,34.0,622.0,762.21,554.07
2016,9,20,15,30,777.0,108.0,2.0,34.0,578.0,726.76,532.21
2016,9,20,15,45,754.5,104.0,2.0,34.0,528.5,684.01,505.16
2016,9,20,16,0,732.0,100.0,2.0,34.0,479.0,642.57,478.55
2016,9,20,16,15,701.0,95.0,1.9,33.5,426.5,591.28,443.77
2016,9,20,16,30,670.0,90.0,1.8,33.0,374.0,540.19,408.19
2016,9,20,16,45,626.5,83.5,1.7,32.5,319.0,480.52,365.25
2016,9,20,17,0,583.0,77.0,1.6,32.0,264.0,422.83,322.29
2016,9,20,17,15,518.5,68.5,1.45,31.0,210.5,354.69,270.32
2016,9,20,17,30,454.0,60.0,1.3,30.0,157.0,291.29,219.9
2016,9,20,17,45,353.0,47.0,1.15,29.5,108.5,213.53,156.82
2016,9,20,18,0,252.0,34.0,1.0,29.0,60.0,145.69,98.49
2016,9,20,18,15,126.0,17.0,1.0,28.5,30.0,65.62,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.88,0.0
2016,9,21,6,45,114.0,29.0,0.8,23.5,43.0,24.1,11.19
2016,9,21,7,0,208.0,51.0,0.9,24.0,78.0,39.33,27.29
2016,9,21,7,15,289.0,68.5,0.95,24.5,127.0,51.4,38.21
2016,9,21,7,30,370.0,86.0,1.0,25.0,176.0,62.8,48.21
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,90.89,57.0
2016,9,21,8,0,508.0,107.0,1.2,27.0,284.0,133.76,81.69
2016,9,21,8,15,377.0,145.5,1.2,27.5,289.5,176.2,119.04
2016,9,21,8,30,246.0,184.0,1.2,28.0,295.0,207.92,149.18
2016,9,21,8,45,244.5,212.5,1.25,28.5,334.0,247.53,180.17
2016,9,21,9,0,243.0,241.0,1.3,29.0,373.0,291.07,213.54
2016,9,21,9,15,476.0,194.0,1.35,29.0,482.0,345.82,252.47
2016,9,21,9,30,709.0,147.0,1.4,29.0,591.0,428.77,313.97
2016,9,21,9,45,738.5,145.5,1.45,29.5,635.5,477.99,351.42
2016,9,21,10,0,768.0,144.0,1.5,30.0,680.0,528.59,389.05
2016,9,21,10,15,552.5,243.0,1.55,30.5,638.5,533.73,391.31
2016,9,21,10,30,337.0,342.0,1.6,31.0,597.0,520.4,379.08
2016,9,21,10,45,584.0,242.5,1.65,31.5,705.0,604.26,441.13
2016,9,21,11,0,831.0,143.0,1.7,32.0,813.0,705.6,513.35
2016,9,21,11,15,454.0,271.5,1.8,32.0,639.0,585.25,425.8
2016,9,21,11,30,77.0,400.0,1.9,32.0,465.0,440.8,318.12
2016,9,21,11,45,216.5,399.5,2.0,32.5,585.5,553.91,400.01
2016,9,21,12,0,356.0,399.0,2.1,33.0,706.0,674.85,483.34
2016,9,21,12,15,620.5,262.5,2.2,33.0,799.0,773.84,556.13
2016,9,21,12,30,885.0,126.0,2.3,33.0,892.0,872.41,622.85
2016,9,21,12,45,670.0,238.0,2.4,33.0,815.5,818.21,586.81
2016,9,21,13,0,455.0,350.0,2.5,33.0,739.0,752.41,538.73
2016,9,21,13,15,667.0,236.0,2.55,33.0,796.0,830.89,597.84
2016,9,21,13,30,879.0,122.0,2.6,33.0,853.0,898.2,642.47
2016,9,21,13,45,874.0,120.0,2.65,33.0,830.5,892.32,639.12
2016,9,21,14,0,869.0,118.0,2.7,33.0,808.0,883.16,634.39
2016,9,21,14,15,861.0,116.5,2.75,33.0,777.5,868.75,626.36
2016,9,21,14,30,853.0,115.0,2.8,33.0,747.0,851.3,616.44
2016,9,21,14,45,843.0,112.0,2.85,33.0,709.5,832.15,605.46
2016,9,21,15,0,833.0,109.0,2.9,33.0,672.0,805.85,589.74
2016,9,21,15,15,817.0,106.0,2.9,32.5,628.0,772.24,569.93
2016,9,21,15,30,801.0,103.0,2.9,32.0,584.0,736.54,548.51
2016,9,21,15,45,781.5,98.5,2.9,32.0,535.0,694.76,521.49
2016,9,21,16,0,762.0,94.0,2.9,32.0,486.0,651.61,493.16
2016,9,21,16,15,732.5,89.5,2.8,31.5,432.5,603.02,459.79
2016,9,21,16,30,703.0,85.0,2.7,31.0,379.0,552.33,423.79
2016,9,21,16,45,663.0,78.5,2.6,30.5,324.0,493.51,380.63
2016,9,21,17,0,623.0,72.0,2.5,30.0,269.0,436.33,337.17
2016,9,21,17,15,560.0,64.0,2.2,29.0,214.0,368.0,283.75
2016,9,21,17,30,497.0,56.0,1.9,28.0,159.0,304.25,231.83
2016,9,21,17,45,396.5,44.0,1.65,27.5,110.0,226.18,167.21
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,157.84,105.94
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,59.86,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,8.85,0.0
2016,9,22,6,45,189.0,26.0,1.35,21.5,47.0,20.26,8.2
2016,9,22,7,0,316.0,43.0,1.6,22.0,84.0,32.81,22.01
2016,9,22,7,15,403.5,55.0,1.5,22.5,135.0,40.95,29.59
2016,9,22,7,30,491.0,67.0,1.4,23.0,186.0,47.74,35.69
2016,9,22,7,45,542.0,77.5,1.3,24.0,239.5,78.22,45.02
2016,9,22,8,0,593.0,88.0,1.2,25.0,293.0,124.51,71.73
2016,9,22,8,15,632.5,94.5,1.3,26.0,347.5,171.17,105.38
2016,9,22,8,30,672.0,101.0,1.4,27.0,402.0,221.94,145.5
2016,9,22,8,45,696.0,108.0,1.5,28.0,453.0,272.88,187.41
2016,9,22,9,0,720.0,115.0,1.6,29.0,504.0,325.71,230.55
2016,9,22,9,15,741.0,119.5,1.7,29.0,551.0,376.87,272.74
2016,9,22,9,30,762.0,124.0,1.8,29.0,598.0,429.08,314.87
2016,9,22,9,45,776.0,128.0,1.95,29.5,640.0,480.96,355.22
2016,9,22,10,0,790.0,132.0,2.1,30.0,682.0,529.75,392.3
2016,9,22,10,15,801.5,135.0,2.15,30.0,717.0,575.81,426.98
2016,9,22,10,30,813.0,138.0,2.2,30.0,752.0,621.02,460.24
2016,9,22,10,45,819.0,141.0,2.25,30.5,779.5,661.58,488.58
2016,9,22,11,0,825.0,144.0,2.3,31.0,807.0,700.41,515.09
2016,9,22,11,15,830.0,145.5,2.35,31.0,826.5,735.2,539.42
2016,9,22,11,30,835.0,147.0,2.4,31.0,846.0,767.84,560.94
2016,9,22,11,45,828.5,153.0,2.5,31.5,855.0,793.59,576.96
2016,9,22,12,0,822.0,159.0,2.6,32.0,864.0,816.38,591.04
2016,9,22,12,15,530.0,294.5,2.65,32.0,750.0,728.61,527.83
2016,9,22,12,30,238.0,430.0,2.7,32.0,636.0,623.85,449.69
2016,9,22,12,45,275.5,418.5,2.8,32.5,655.0,654.43,471.73
2016,9,22,13,0,313.0,407.0,2.9,33.0,674.0,681.93,490.81
2016,9,22,13,15,556.5,284.0,2.95,33.0,749.0,779.68,564.05
2016,9,22,13,30,800.0,161.0,3.0,33.0,824.0,870.36,627.67
2016,9,22,13,45,787.5,162.5,3.1,33.0,799.5,862.17,622.84
2016,9,22,14,0,775.0,164.0,3.2,33.0,775.0,851.03,616.92
2016,9,22,14,15,764.5,161.0,3.25,33.0,744.5,836.95,608.86
2016,9,22,14,30,754.0,158.0,3.3,33.0,714.0,817.54,597.32
2016,9,22,14,45,719.5,164.0,3.35,33.0,672.5,785.35,577.21
2016,9,22,15,0,685.0,170.0,3.4,33.0,631.0,751.65,556.02
2016,9,22,15,15,665.0,165.0,3.4,32.5,587.5,716.47,533.95
2016,9,22,15,30,645.0,160.0,3.4,32.0,544.0,679.8,510.43
2016,9,22,15,45,325.5,163.5,3.45,32.0,357.0,428.8,326.82
2016,9,22,16,0,6.0,167.0,3.5,32.0,170.0,170.65,127.13
2016,9,22,16,15,260.0,149.0,3.4,31.5,257.0,341.34,263.98
2016,9,22,16,30,514.0,131.0,3.3,31.0,344.0,479.98,370.81
2016,9,22,16,45,465.0,119.5,3.25,30.5,291.0,418.73,324.38
2016,9,22,17,0,416.0,108.0,3.2,30.0,238.0,360.46,279.67
2016,9,22,17,15,350.5,92.5,2.9,29.5,186.5,292.87,226.15
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,230.76,175.57
2016,9,22,17,45,194.5,56.5,2.3,28.5,90.0,152.91,112.22
2016,9,22,18,0,104.0,36.0,2.0,28.0,45.0,90.2,58.1
2016,9,22,18,15,52.0,18.0,1.95,27.5,22.5,32.97,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.5,22.5,2.4,23.5,38.0,17.38,5.72
2016,9,23,7,0,241.0,45.0,2.7,24.0,76.0,34.5,23.14
2016,9,23,7,15,332.0,58.5,2.85,24.5,124.5,43.52,31.46
2016,9,23,7,30,423.0,72.0,3.0,25.0,173.0,52.05,39.04
2016,9,23,7,45,505.5,77.0,3.2,25.5,228.5,75.27,43.73
2016,9,23,8,0,588.0,82.0,3.4,26.0,284.0,117.6,66.45
2016,9,23,8,15,628.5,88.0,3.45,26.0,337.5,163.64,100.03
2016,9,23,8,30,669.0,94.0,3.5,26.0,391.0,213.87,140.66
2016,9,23,8,45,385.5,165.5,3.6,26.5,341.5,240.22,173.42
2016,9,23,9,0,102.0,237.0,3.7,27.0,292.0,245.95,185.68
2016,9,23,9,15,104.5,260.0,3.75,27.5,321.0,274.47,207.2
2016,9,23,9,30,107.0,283.0,3.8,28.0,350.0,303.24,228.54
2016,9,23,9,45,467.5,192.5,3.85,28.5,513.0,390.58,294.23
2016,9,23,10,0,828.0,102.0,3.9,29.0,676.0,522.75,394.01
2016,9,23,10,15,561.0,226.0,3.9,29.0,624.0,520.63,391.29
2016,9,23,10,30,294.0,350.0,3.9,29.0,572.0,500.07,373.23
2016,9,23,10,45,580.5,229.0,3.95,29.5,687.0,586.75,440.54
2016,9,23,11,0,867.0,108.0,4.0,30.0,802.0,693.93,521.19
2016,9,23,11,15,872.0,109.0,4.0,30.0,821.5,728.83,544.61
2016,9,23,11,30,877.0,110.0,4.0,30.0,841.0,761.4,566.5
2016,9,23,11,45,870.0,116.5,4.0,30.5,850.0,787.5,582.71
2016,9,23,12,0,863.0,123.0,4.0,31.0,859.0,810.47,596.75
2016,9,23,12,15,631.0,249.5,4.05,31.0,788.5,766.4,564.34
2016,9,23,12,30,399.0,376.0,4.1,31.0,718.0,707.37,517.72
2016,9,23,12,45,324.5,398.0,4.15,31.5,675.0,674.92,493.09
2016,9,23,13,0,250.0,420.0,4.2,32.0,632.0,639.9,466.35
2016,9,23,13,15,551.0,271.0,4.2,32.0,728.0,759.99,558.78
2016,9,23,13,30,852.0,122.0,4.2,32.0,824.0,869.0,635.78
2016,9,23,13,45,844.0,121.5,4.25,32.0,801.0,861.97,631.24
2016,9,23,14,0,836.0,121.0,4.3,32.0,778.0,851.84,625.46
2016,9,23,14,15,580.0,226.0,4.3,32.0,673.0,744.7,551.25
2016,9,23,14,30,324.0,331.0,4.3,32.0,568.0,625.75,462.65
2016,9,23,14,45,558.0,221.5,4.35,32.0,605.0,707.24,527.95
2016,9,23,15,0,792.0,112.0,4.4,32.0,642.0,769.75,575.16
2016,9,23,15,15,775.0,109.0,4.35,31.5,598.5,736.29,553.92
2016,9,23,15,30,758.0,106.0,4.3,31.0,555.0,700.94,531.67
2016,9,23,15,45,602.0,141.0,4.3,31.0,478.0,607.58,464.51
2016,9,23,16,0,446.0,176.0,4.3,31.0,401.0,515.98,395.87
2016,9,23,16,15,523.5,137.5,4.15,30.5,373.0,509.69,394.31
2016,9,23,16,30,601.0,99.0,4.0,30.0,345.0,499.15,388.45
2016,9,23,16,45,579.5,87.0,3.85,30.0,295.5,449.25,350.1
2016,9,23,17,0,558.0,75.0,3.7,30.0,246.0,399.58,310.84
2016,9,23,17,15,489.5,66.0,3.4,29.0,193.5,330.83,256.32
2016,9,23,17,30,421.0,57.0,3.1,28.0,141.0,267.27,204.05
2016,9,23,17,45,315.0,43.5,2.8,27.5,95.0,188.87,138.96
2016,9,23,18,0,209.0,30.0,2.5,27.0,49.0,123.34,78.28
2016,9,23,18,15,104.5,15.0,2.55,26.5,24.5,45.01,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.5,2.85,23.0,37.0,17.43,5.29
2016,9,24,7,0,237.0,45.0,3.0,23.0,74.0,34.58,23.26
2016,9,24,7,15,327.5,58.5,3.1,23.5,122.5,43.6,31.65
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,52.14,39.27
2016,9,24,7,45,481.5,81.0,3.35,24.5,224.0,76.94,46.31
2016,9,24,8,0,545.0,90.0,3.5,25.0,277.0,119.37,70.02
2016,9,24,8,15,272.5,77.5,3.6,25.0,171.0,102.19,66.05
2016,9,24,8,30,0.0,65.0,3.7,25.0,65.0,62.83,45.55
2016,9,24,8,45,351.0,87.5,3.85,25.5,275.0,164.38,116.04
2016,9,24,9,0,702.0,110.0,4.0,26.0,485.0,312.6,225.87
2016,9,24,9,15,444.5,197.5,4.0,26.5,442.5,334.22,249.4
2016,9,24,9,30,187.0,285.0,4.0,27.0,400.0,334.32,252.45
2016,9,24,9,45,231.0,300.5,4.05,27.5,453.0,380.44,286.92
2016,9,24,10,0,275.0,316.0,4.1,28.0,506.0,427.27,321.57
2016,9,24,10,15,289.5,323.5,4.05,28.0,532.5,457.49,344.15
2016,9,24,10,30,304.0,331.0,4.0,28.0,559.0,488.3,366.98
2016,9,24,10,45,568.5,227.5,4.0,28.5,674.0,576.27,434.85
2016,9,24,11,0,833.0,124.0,4.0,29.0,789.0,683.63,515.39
2016,9,24,11,15,559.0,262.5,4.0,29.0,713.5,648.06,484.43
2016,9,24,11,30,285.0,401.0,4.0,29.0,638.0,595.22,440.59
2016,9,24,11,45,565.0,266.0,4.0,29.5,744.0,694.7,517.34
2016,9,24,12,0,845.0,131.0,4.0,30.0,850.0,801.43,593.68
2016,9,24,12,15,845.5,131.0,4.0,30.0,852.5,820.69,606.0
2016,9,24,12,30,846.0,131.0,4.0,30.0,855.0,837.03,616.95
2016,9,24,12,45,432.5,214.5,4.05,30.0,585.0,586.43,439.69
2016,9,24,13,0,19.0,298.0,4.1,30.0,315.0,307.06,226.72
2016,9,24,13,15,96.5,354.0,4.05,30.0,434.5,435.54,323.54
2016,9,24,13,30,174.0,410.0,4.0,30.0,554.0,567.61,419.06
2016,9,24,13,45,495.0,269.5,4.0,30.0,660.5,714.82,531.96
2016,9,24,14,0,816.0,129.0,4.0,30.0,767.0,844.29,625.21
2016,9,24,14,15,806.5,127.0,4.0,30.0,736.5,828.67,614.68
2016,9,24,14,30,797.0,125.0,4.0,30.0,706.0,810.19,603.21
2016,9,24,14,45,751.0,138.0,4.0,30.0,662.5,775.03,580.28
2016,9,24,15,0,705.0,151.0,4.0,30.0,619.0,741.92,558.75
2016,9,24,15,15,635.0,163.0,3.95,29.5,563.0,685.68,520.6
2016,9,24,15,30,565.0,175.0,3.9,29.0,507.0,627.14,479.52
2016,9,24,15,45,585.5,153.5,3.9,29.0,471.5,606.55,466.36
2016,9,24,16,0,606.0,132.0,3.9,29.0,436.0,579.34,447.94
2016,9,24,16,15,570.0,124.5,3.7,28.5,384.5,526.73,409.76
2016,9,24,16,30,534.0,117.0,3.5,28.0,333.0,472.0,369.23
2016,9,24,16,45,481.0,107.5,3.35,28.0,280.5,410.22,321.5
2016,9,24,17,0,428.0,98.0,3.2,28.0,228.0,351.78,275.15
2016,9,24,17,15,358.0,84.5,3.0,27.5,177.5,284.26,220.99
2016,9,24,17,30,288.0,71.0,2.8,27.0,127.0,222.74,170.2
2016,9,24,17,45,195.0,51.5,2.6,26.5,83.5,145.48,106.62
2016,9,24,18,0,102.0,32.0,2.4,26.0,40.0,82.49,49.39
2016,9,24,18,15,51.0,16.0,2.4,25.5,20.0,30.28,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,19.21,5.79
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,37.38,25.54
2016,9,25,7,15,15.0,63.5,2.3,23.0,67.0,58.11,44.05
2016,9,25,7,30,30.0,87.0,2.4,23.0,94.0,75.45,59.4
2016,9,25,7,45,45.5,110.5,2.5,23.5,124.5,97.4,73.34
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,123.06,92.44
2016,9,25,8,15,121.5,160.0,2.6,24.0,210.5,155.09,115.07
2016,9,25,8,30,182.0,186.0,2.6,24.0,266.0,198.3,147.07
2016,9,25,8,45,154.0,211.0,2.65,24.5,284.5,224.62,168.89
2016,9,25,9,0,126.0,236.0,2.7,25.0,303.0,247.96,187.81
2016,9,25,9,15,133.0,260.0,2.65,25.0,336.5,280.34,212.77
2016,9,25,9,30,140.0,284.0,2.6,25.0,370.0,313.45,237.97
2016,9,25,9,45,212.5,298.0,2.6,25.0,439.0,369.11,279.83
2016,9,25,10,0,285.0,312.0,2.6,25.0,508.0,428.22,324.13
2016,9,25,10,15,377.0,298.5,2.6,25.0,572.0,483.17,365.58
2016,9,25,10,30,469.0,285.0,2.6,25.0,636.0,542.84,410.32
2016,9,25,10,45,429.5,315.5,2.6,25.5,646.0,567.17,426.38
2016,9,25,11,0,390.0,346.0,2.6,26.0,656.0,588.79,440.12
2016,9,25,11,15,429.0,338.0,2.55,26.0,687.0,624.87,466.26
2016,9,25,11,30,468.0,330.0,2.5,26.0,718.0,663.09,493.51
2016,9,25,11,45,321.5,379.0,2.5,26.0,647.5,613.19,455.24
2016,9,25,12,0,175.0,428.0,2.5,26.0,577.0,554.38,410.35
2016,9,25,12,15,161.0,429.0,2.45,26.0,566.5,550.94,407.81
2016,9,25,12,30,147.0,430.0,2.4,26.0,556.0,546.4,404.18
2016,9,25,12,45,236.0,413.5,2.4,26.5,613.5,610.31,450.86
2016,9,25,13,0,325.0,397.0,2.4,27.0,671.0,679.29,499.69
2016,9,25,13,15,229.0,401.5,2.3,27.0,593.0,602.16,443.61
2016,9,25,13,30,133.0,406.0,2.2,27.0,515.0,527.69,389.3
2016,9,25,13,45,117.5,390.5,2.15,27.0,485.0,501.24,371.02
2016,9,25,14,0,102.0,375.0,2.1,27.0,455.0,467.56,347.28
2016,9,25,14,15,51.0,215.5,2.0,26.5,255.5,259.34,195.72
2016,9,25,14,30,0.0,56.0,1.9,26.0,56.0,54.19,37.36
2016,9,25,14,45,0.0,94.0,1.85,26.0,94.0,91.01,66.67
2016,9,25,15,0,0.0,132.0,1.8,26.0,132.0,128.65,96.24
2016,9,25,15,15,0.0,79.0,1.8,25.5,79.0,76.43,55.54
2016,9,25,15,30,0.0,26.0,1.8,25.0,26.0,25.12,14.7
2016,9,25,15,45,0.0,66.5,1.85,25.0,66.5,64.3,46.41
2016,9,25,16,0,0.0,107.0,1.9,25.0,107.0,104.41,78.68
2016,9,25,16,15,0.0,94.5,1.85,24.5,94.5,92.05,69.16
2016,9,25,16,30,0.0,82.0,1.8,24.0,82.0,79.67,59.55
2016,9,25,16,45,0.0,68.5,1.75,24.0,68.5,66.25,48.81
2016,9,25,17,0,0.0,55.0,1.7,24.0,55.0,53.14,38.16
2016,9,25,17,15,0.0,42.5,1.65,23.5,42.5,41.04,28.23
2016,9,25,17,30,0.0,30.0,1.6,23.0,30.0,28.96,18.12
2016,9,25,17,45,0.0,19.5,1.6,23.0,19.5,18.81,9.46
2016,9,25,18,0,0.0,9.0,1.6,23.0,9.0,8.67,0.09
2016,9,25,18,15,0.0,4.5,1.65,23.0,4.5,4.42,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,5.3,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,10.6,3.32
2016,9,26,7,15,0.0,18.0,3.85,18.5,18.0,17.36,9.5
2016,9,26,7,30,0.0,25.0,3.9,18.0,25.0,24.12,15.65
2016,9,26,7,45,0.0,33.5,4.0,18.0,33.5,32.34,21.67
2016,9,26,8,0,0.0,42.0,4.1,18.0,42.0,40.56,28.58
2016,9,26,8,15,0.0,56.5,4.15,18.0,56.5,54.59,40.25
2016,9,26,8,30,0.0,71.0,4.2,18.0,71.0,68.64,51.79
2016,9,26,8,45,0.0,64.0,4.3,18.5,64.0,61.87,45.88
2016,9,26,9,0,0.0,57.0,4.4,19.0,57.0,55.1,40.03
2016,9,26,9,15,0.0,62.0,4.4,19.0,62.0,59.95,43.88
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,64.8,47.71
2016,9,26,9,45,0.0,79.5,4.4,19.0,79.5,76.93,57.44
2016,9,26,10,0,0.0,92.0,4.4,19.0,92.0,89.07,67.13
2016,9,26,10,15,1.5,131.0,4.4,19.0,132.5,127.16,97.65
2016,9,26,10,30,3.0,170.0,4.4,19.0,173.0,165.28,127.84
2016,9,26,10,45,6.5,198.0,4.4,19.5,203.5,194.43,150.42
2016,9,26,11,0,10.0,226.0,4.4,20.0,234.0,223.95,173.05
2016,9,26,11,15,11.5,240.5,4.4,20.0,250.0,239.58,185.02
2016,9,26,11,30,13.0,255.0,4.4,20.0,266.0,255.36,197.1
2016,9,26,11,45,10.0,221.5,4.4,20.5,230.0,221.7,170.49
2016,9,26,12,0,7.0,188.0,4.4,21.0,194.0,187.53,143.54
2016,9,26,12,15,7.5,195.5,4.35,21.0,202.0,195.56,149.82
2016,9,26,12,30,8.0,203.0,4.3,21.0,210.0,203.62,156.08
2016,9,26,12,45,12.0,243.0,4.25,21.5,253.5,246.4,188.93
2016,9,26,13,0,16.0,283.0,4.2,22.0,297.0,289.65,221.68
2016,9,26,13,15,8.0,199.5,4.15,22.0,206.5,201.13,153.56
2016,9,26,13,30,0.0,116.0,4.1,22.0,116.0,112.56,84.23
2016,9,26,13,45,0.0,111.0,4.1,22.0,111.0,107.69,80.56
2016,9,26,14,0,0.0,106.0,4.1,22.0,106.0,102.8,76.8
2016,9,26,14,15,8.5,180.5,4.05,22.0,186.5,183.58,140.94
2016,9,26,14,30,17.0,255.0,4.0,22.0,267.0,266.06,205.32
2016,9,26,14,45,15.5,239.0,3.95,22.0,249.5,249.07,192.38
2016,9,26,15,0,14.0,223.0,3.9,22.0,232.0,232.03,179.57
2016,9,26,15,15,7.0,128.0,3.8,21.5,132.5,130.23,99.88
2016,9,26,15,30,0.0,33.0,3.7,21.0,33.0,31.89,20.54
2016,9,26,15,45,0.0,30.0,3.65,21.0,30.0,28.98,18.26
2016,9,26,16,0,0.0,27.0,3.6,21.0,27.0,26.07,15.94
2016,9,26,16,15,0.0,24.0,3.55,21.0,24.0,23.17,13.61
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,20.27,11.25
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,16.88,8.47
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,13.5,5.65
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,10.12,2.81
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,6.74,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,4.33,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.93,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.98,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.5,2.95,16.5,18.5,17.83,3.73
2016,9,27,7,0,0.0,37.0,3.0,17.0,37.0,34.79,23.92
2016,9,27,7,15,12.0,60.0,3.05,17.0,63.0,55.19,42.57
2016,9,27,7,30,24.0,83.0,3.1,17.0,89.0,72.44,58.21
2016,9,27,7,45,37.0,106.5,3.2,17.5,118.0,93.74,72.38
2016,9,27,8,0,50.0,130.0,3.3,18.0,147.0,118.54,91.5
2016,9,27,8,15,45.0,150.0,3.3,18.5,167.5,139.74,108.49
2016,9,27,8,30,40.0,170.0,3.3,19.0,188.0,160.39,125.04
2016,9,27,8,45,31.5,183.5,3.35,19.5,198.5,174.28,136.07
2016,9,27,9,0,23.0,197.0,3.4,20.0,209.0,191.2,149.27
2016,9,27,9,15,39.0,228.5,3.3,20.5,251.0,223.05,173.55
2016,9,27,9,30,55.0,260.0,3.2,21.0,293.0,260.96,202.33
2016,9,27,9,45,57.5,277.5,3.1,21.5,314.5,282.38,218.11
2016,9,27,10,0,60.0,295.0,3.0,22.0,336.0,304.01,233.88
2016,9,27,10,15,95.5,327.0,2.9,22.0,396.5,356.94,273.9
2016,9,27,10,30,131.0,359.0,2.8,22.0,457.0,410.77,314.07
2016,9,27,10,45,178.0,372.5,2.7,22.0,510.5,460.93,351.39
2016,9,27,11,0,225.0,386.0,2.6,22.0,564.0,514.33,390.65
2016,9,27,11,15,277.5,384.5,2.55,22.0,609.5,559.86,424.22
2016,9,27,11,30,330.0,383.0,2.5,22.0,655.0,609.06,460.09
2016,9,27,11,45,254.0,403.0,2.45,22.0,614.0,582.86,439.21
2016,9,27,12,0,178.0,423.0,2.4,22.0,573.0,550.96,414.44
2016,9,27,12,15,139.0,419.0,2.4,22.0,536.0,522.63,393.41
2016,9,27,12,30,100.0,415.0,2.4,22.0,499.0,489.38,368.63
2016,9,27,12,45,140.0,417.0,2.4,22.0,534.5,532.12,400.89
2016,9,27,13,0,180.0,419.0,2.4,22.0,570.0,572.47,430.82
2016,9,27,13,15,112.0,385.0,2.4,22.0,478.5,484.37,365.97
2016,9,27,13,30,44.0,351.0,2.4,22.0,387.0,388.96,294.91
2016,9,27,13,45,46.0,343.5,2.4,22.0,380.5,384.82,292.71
2016,9,27,14,0,48.0,336.0,2.4,22.0,374.0,380.46,289.98
2016,9,27,14,15,149.0,336.5,2.35,22.0,445.0,474.36,362.94
2016,9,27,14,30,250.0,337.0,2.3,22.0,516.0,559.1,427.19
2016,9,27,14,45,217.5,321.0,2.3,22.0,471.0,514.32,394.27
2016,9,27,15,0,185.0,305.0,2.3,22.0,426.0,469.81,361.94
2016,9,27,15,15,234.0,276.0,2.2,22.0,418.0,474.05,367.43
2016,9,27,15,30,283.0,247.0,2.1,22.0,410.0,482.65,375.64
2016,9,27,15,45,209.0,229.5,2.05,22.0,344.0,396.88,310.73
2016,9,27,16,0,135.0,212.0,2.0,22.0,278.0,323.05,253.88
2016,9,27,16,15,130.0,187.5,1.85,21.5,245.0,290.02,229.46
2016,9,27,16,30,125.0,163.0,1.7,21.0,212.0,256.77,204.17
2016,9,27,16,45,116.0,138.5,1.55,21.0,178.5,221.12,175.93
2016,9,27,17,0,107.0,114.0,1.4,21.0,145.0,185.69,147.22
2016,9,27,17,15,242.5,84.5,1.2,20.5,134.0,218.56,173.04
2016,9,27,17,30,378.0,55.0,1.0,20.0,123.0,239.02,185.04
2016,9,27,17,45,275.0,39.5,0.85,20.0,79.5,164.38,120.92
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,95.84,44.49
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,35.28,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,173.5,17.5,1.9,17.5,38.0,13.19,0.55
2016,9,28,7,0,347.0,35.0,2.2,18.0,76.0,26.81,17.02
2016,9,28,7,15,440.5,45.0,2.2,18.5,126.5,32.64,22.77
2016,9,28,7,30,534.0,55.0,2.2,19.0,177.0,38.12,27.85
2016,9,28,7,45,594.5,61.5,2.2,19.5,231.5,59.26,32.45
2016,9,28,8,0,655.0,68.0,2.2,20.0,286.0,105.3,56.31
2016,9,28,8,15,693.5,73.0,2.1,20.5,340.5,156.66,93.55
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,208.46,135.59
2016,9,28,8,45,760.5,81.5,1.9,22.0,447.0,260.02,179.29
2016,9,28,9,0,789.0,85.0,1.8,23.0,499.0,313.8,224.72
2016,9,28,9,15,808.0,88.5,1.7,23.5,546.5,366.12,268.77
2016,9,28,9,30,827.0,92.0,1.6,24.0,594.0,419.1,312.0
2016,9,28,9,45,841.5,94.0,1.55,24.5,635.5,472.21,353.95
2016,9,28,10,0,856.0,96.0,1.5,25.0,677.0,521.54,391.73
2016,9,28,10,15,866.5,98.0,1.45,25.0,712.0,568.04,427.01
2016,9,28,10,30,877.0,100.0,1.4,25.0,747.0,613.34,460.36
2016,9,28,10,45,884.5,101.5,1.35,25.5,774.5,654.85,489.17
2016,9,28,11,0,892.0,103.0,1.3,26.0,802.0,694.47,515.79
2016,9,28,11,15,896.5,103.5,1.3,26.0,821.5,728.97,538.77
2016,9,28,11,30,901.0,104.0,1.3,26.0,841.0,761.01,559.41
2016,9,28,11,45,908.5,102.0,1.35,26.5,853.5,790.29,577.54
2016,9,28,12,0,916.0,100.0,1.4,27.0,866.0,816.91,593.86
2016,9,28,12,15,916.5,100.0,1.4,27.0,868.0,837.06,606.59
2016,9,28,12,30,917.0,100.0,1.4,27.0,870.0,854.02,617.37
2016,9,28,12,45,916.0,99.5,1.45,27.5,863.5,865.96,624.4
2016,9,28,13,0,915.0,99.0,1.5,28.0,857.0,874.55,629.4
2016,9,28,13,15,911.5,98.0,1.5,28.0,842.0,877.1,631.35
2016,9,28,13,30,908.0,97.0,1.5,28.0,827.0,876.22,631.29
2016,9,28,13,45,903.5,95.5,1.5,28.0,804.0,870.56,628.32
2016,9,28,14,0,899.0,94.0,1.5,28.0,781.0,861.54,623.37
2016,9,28,14,15,891.0,92.5,1.5,28.0,750.0,846.31,614.54
2016,9,28,14,30,883.0,91.0,1.5,28.0,719.0,827.95,603.81
2016,9,28,14,45,873.5,88.5,1.5,28.0,681.5,804.32,589.67
2016,9,28,15,0,864.0,86.0,1.5,28.0,644.0,777.88,573.71
2016,9,28,15,15,849.0,83.5,1.45,28.0,600.0,744.65,552.65
2016,9,28,15,30,834.0,81.0,1.4,28.0,556.0,709.29,530.07
2016,9,28,15,45,815.0,77.5,1.4,28.0,506.5,672.15,506.49
2016,9,28,16,0,796.0,74.0,1.4,28.0,457.0,629.52,478.67
2016,9,28,16,15,767.0,70.0,1.3,27.5,404.0,578.82,443.19
2016,9,28,16,30,738.0,66.0,1.2,27.0,351.0,528.06,406.59
2016,9,28,16,45,697.5,60.5,1.15,27.0,296.5,469.45,362.42
2016,9,28,17,0,657.0,55.0,1.1,27.0,242.0,412.47,317.81
2016,9,28,17,15,589.0,48.5,1.05,26.0,187.5,346.12,265.33
2016,9,28,17,30,521.0,42.0,1.0,25.0,133.0,282.89,212.92
2016,9,28,17,45,402.5,31.0,0.95,24.5,86.0,201.62,144.45
2016,9,28,18,0,284.0,20.0,0.9,24.0,39.0,125.75,46.86
2016,9,28,18,15,142.0,10.0,0.9,23.5,19.5,48.03,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.0,12.36,0.0
2016,9,29,7,0,396.0,33.0,3.9,16.0,78.0,25.06,15.62
2016,9,29,7,15,490.5,42.0,3.95,16.5,130.5,30.12,20.74
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,34.9,25.23
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,55.6,29.46
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,106.78,56.51
2016,9,29,8,15,739.0,68.0,4.25,18.5,350.5,157.06,92.91
2016,9,29,8,30,776.0,73.0,4.3,19.0,406.0,211.01,137.46
2016,9,29,8,45,804.0,75.5,4.4,20.0,459.0,263.87,183.39
2016,9,29,9,0,832.0,78.0,4.5,21.0,512.0,318.82,231.31
2016,9,29,9,15,850.5,81.0,4.45,21.5,560.5,376.34,281.05
2016,9,29,9,30,869.0,84.0,4.4,22.0,609.0,430.45,326.97
2016,9,29,9,45,884.0,85.5,4.4,22.5,651.5,481.81,369.63
2016,9,29,10,0,899.0,87.0,4.4,23.0,694.0,532.75,410.67
2016,9,29,10,15,909.0,89.0,4.4,23.5,730.0,580.74,448.26
2016,9,29,10,30,919.0,91.0,4.4,24.0,766.0,627.37,483.74
2016,9,29,10,45,926.5,92.0,4.4,24.5,794.5,669.9,515.33
2016,9,29,11,0,934.0,93.0,4.4,25.0,823.0,710.43,544.68
2016,9,29,11,15,938.5,93.5,4.4,25.0,843.0,746.18,569.67
2016,9,29,11,30,943.0,94.0,4.4,25.0,863.0,779.33,592.44
2016,9,29,11,45,943.5,96.0,4.45,25.5,874.0,808.17,611.11
