Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,0,944.0,98.0,4.5,26.0,885.0,833.94,627.56
2016,9,29,12,15,945.0,98.5,4.5,26.0,887.5,855.46,642.14
2016,9,29,12,30,946.0,99.0,4.5,26.0,890.0,873.72,654.63
2016,9,29,12,45,944.5,98.5,4.5,26.0,883.5,885.55,662.77
2016,9,29,13,0,943.0,98.0,4.5,26.0,877.0,893.9,668.69
2016,9,29,13,15,940.0,97.5,4.45,26.0,862.0,897.48,671.29
2016,9,29,13,30,937.0,97.0,4.4,26.0,847.0,897.54,671.65
2016,9,29,13,45,932.5,95.5,4.4,26.0,823.0,891.78,668.43
2016,9,29,14,0,928.0,94.0,4.4,26.0,799.0,882.55,663.01
2016,9,29,14,15,920.5,92.5,4.35,26.0,767.5,867.43,653.46
2016,9,29,14,30,913.0,91.0,4.3,26.0,736.0,849.08,641.81
2016,9,29,14,45,899.5,90.0,4.25,26.0,696.5,823.36,625.12
2016,9,29,15,0,886.0,89.0,4.2,26.0,657.0,794.94,606.58
2016,9,29,15,15,870.5,86.5,4.1,25.5,612.0,760.86,584.96
2016,9,29,15,30,855.0,84.0,4.0,25.0,567.0,728.7,564.55
2016,9,29,15,45,835.0,80.0,3.95,25.0,516.5,685.63,535.07
2016,9,29,16,0,815.0,76.0,3.9,25.0,466.0,641.15,503.95
2016,9,29,16,15,784.5,72.0,3.55,24.5,411.0,588.91,465.15
2016,9,29,16,30,754.0,68.0,3.2,24.0,356.0,536.66,425.3
2016,9,29,16,45,709.0,63.0,2.9,23.5,299.5,475.59,377.53
2016,9,29,17,0,664.0,58.0,2.6,23.0,243.0,416.46,329.58
2016,9,29,17,15,592.5,50.5,2.35,22.0,187.5,347.63,272.85
2016,9,29,17,30,521.0,43.0,2.1,21.0,132.0,281.81,216.39
2016,9,29,17,45,394.0,31.5,1.85,20.0,84.0,197.41,143.51
2016,9,29,18,0,267.0,20.0,1.6,19.0,36.0,118.08,30.0
2016,9,29,18,15,133.5,10.0,1.6,18.5,18.0,45.23,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.0,16.5,1.95,13.5,39.0,12.45,0.0
2016,9,30,7,0,404.0,33.0,2.2,14.0,78.0,25.2,15.86
2016,9,30,7,15,500.0,42.0,2.2,14.5,131.0,30.26,21.05
2016,9,30,7,30,596.0,51.0,2.2,15.0,184.0,35.04,25.59
2016,9,30,7,45,653.0,57.5,2.25,15.5,240.5,54.85,29.72
2016,9,30,8,0,710.0,64.0,2.3,16.0,297.0,106.82,56.94
2016,9,30,8,15,747.5,68.5,2.1,16.5,352.5,157.06,93.03
2016,9,30,8,30,785.0,73.0,1.9,17.0,408.0,211.03,137.35
2016,9,30,8,45,810.5,76.5,1.7,18.0,461.0,264.55,183.46
2016,9,30,9,0,836.0,80.0,1.5,19.0,514.0,319.89,230.89
2016,9,30,9,15,854.5,83.0,1.5,19.0,562.0,377.51,280.46
2016,9,30,9,30,873.0,86.0,1.5,19.0,610.0,431.76,326.3
2016,9,30,9,45,885.5,88.5,1.5,19.5,652.5,483.03,368.01
2016,9,30,10,0,898.0,91.0,1.5,20.0,695.0,533.64,407.79
2016,9,30,10,15,907.5,93.0,1.45,20.5,730.5,581.26,443.76
2016,9,30,10,30,917.0,95.0,1.4,21.0,766.0,627.48,477.44
2016,9,30,10,45,923.0,96.5,1.35,21.5,793.5,669.42,506.97
2016,9,30,11,0,929.0,98.0,1.3,22.0,821.0,709.25,534.1
2016,9,30,11,15,933.5,99.0,1.25,22.0,840.5,745.27,557.85
2016,9,30,11,30,938.0,100.0,1.2,22.0,860.0,778.71,579.02
2016,9,30,11,45,942.0,99.0,1.15,22.0,871.0,807.11,596.62
2016,9,30,12,0,946.0,98.0,1.1,22.0,882.0,832.56,612.19
2016,9,30,12,15,946.0,98.0,1.1,22.0,884.0,852.75,624.99
2016,9,30,12,30,946.0,98.0,1.1,22.0,886.0,869.63,635.75
2016,9,30,12,45,945.0,97.5,1.15,22.5,879.0,881.79,643.08
2016,9,30,13,0,944.0,97.0,1.2,23.0,872.0,890.48,648.31
2016,9,30,13,15,940.0,96.0,1.2,23.0,856.5,892.64,650.01
2016,9,30,13,30,936.0,95.0,1.2,23.0,841.0,891.25,649.65
2016,9,30,13,45,931.0,93.5,1.3,23.5,816.5,884.99,646.48
2016,9,30,14,0,926.0,92.0,1.4,24.0,792.0,875.27,641.16
2016,9,30,14,15,917.5,90.5,1.45,24.0,760.0,859.28,632.4
2016,9,30,14,30,909.0,89.0,1.5,24.0,728.0,840.09,621.63
2016,9,30,14,45,897.5,87.0,1.55,24.0,689.0,814.91,606.86
2016,9,30,15,0,886.0,85.0,1.6,24.0,650.0,786.94,590.17
2016,9,30,15,15,870.5,82.5,1.6,24.0,604.5,752.82,568.67
2016,9,30,15,30,855.0,80.0,1.6,24.0,559.0,716.54,545.52
2016,9,30,15,45,834.0,77.0,1.6,24.0,508.5,677.96,520.47
2016,9,30,16,0,813.0,74.0,1.6,24.0,458.0,634.04,490.83
2016,9,30,16,15,782.5,70.0,1.5,23.5,403.5,581.96,453.59
2016,9,30,16,30,752.0,66.0,1.4,23.0,349.0,529.89,415.19
2016,9,30,16,45,707.5,60.5,1.3,23.0,293.0,468.79,367.87
2016,9,30,17,0,663.0,55.0,1.2,23.0,237.0,409.64,320.35
2016,9,30,17,15,590.5,48.0,1.1,22.0,182.0,341.11,264.82
2016,9,30,17,30,518.0,41.0,1.0,21.0,127.0,275.95,209.65
2016,9,30,17,45,389.0,30.0,0.95,20.5,80.0,192.22,137.43
2016,9,30,18,0,260.0,19.0,0.9,20.0,33.0,112.64,8.15
2016,9,30,18,15,130.0,9.5,0.9,19.5,16.5,43.31,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,5.0,0.45,16.5,5.0,4.82,0.0
2016,10,1,7,0,0.0,10.0,0.4,17.0,10.0,9.64,2.5
2016,10,1,7,15,0.0,18.0,0.4,17.0,18.0,17.36,9.6
2016,10,1,7,30,0.0,26.0,0.4,17.0,26.0,25.09,16.64
2016,10,1,7,45,0.0,34.0,0.45,17.5,34.0,32.82,22.21
2016,10,1,8,0,0.0,42.0,0.5,18.0,42.0,40.56,28.66
2016,10,1,8,15,139.0,105.0,0.5,18.5,164.5,111.76,81.37
2016,10,1,8,30,278.0,168.0,0.5,19.0,287.0,195.04,142.41
2016,10,1,8,45,317.5,185.0,0.5,19.5,337.0,236.86,174.55
2016,10,1,9,0,357.0,202.0,0.5,20.0,387.0,282.65,210.14
2016,10,1,9,15,195.5,220.5,0.65,20.5,323.5,266.89,202.56
2016,10,1,9,30,34.0,239.0,0.8,21.0,260.0,233.66,179.22
2016,10,1,9,45,36.5,258.0,0.95,22.0,281.5,255.11,194.98
2016,10,1,10,0,39.0,277.0,1.1,23.0,303.0,276.87,210.47
2016,10,1,10,15,85.0,314.5,1.1,23.0,375.5,338.96,256.71
2016,10,1,10,30,131.0,352.0,1.1,23.0,448.0,403.03,303.54
2016,10,1,10,45,181.0,365.0,1.1,23.5,502.5,454.02,339.86
2016,10,1,11,0,231.0,378.0,1.1,24.0,557.0,508.42,378.11
2016,10,1,11,15,298.0,371.5,1.05,24.0,609.0,558.9,414.02
2016,10,1,11,30,365.0,365.0,1.0,24.0,661.0,613.64,452.33
2016,10,1,11,45,426.5,344.5,1.0,24.5,694.0,654.14,480.06
2016,10,1,12,0,488.0,324.0,1.0,25.0,727.0,695.98,508.46
2016,10,1,12,15,332.5,370.5,0.95,25.0,646.0,629.35,459.35
2016,10,1,12,30,177.0,417.0,0.9,25.0,565.0,555.34,405.16
2016,10,1,12,45,168.0,413.5,0.9,25.5,553.0,549.98,401.38
2016,10,1,13,0,159.0,410.0,0.9,26.0,541.0,543.72,396.39
2016,10,1,13,15,285.5,373.0,0.9,26.0,601.5,621.04,453.03
2016,10,1,13,30,412.0,336.0,0.9,26.0,662.0,693.19,504.36
2016,10,1,13,45,427.5,318.5,0.95,26.0,648.0,695.74,506.87
2016,10,1,14,0,443.0,301.0,1.0,26.0,634.0,691.4,505.72
2016,10,1,14,15,356.0,312.5,1.1,26.0,573.0,624.39,460.23
2016,10,1,14,30,269.0,324.0,1.2,26.0,512.0,564.39,418.77
2016,10,1,14,45,150.5,287.5,1.3,26.0,392.0,421.97,317.3
2016,10,1,15,0,32.0,251.0,1.4,26.0,272.0,282.59,213.44
2016,10,1,15,15,146.5,246.0,1.45,25.5,329.5,372.04,285.16
2016,10,1,15,30,261.0,241.0,1.5,25.0,387.0,455.83,350.22
2016,10,1,15,45,192.0,222.0,1.55,25.0,324.0,373.86,288.8
2016,10,1,16,0,123.0,203.0,1.6,25.0,261.0,303.4,235.43
2016,10,1,16,15,116.5,179.5,1.55,24.5,229.0,271.04,211.77
2016,10,1,16,30,110.0,156.0,1.5,24.0,197.0,238.67,187.34
2016,10,1,16,45,101.5,131.0,1.45,23.5,164.5,203.41,159.95
2016,10,1,17,0,93.0,106.0,1.4,23.0,132.0,168.32,131.9
2016,10,1,17,15,76.0,82.5,1.25,22.0,100.0,131.47,101.73
2016,10,1,17,30,59.0,59.0,1.1,21.0,68.0,95.58,71.6
2016,10,1,17,45,29.5,37.5,1.0,20.5,42.0,53.8,35.94
2016,10,1,18,0,0.0,16.0,0.9,20.0,16.0,15.67,0.0
2016,10,1,18,15,0.0,8.0,0.95,19.5,8.0,7.86,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,14.87,0.0
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,29.37,19.1
2016,10,2,7,15,364.5,52.0,0.55,16.5,116.5,39.06,28.54
2016,10,2,7,30,460.0,66.0,0.5,17.0,166.0,48.76,37.45
2016,10,2,7,45,521.5,76.0,0.5,17.5,220.0,65.26,41.82
2016,10,2,8,0,583.0,86.0,0.5,18.0,274.0,109.55,64.0
2016,10,2,8,15,626.0,93.5,0.6,19.0,328.5,155.97,96.0
2016,10,2,8,30,669.0,101.0,0.7,20.0,383.0,206.87,135.88
2016,10,2,8,45,698.0,107.5,0.8,21.0,435.0,257.67,178.01
2016,10,2,9,0,727.0,114.0,0.9,22.0,487.0,310.86,222.21
2016,10,2,9,15,749.5,118.5,1.0,22.5,534.5,362.12,264.96
2016,10,2,9,30,772.0,123.0,1.1,23.0,582.0,414.51,307.64
2016,10,2,9,45,786.5,127.5,1.2,23.5,624.0,466.92,349.21
2016,10,2,10,0,801.0,132.0,1.3,24.0,666.0,516.13,387.33
2016,10,2,10,15,813.0,135.0,1.35,24.5,701.0,562.19,421.88
2016,10,2,10,30,825.0,138.0,1.4,25.0,736.0,607.36,454.83
2016,10,2,10,45,831.5,141.0,1.45,25.5,763.5,648.0,483.73
2016,10,2,11,0,838.0,144.0,1.5,26.0,791.0,686.89,510.73
2016,10,2,11,15,844.0,145.0,1.55,26.0,810.5,721.58,535.4
2016,10,2,11,30,850.0,146.0,1.6,26.0,830.0,754.1,558.16
2016,10,2,11,45,888.0,126.0,1.65,26.5,849.0,787.09,578.95
2016,10,2,12,0,926.0,106.0,1.7,27.0,868.0,819.04,598.89
2016,10,2,12,15,926.5,106.5,1.7,27.0,870.0,839.64,612.01
2016,10,2,12,30,927.0,107.0,1.7,27.0,872.0,857.02,623.18
2016,10,2,12,45,925.5,106.0,1.75,27.0,865.0,867.96,630.81
2016,10,2,13,0,924.0,105.0,1.8,27.0,858.0,875.49,636.4
2016,10,2,13,15,920.0,104.5,1.8,27.0,842.0,878.01,638.38
2016,10,2,13,30,916.0,104.0,1.8,27.0,826.0,877.07,638.3
2016,10,2,13,45,910.0,103.0,1.85,27.5,801.5,870.53,634.0
2016,10,2,14,0,904.0,102.0,1.9,28.0,777.0,860.63,627.68
2016,10,2,14,15,894.5,100.0,1.9,28.0,745.0,843.53,617.52
2016,10,2,14,30,885.0,98.0,1.9,28.0,713.0,823.33,605.44
2016,10,2,14,45,865.5,99.0,1.95,28.0,672.5,795.57,588.78
2016,10,2,15,0,846.0,100.0,2.0,28.0,632.0,769.63,573.3
2016,10,2,15,15,828.5,97.0,2.0,27.5,586.5,734.59,552.18
2016,10,2,15,30,811.0,94.0,2.0,27.0,541.0,697.57,529.45
2016,10,2,15,45,787.0,90.0,2.0,27.0,490.5,653.24,500.12
2016,10,2,16,0,763.0,86.0,2.0,27.0,440.0,607.86,468.19
2016,10,2,16,15,729.0,81.0,1.85,26.5,386.0,554.46,429.67
2016,10,2,16,30,695.0,76.0,1.7,26.0,332.0,503.97,392.1
2016,10,2,16,45,645.0,69.5,1.55,25.5,276.5,441.69,344.4
2016,10,2,17,0,595.0,63.0,1.4,25.0,221.0,382.02,296.96
2016,10,2,17,15,516.0,54.0,1.3,24.0,167.5,309.53,238.51
2016,10,2,17,30,437.0,45.0,1.2,23.0,114.0,243.34,182.88
2016,10,2,17,45,305.0,31.5,1.1,22.0,69.5,160.92,111.67
2016,10,2,18,0,173.0,18.0,1.0,21.0,25.0,81.09,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,122.5,19.0,0.5,17.5,32.0,14.91,0.0
2016,10,3,7,0,245.0,38.0,0.5,18.0,64.0,29.43,18.88
2016,10,3,7,15,342.0,52.0,0.6,18.5,112.5,39.13,28.31
2016,10,3,7,30,439.0,66.0,0.7,19.0,161.0,48.96,37.28
2016,10,3,7,45,501.5,76.0,0.8,19.5,214.0,63.79,41.23
2016,10,3,8,0,564.0,86.0,0.9,20.0,267.0,106.86,62.33
2016,10,3,8,15,607.5,93.5,1.15,21.0,320.5,152.15,93.22
2016,10,3,8,30,651.0,101.0,1.4,22.0,374.0,201.99,132.1
2016,10,3,8,45,688.5,104.5,1.65,23.0,426.0,251.12,172.69
2016,10,3,9,0,726.0,108.0,1.9,24.0,478.0,303.55,216.41
2016,10,3,9,15,748.0,112.0,1.95,24.5,525.0,354.02,258.81
2016,10,3,9,30,770.0,116.0,2.0,25.0,572.0,408.39,303.16
2016,10,3,9,45,786.0,119.5,2.05,25.5,613.5,457.31,342.39
2016,10,3,10,0,802.0,123.0,2.1,26.0,655.0,506.19,380.46
2016,10,3,10,15,586.5,218.5,2.15,26.0,618.5,513.42,386.22
2016,10,3,10,30,371.0,314.0,2.2,26.0,582.0,504.52,378.37
2016,10,3,10,45,610.0,221.0,2.3,26.5,681.0,582.48,438.11
2016,10,3,11,0,849.0,128.0,2.4,27.0,780.0,676.44,508.06
2016,10,3,11,15,854.5,129.0,2.45,27.0,799.5,710.95,532.61
2016,10,3,11,30,860.0,130.0,2.5,27.0,819.0,743.21,555.12
2016,10,3,11,45,857.5,133.5,2.55,27.5,828.5,769.56,571.73
2016,10,3,12,0,855.0,137.0,2.6,28.0,838.0,793.01,586.36
2016,10,3,12,15,855.5,137.5,2.65,28.0,839.5,812.86,599.77
2016,10,3,12,30,856.0,138.0,2.7,28.0,841.0,829.73,611.28
2016,10,3,12,45,856.0,136.0,2.75,28.5,834.5,840.62,617.68
2016,10,3,13,0,856.0,134.0,2.8,29.0,828.0,848.33,622.1
2016,10,3,13,15,852.0,133.0,2.8,29.0,812.5,850.53,623.92
2016,10,3,13,30,848.0,132.0,2.8,29.0,797.0,849.48,623.76
2016,10,3,13,45,842.0,130.0,2.85,29.0,773.5,842.51,620.12
2016,10,3,14,0,836.0,128.0,2.9,29.0,750.0,832.37,614.52
2016,10,3,14,15,826.0,125.5,2.9,29.0,718.5,815.35,604.09
2016,10,3,14,30,816.0,123.0,2.9,29.0,687.0,795.44,591.81
2016,10,3,14,45,801.0,121.0,2.95,29.0,648.0,769.39,575.64
2016,10,3,15,0,786.0,119.0,3.0,29.0,609.0,740.95,557.79
2016,10,3,15,15,766.5,115.0,2.95,28.5,564.5,704.84,535.05
2016,10,3,15,30,747.0,111.0,2.9,28.0,520.0,669.55,512.56
2016,10,3,15,45,720.0,106.5,2.9,28.0,470.0,624.81,481.08
2016,10,3,16,0,693.0,102.0,2.9,28.0,420.0,579.44,448.49
2016,10,3,16,15,656.0,96.0,2.65,27.5,367.5,525.91,409.15
2016,10,3,16,30,619.0,90.0,2.4,27.0,315.0,473.16,369.34
2016,10,3,16,45,566.5,81.5,2.2,26.5,261.0,410.51,320.89
2016,10,3,17,0,514.0,73.0,2.0,26.0,207.0,350.74,273.04
2016,10,3,17,15,434.5,61.5,1.8,25.0,155.5,279.07,214.88
2016,10,3,17,30,355.0,50.0,1.6,24.0,104.0,213.83,160.1
2016,10,3,17,45,234.0,33.0,1.45,23.0,62.5,136.57,92.82
2016,10,3,18,0,113.0,16.0,1.3,22.0,21.0,49.25,0.0
2016,10,3,18,15,56.5,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.0,2.45,20.5,28.0,16.82,0.0
2016,10,4,7,0,152.0,40.0,2.7,21.0,56.0,32.77,21.14
2016,10,4,7,15,245.0,58.0,2.85,21.5,102.0,44.08,32.06
2016,10,4,7,30,338.0,76.0,3.0,22.0,148.0,56.32,43.07
2016,10,4,7,45,202.0,100.5,3.15,22.5,147.0,81.71,59.56
2016,10,4,8,0,66.0,125.0,3.3,23.0,146.0,113.99,85.65
2016,10,4,8,15,170.0,145.5,3.45,23.0,213.0,146.55,106.9
2016,10,4,8,30,274.0,166.0,3.6,23.0,280.0,190.51,137.96
2016,10,4,8,45,139.5,165.5,3.8,23.5,223.5,180.2,135.27
2016,10,4,9,0,5.0,165.0,4.0,24.0,167.0,156.9,120.59
2016,10,4,9,15,76.0,218.0,4.05,24.0,262.5,225.61,173.07
2016,10,4,9,30,147.0,271.0,4.1,24.0,358.0,301.49,230.95
2016,10,4,9,45,109.0,283.5,4.15,24.5,350.5,308.81,236.33
2016,10,4,10,0,71.0,296.0,4.2,25.0,343.0,308.75,235.7
2016,10,4,10,15,136.5,322.0,4.15,25.0,418.0,369.64,281.97
2016,10,4,10,30,202.0,348.0,4.1,25.0,493.0,439.02,334.1
2016,10,4,10,45,162.0,361.0,4.1,25.5,480.5,437.15,331.29
2016,10,4,11,0,122.0,374.0,4.1,26.0,468.0,431.96,326.02
2016,10,4,11,15,217.0,375.0,4.05,26.0,546.5,504.78,381.07
2016,10,4,11,30,312.0,376.0,4.0,26.0,625.0,582.97,439.02
2016,10,4,11,45,574.0,254.0,4.0,26.5,719.0,673.11,508.96
2016,10,4,12,0,836.0,132.0,4.0,27.0,813.0,770.83,580.89
2016,10,4,12,15,836.0,132.0,3.95,27.0,814.5,789.29,592.83
2016,10,4,12,30,836.0,132.0,3.9,27.0,816.0,804.82,603.28
2016,10,4,12,45,834.0,131.5,3.85,27.0,809.0,815.22,610.28
2016,10,4,13,0,832.0,131.0,3.8,27.0,802.0,822.5,615.28
2016,10,4,13,15,827.5,130.0,3.7,27.0,786.5,824.07,616.26
2016,10,4,13,30,823.0,129.0,3.6,27.0,771.0,822.49,615.24
2016,10,4,13,45,819.0,126.0,3.5,27.5,748.0,816.1,609.86
2016,10,4,14,0,815.0,123.0,3.4,28.0,725.0,806.6,602.53
2016,10,4,14,15,805.0,121.0,3.3,28.0,694.5,790.26,591.84
2016,10,4,14,30,795.0,119.0,3.2,28.0,664.0,771.11,579.35
2016,10,4,14,45,780.5,116.0,3.1,28.0,626.0,744.71,561.91
2016,10,4,15,0,766.0,113.0,3.0,28.0,588.0,715.98,542.87
2016,10,4,15,15,747.0,109.5,2.9,28.0,544.0,681.28,519.56
2016,10,4,15,30,728.0,106.0,2.8,28.0,500.0,647.23,496.43
2016,10,4,15,45,702.5,101.0,2.75,28.5,452.0,603.57,464.47
2016,10,4,16,0,677.0,96.0,2.7,29.0,404.0,559.27,431.57
2016,10,4,16,15,640.0,90.5,2.4,28.5,352.5,507.03,392.99
2016,10,4,16,30,603.0,85.0,2.1,28.0,301.0,455.66,354.05
2016,10,4,16,45,549.5,77.0,1.85,27.5,248.5,393.96,306.26
2016,10,4,17,0,496.0,69.0,1.6,27.0,196.0,335.32,259.3
2016,10,4,17,15,412.5,58.0,1.45,26.5,146.0,263.7,201.12
2016,10,4,17,30,329.0,47.0,1.3,26.0,96.0,198.47,146.59
2016,10,4,17,45,204.5,31.0,1.2,25.5,57.0,123.13,80.71
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,38.14,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.5,18.5,1.95,21.5,29.0,14.58,0.0
2016,10,5,7,0,199.0,37.0,2.2,22.0,58.0,28.73,17.64
2016,10,5,7,15,299.5,52.0,2.35,22.5,104.5,39.29,27.82
2016,10,5,7,30,400.0,67.0,2.5,23.0,151.0,49.29,36.84
2016,10,5,7,45,474.0,75.5,2.7,23.5,204.5,60.8,39.92
2016,10,5,8,0,548.0,84.0,2.9,24.0,258.0,101.45,58.23
2016,10,5,8,15,593.0,91.5,2.9,24.5,310.5,145.8,87.85
2016,10,5,8,30,638.0,99.0,2.9,25.0,363.0,194.85,125.76
2016,10,5,8,45,678.0,101.5,2.9,25.5,415.0,242.75,165.23
2016,10,5,9,0,718.0,104.0,2.9,26.0,467.0,294.21,208.24
2016,10,5,9,15,740.0,108.0,2.85,26.5,513.0,344.05,250.16
2016,10,5,9,30,762.0,112.0,2.8,27.0,559.0,397.69,293.98
2016,10,5,9,45,781.0,114.0,2.75,27.5,600.5,445.97,332.74
2016,10,5,10,0,800.0,116.0,2.7,28.0,642.0,494.48,370.51
2016,10,5,10,15,811.5,118.5,2.65,28.5,676.0,539.42,404.55
2016,10,5,10,30,823.0,121.0,2.6,29.0,710.0,583.41,436.86
2016,10,5,10,45,832.5,122.0,2.55,29.5,737.0,623.57,465.55
2016,10,5,11,0,842.0,123.0,2.5,30.0,764.0,662.15,492.35
2016,10,5,11,15,847.0,124.0,2.45,30.0,782.5,695.89,516.14
2016,10,5,11,30,852.0,125.0,2.4,30.0,801.0,727.3,537.5
2016,10,5,11,45,866.0,119.0,2.4,30.5,813.5,755.76,555.11
2016,10,5,12,0,880.0,113.0,2.4,31.0,826.0,781.93,571.08
2016,10,5,12,15,880.0,113.0,2.4,31.0,827.5,800.57,583.17
2016,10,5,12,30,880.0,113.0,2.4,31.0,829.0,816.13,593.35
2016,10,5,12,45,879.0,112.0,2.4,31.5,822.0,826.73,599.16
2016,10,5,13,0,878.0,111.0,2.4,32.0,815.0,834.1,602.97
2016,10,5,13,15,874.0,110.0,2.4,32.0,799.5,835.75,604.4
2016,10,5,13,30,870.0,109.0,2.4,32.0,784.0,834.11,603.85
2016,10,5,13,45,864.0,107.5,2.45,32.0,760.0,827.05,600.27
2016,10,5,14,0,858.0,106.0,2.5,32.0,736.0,816.82,594.72
2016,10,5,14,15,848.5,104.0,2.55,32.0,704.5,800.12,585.0
2016,10,5,14,30,839.0,102.0,2.6,32.0,673.0,784.39,576.0
2016,10,5,14,45,826.5,99.0,2.65,32.0,635.0,758.7,560.3
2016,10,5,15,0,814.0,96.0,2.7,32.0,597.0,730.47,542.86
2016,10,5,15,15,796.0,93.0,2.7,31.5,552.5,695.88,521.71
2016,10,5,15,30,778.0,90.0,2.7,31.0,508.0,659.47,499.0
2016,10,5,15,45,753.5,86.0,2.75,31.0,459.0,615.97,469.54
2016,10,5,16,0,729.0,82.0,2.8,31.0,410.0,571.6,438.07
2016,10,5,16,15,693.5,77.0,2.6,30.5,357.5,521.01,401.19
2016,10,5,16,30,658.0,72.0,2.4,30.0,305.0,469.19,362.35
2016,10,5,16,45,607.0,65.5,2.2,29.5,252.0,408.54,315.57
2016,10,5,17,0,556.0,59.0,2.0,29.0,199.0,350.73,269.3
2016,10,5,17,15,472.0,50.0,1.85,28.0,147.5,278.94,211.33
2016,10,5,17,30,388.0,41.0,1.7,27.0,96.0,214.1,156.99
2016,10,5,17,45,248.5,27.0,1.55,26.5,56.5,132.86,84.31
2016,10,5,18,0,109.0,13.0,1.4,26.0,17.0,44.2,0.0
2016,10,5,18,15,54.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,17.5,1.7,21.5,28.5,13.78,0.0
2016,10,6,7,0,219.0,35.0,1.9,22.0,57.0,27.14,16.21
2016,10,6,7,15,323.0,49.0,2.05,22.5,104.0,36.95,25.81
2016,10,6,7,30,427.0,63.0,2.2,23.0,151.0,46.75,34.66
2016,10,6,7,45,517.0,67.5,2.4,24.0,206.5,53.08,33.93
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,93.74,50.03
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.0,139.38,80.0
2016,10,6,8,30,693.0,83.0,2.6,26.0,368.0,189.35,118.59
2016,10,6,8,45,347.0,119.5,2.65,26.5,262.0,180.53,126.81
2016,10,6,9,0,1.0,156.0,2.7,27.0,156.0,147.6,111.83
2016,10,6,9,15,2.5,165.5,2.7,27.0,166.5,157.65,119.33
2016,10,6,9,30,4.0,175.0,2.7,27.0,177.0,167.8,126.83
2016,10,6,9,45,428.5,134.0,2.7,27.5,414.0,305.52,230.58
2016,10,6,10,0,853.0,93.0,2.7,28.0,651.0,499.46,374.89
2016,10,6,10,15,864.0,95.0,2.7,28.5,685.5,545.41,409.26
2016,10,6,10,30,875.0,97.0,2.7,29.0,720.0,590.17,442.46
2016,10,6,10,45,586.5,226.0,2.7,29.5,651.0,567.7,422.98
2016,10,6,11,0,298.0,355.0,2.7,30.0,582.0,525.94,388.2
2016,10,6,11,15,228.0,374.5,2.75,30.0,550.5,510.39,376.41
2016,10,6,11,30,158.0,394.0,2.8,30.0,519.0,489.06,359.99
2016,10,6,11,45,537.5,244.5,2.85,30.5,677.0,633.59,470.21
2016,10,6,12,0,917.0,95.0,2.9,31.0,835.0,789.33,580.01
2016,10,6,12,15,917.0,95.0,2.9,31.0,836.5,808.46,591.59
2016,10,6,12,30,917.0,95.0,2.9,31.0,838.0,824.38,602.1
2016,10,6,12,45,917.0,94.0,2.95,31.5,831.0,836.01,608.94
2016,10,6,13,0,917.0,93.0,3.0,32.0,824.0,844.29,613.69
2016,10,6,13,15,912.5,92.0,2.95,32.0,808.0,845.49,614.54
2016,10,6,13,30,908.0,91.0,2.9,32.0,792.0,843.27,613.31
2016,10,6,13,45,902.5,89.5,2.9,32.0,768.0,836.31,609.42
2016,10,6,14,0,897.0,88.0,2.9,32.0,744.0,826.02,603.47
2016,10,6,14,15,888.0,86.5,2.9,32.0,712.0,809.68,593.61
2016,10,6,14,30,879.0,85.0,2.9,32.0,680.0,790.29,581.82
2016,10,6,14,45,548.0,182.5,2.9,32.0,546.5,628.85,469.49
2016,10,6,15,0,217.0,280.0,2.9,32.0,413.0,461.02,344.19
2016,10,6,15,15,505.5,183.0,2.9,31.5,461.0,577.95,437.02
2016,10,6,15,30,794.0,86.0,2.9,31.0,509.0,662.89,503.19
2016,10,6,15,45,767.5,82.5,2.9,31.0,459.0,618.19,471.83
2016,10,6,16,0,741.0,79.0,2.9,31.0,409.0,572.72,439.28
2016,10,6,16,15,705.0,74.5,2.65,30.5,356.5,519.96,400.62
2016,10,6,16,30,669.0,70.0,2.4,30.0,304.0,470.16,362.97
2016,10,6,16,45,612.0,64.0,2.2,29.5,249.5,406.73,313.97
2016,10,6,17,0,555.0,58.0,2.0,29.0,195.0,346.65,265.85
2016,10,6,17,15,469.5,49.0,1.85,28.0,144.0,274.65,207.59
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,209.74,153.07
2016,10,6,17,45,237.0,26.0,1.55,26.5,54.0,125.55,76.43
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,37.37,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,15.73,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,25.3,14.55
2016,10,7,7,15,364.5,43.5,0.75,23.5,104.5,32.64,22.05
2016,10,7,7,30,470.0,55.0,0.9,24.0,152.0,39.54,28.35
2016,10,7,7,45,554.5,59.0,1.1,24.5,206.5,44.97,33.15
2016,10,7,8,0,639.0,63.0,1.3,25.0,261.0,86.9,43.74
2016,10,7,8,15,679.0,68.0,1.55,25.0,313.5,136.43,76.54
2016,10,7,8,30,719.0,73.0,1.8,25.0,366.0,186.64,115.57
2016,10,7,8,45,749.0,76.0,2.05,25.5,416.5,236.48,157.25
2016,10,7,9,0,779.0,79.0,2.3,26.0,467.0,288.66,201.63
2016,10,7,9,15,389.5,112.5,2.5,26.0,306.5,228.0,167.64
2016,10,7,9,30,0.0,146.0,2.7,26.0,146.0,139.57,105.27
2016,10,7,9,45,60.0,225.5,2.95,26.5,265.0,235.83,179.11
2016,10,7,10,0,120.0,305.0,3.2,27.0,384.0,336.49,254.44
2016,10,7,10,15,125.0,318.5,3.4,27.0,404.0,359.24,271.28
2016,10,7,10,30,130.0,332.0,3.6,27.0,424.0,382.19,288.43
2016,10,7,10,45,164.5,344.5,3.8,27.5,465.5,422.23,317.9
2016,10,7,11,0,199.0,357.0,4.0,28.0,507.0,464.51,348.74
2016,10,7,11,15,189.0,374.0,4.2,28.0,519.5,482.97,361.98
2016,10,7,11,30,179.0,391.0,4.4,28.0,532.0,500.49,374.52
2016,10,7,11,45,215.0,392.5,4.6,28.0,564.0,536.01,401.3
2016,10,7,12,0,251.0,394.0,4.8,28.0,596.0,572.57,428.81
2016,10,7,12,15,535.0,268.0,4.95,28.0,699.0,681.69,514.99
2016,10,7,12,30,819.0,142.0,5.1,28.0,802.0,792.73,598.81
2016,10,7,12,45,807.5,147.0,5.25,28.0,793.0,800.75,604.73
2016,10,7,13,0,796.0,152.0,5.4,28.0,784.0,805.63,609.11
2016,10,7,13,15,791.0,150.5,5.45,27.5,768.5,806.12,611.32
2016,10,7,13,30,786.0,149.0,5.5,27.0,753.0,803.59,611.55
2016,10,7,13,45,547.0,241.5,5.55,27.0,655.0,704.44,537.89
2016,10,7,14,0,308.0,334.0,5.6,27.0,557.0,600.6,457.18
2016,10,7,14,15,218.5,326.5,5.55,26.5,481.5,514.42,393.74
2016,10,7,14,30,129.0,319.0,5.5,26.0,406.0,435.93,334.48
2016,10,7,14,45,72.0,266.5,5.5,26.0,314.5,328.69,253.07
2016,10,7,15,0,15.0,214.0,5.5,26.0,223.0,223.71,171.44
2016,10,7,15,15,150.0,218.5,5.4,25.5,298.5,341.36,267.33
2016,10,7,15,30,285.0,223.0,5.3,25.0,374.0,446.55,351.49
2016,10,7,15,45,449.0,168.5,5.25,24.5,379.0,496.62,394.1
2016,10,7,16,0,613.0,114.0,5.2,24.0,384.0,529.95,423.27
2016,10,7,16,15,572.5,106.0,5.1,23.5,333.0,475.48,381.22
2016,10,7,16,30,532.0,98.0,5.0,23.0,282.0,422.22,339.26
2016,10,7,16,45,484.5,86.0,4.9,22.5,231.0,360.49,289.4
2016,10,7,17,0,437.0,74.0,4.8,22.0,180.0,304.48,242.48
2016,10,7,17,15,351.5,60.5,4.6,21.5,131.5,233.92,182.62
2016,10,7,17,30,266.0,47.0,4.4,21.0,83.0,171.17,128.13
2016,10,7,17,45,133.0,29.5,4.2,20.5,47.5,93.31,54.86
2016,10,7,18,0,0.0,12.0,4.0,20.0,12.0,11.8,0.0
2016,10,7,18,15,0.0,6.0,3.9,19.5,6.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.5,15.73,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,57.0,25.48,15.15
2016,10,8,7,15,364.5,44.5,3.65,14.5,104.5,33.78,23.9
2016,10,8,7,30,468.0,57.0,3.7,15.0,152.0,41.56,31.23
2016,10,8,7,45,534.0,65.5,3.75,15.5,205.5,49.14,38.13
2016,10,8,8,0,600.0,74.0,3.8,16.0,259.0,92.24,51.74
2016,10,8,8,15,643.0,80.5,3.7,16.5,312.0,138.06,82.39
2016,10,8,8,30,686.0,87.0,3.6,17.0,365.0,188.24,122.23
2016,10,8,8,45,717.0,91.5,3.55,18.0,416.0,238.03,164.65
2016,10,8,9,0,748.0,96.0,3.5,19.0,467.0,293.33,212.17
2016,10,8,9,15,769.5,99.5,3.4,19.5,513.5,343.49,255.86
2016,10,8,9,30,791.0,103.0,3.3,20.0,560.0,394.61,299.42
2016,10,8,9,45,521.0,200.0,3.25,20.5,510.0,402.89,310.15
2016,10,8,10,0,251.0,297.0,3.2,21.0,460.0,388.97,300.2
2016,10,8,10,15,254.0,312.0,3.15,21.5,484.5,417.96,322.01
2016,10,8,10,30,257.0,327.0,3.1,22.0,509.0,446.77,343.09
2016,10,8,10,45,563.5,220.0,3.1,23.0,637.5,544.73,418.99
2016,10,8,11,0,870.0,113.0,3.1,24.0,766.0,663.82,508.52
2016,10,8,11,15,875.0,114.0,3.0,24.0,785.0,697.7,532.68
2016,10,8,11,30,880.0,115.0,2.9,24.0,804.0,729.2,554.7
2016,10,8,11,45,884.5,115.0,2.85,24.5,814.5,756.84,572.12
2016,10,8,12,0,889.0,115.0,2.8,25.0,825.0,781.78,587.56
2016,10,8,12,15,889.5,115.0,2.8,25.5,826.5,800.79,599.17
2016,10,8,12,30,890.0,115.0,2.8,26.0,828.0,816.71,608.73
2016,10,8,12,45,890.0,113.5,2.8,26.5,821.5,827.57,614.93
2016,10,8,13,0,890.0,112.0,2.8,27.0,815.0,835.17,619.05
2016,10,8,13,15,885.5,111.0,2.8,27.0,799.0,836.33,620.21
2016,10,8,13,30,881.0,110.0,2.8,27.0,783.0,834.17,619.32
2016,10,8,13,45,876.5,107.5,2.85,27.0,759.0,827.17,615.62
2016,10,8,14,0,872.0,105.0,2.9,27.0,735.0,816.91,609.86
2016,10,8,14,15,862.0,103.5,2.9,27.0,703.0,800.16,599.49
2016,10,8,14,30,852.0,102.0,2.9,27.0,671.0,784.3,589.86
2016,10,8,14,45,835.0,101.0,2.9,27.0,631.5,757.17,572.45
2016,10,8,15,0,818.0,100.0,2.9,27.0,592.0,727.67,553.41
2016,10,8,15,15,799.0,96.5,2.9,27.0,547.0,691.84,529.77
2016,10,8,15,30,780.0,93.0,2.9,27.0,502.0,654.23,504.63
2016,10,8,15,45,759.0,87.5,2.9,27.0,453.0,611.55,474.32
2016,10,8,16,0,738.0,82.0,2.9,27.0,404.0,567.76,442.43
2016,10,8,16,15,701.0,77.0,2.7,26.5,351.0,516.47,404.17
2016,10,8,16,30,664.0,72.0,2.5,26.0,298.0,463.95,363.87
2016,10,8,16,45,614.5,64.5,2.3,25.5,244.5,403.29,315.97
2016,10,8,17,0,565.0,57.0,2.1,25.0,191.0,345.34,268.41
2016,10,8,17,15,476.5,47.5,1.95,24.0,139.5,271.79,207.71
2016,10,8,17,30,388.0,38.0,1.8,23.0,88.0,205.66,150.93
2016,10,8,17,45,241.5,24.0,1.65,22.0,49.5,120.4,65.47
2016,10,8,18,0,95.0,10.0,1.5,21.0,11.0,36.06,0.0
2016,10,8,18,15,47.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,195.5,13.0,2.0,12.5,31.0,12.78,0.0
2016,10,9,7,0,391.0,26.0,2.2,13.0,62.0,19.78,10.42
2016,10,9,7,15,498.0,35.0,2.25,13.5,114.0,27.51,18.51
2016,10,9,7,30,605.0,44.0,2.3,14.0,166.0,33.17,23.92
2016,10,9,7,45,665.5,50.0,2.4,15.0,222.0,38.69,28.93
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,86.35,42.98
2016,10,9,8,15,698.0,69.0,2.6,17.0,315.0,136.36,78.49
2016,10,9,8,30,670.0,82.0,2.7,18.0,352.0,179.52,115.06
2016,10,9,8,45,582.0,121.5,2.85,19.0,378.5,232.22,163.64
2016,10,9,9,0,494.0,161.0,3.0,20.0,405.0,274.93,203.05
2016,10,9,9,15,467.5,187.0,2.9,20.5,436.0,316.51,238.7
2016,10,9,9,30,441.0,213.0,2.8,21.0,467.0,355.0,270.68
2016,10,9,9,45,681.0,147.0,2.75,21.5,571.0,422.1,322.37
2016,10,9,10,0,921.0,81.0,2.7,22.0,675.0,513.6,393.01
2016,10,9,10,15,931.0,82.5,2.7,22.0,710.0,561.15,430.99
2016,10,9,10,30,941.0,84.0,2.7,22.0,745.0,607.25,467.09
2016,10,9,10,45,948.0,85.5,2.7,22.5,772.5,649.87,498.79
2016,10,9,11,0,955.0,87.0,2.7,23.0,800.0,690.36,528.11
2016,10,9,11,15,959.5,87.5,2.7,23.0,819.0,725.9,554.17
2016,10,9,11,30,964.0,88.0,2.7,23.0,838.0,758.76,576.5
2016,10,9,11,45,963.0,90.5,2.75,23.5,848.0,786.77,594.52
2016,10,9,12,0,962.0,93.0,2.8,24.0,858.0,811.57,610.31
2016,10,9,12,15,962.0,93.0,2.85,24.0,859.5,831.36,623.88
2016,10,9,12,30,962.0,93.0,2.9,24.0,861.0,847.77,635.28
2016,10,9,12,45,960.5,93.0,2.95,24.5,853.0,859.56,642.42
2016,10,9,13,0,959.0,93.0,3.0,25.0,845.0,867.83,647.31
