Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,15,955.0,92.0,3.05,24.5,829.0,869.51,650.42
2016,10,9,13,30,951.0,91.0,3.1,24.0,813.0,867.61,651.31
2016,10,9,13,45,943.5,90.5,3.15,24.0,787.5,859.89,647.11
2016,10,9,14,0,936.0,90.0,3.2,24.0,762.0,848.73,640.72
2016,10,9,14,15,927.0,88.5,3.2,24.0,729.5,831.99,630.31
2016,10,9,14,30,918.0,87.0,3.2,24.0,697.0,812.07,617.81
2016,10,9,14,45,582.5,177.5,3.2,24.0,556.5,646.18,498.73
2016,10,9,15,0,247.0,268.0,3.2,24.0,416.0,467.73,361.84
2016,10,9,15,15,551.0,173.5,3.05,23.5,470.0,593.78,464.06
2016,10,9,15,30,855.0,79.0,2.9,23.0,524.0,686.83,537.2
2016,10,9,15,45,764.0,84.5,2.75,23.0,452.5,608.22,478.65
2016,10,9,16,0,673.0,90.0,2.6,23.0,381.0,535.26,423.37
2016,10,9,16,15,626.5,88.0,2.3,22.0,331.0,482.28,383.59
2016,10,9,16,30,580.0,86.0,2.0,21.0,281.0,430.83,343.6
2016,10,9,16,45,535.0,75.5,1.75,20.5,230.0,372.7,296.76
2016,10,9,17,0,490.0,65.0,1.5,20.0,179.0,316.98,250.19
2016,10,9,17,15,415.0,52.0,1.5,19.5,130.5,248.9,192.81
2016,10,9,17,30,340.0,39.0,1.5,19.0,82.0,187.14,138.58
2016,10,9,17,45,170.0,19.5,1.5,18.5,41.0,90.41,43.73
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.5,14.0,0.85,12.5,29.0,13.76,0.0
2016,10,10,7,0,329.0,28.0,0.8,13.0,58.0,21.83,11.91
2016,10,10,7,15,438.0,39.5,0.8,13.5,108.5,29.42,20.19
2016,10,10,7,30,547.0,51.0,0.8,14.0,159.0,36.51,26.92
2016,10,10,7,45,612.5,58.5,0.8,15.0,215.0,40.87,30.92
2016,10,10,8,0,678.0,66.0,0.8,16.0,271.0,87.19,45.78
2016,10,10,8,15,720.5,71.5,0.75,17.0,326.5,139.54,79.97
2016,10,10,8,30,763.0,77.0,0.7,18.0,382.0,192.49,120.76
2016,10,10,8,45,792.0,81.0,0.65,19.0,435.0,245.02,164.47
2016,10,10,9,0,821.0,85.0,0.6,20.0,488.0,299.73,210.39
2016,10,10,9,15,842.0,88.5,0.7,20.5,536.5,353.25,255.87
2016,10,10,9,30,863.0,92.0,0.8,21.0,585.0,407.52,300.99
2016,10,10,9,45,878.0,94.5,0.9,22.0,627.5,458.8,342.1
2016,10,10,10,0,893.0,97.0,1.0,23.0,670.0,512.4,383.43
2016,10,10,10,15,904.0,99.0,1.0,23.5,705.5,559.76,419.1
2016,10,10,10,30,915.0,101.0,1.0,24.0,741.0,605.81,452.69
2016,10,10,10,45,922.5,102.5,1.0,24.5,768.5,647.78,482.38
2016,10,10,11,0,930.0,104.0,1.0,25.0,796.0,687.73,509.84
2016,10,10,11,15,935.0,105.0,1.0,25.0,815.5,723.33,534.67
2016,10,10,11,30,940.0,106.0,1.0,25.0,835.0,756.36,556.6
2016,10,10,11,45,946.0,105.0,1.05,25.5,846.0,785.44,574.64
2016,10,10,12,0,952.0,104.0,1.1,26.0,857.0,811.66,590.77
2016,10,10,12,15,952.0,104.0,1.1,26.0,858.0,831.29,603.13
2016,10,10,12,30,952.0,104.0,1.1,26.0,859.0,847.58,613.47
2016,10,10,12,45,950.0,103.5,1.15,26.5,851.5,858.39,619.9
2016,10,10,13,0,948.0,103.0,1.2,27.0,844.0,865.7,624.24
2016,10,10,13,15,943.5,102.0,1.2,27.0,827.0,866.97,625.42
2016,10,10,13,30,939.0,101.0,1.2,27.0,810.0,864.72,624.54
2016,10,10,13,45,932.5,100.0,1.3,27.0,784.5,857.37,621.89
2016,10,10,14,0,926.0,99.0,1.4,27.0,759.0,846.62,617.1
2016,10,10,14,15,916.0,97.0,1.4,27.0,725.5,828.73,606.54
2016,10,10,14,30,906.0,95.0,1.4,27.0,692.0,807.72,594.04
2016,10,10,14,45,894.0,92.0,1.45,27.0,652.0,781.15,578.39
2016,10,10,15,0,882.0,89.0,1.5,27.0,612.0,751.85,560.83
2016,10,10,15,15,863.5,86.0,1.55,26.5,565.0,719.26,541.89
2016,10,10,15,30,845.0,83.0,1.6,26.0,518.0,680.87,518.55
2016,10,10,15,45,820.5,79.0,1.7,26.0,466.5,635.7,488.23
2016,10,10,16,0,796.0,75.0,1.8,26.0,415.0,589.5,455.77
2016,10,10,16,15,759.0,70.5,1.6,25.0,360.0,534.72,416.01
2016,10,10,16,30,722.0,66.0,1.4,24.0,305.0,480.5,375.23
2016,10,10,16,45,666.0,59.5,1.25,23.5,249.0,418.02,326.04
2016,10,10,17,0,610.0,53.0,1.1,23.0,193.0,356.47,275.7
2016,10,10,17,15,517.5,44.0,1.1,22.0,139.5,280.62,213.45
2016,10,10,17,30,425.0,35.0,1.1,21.0,86.0,212.59,154.55
2016,10,10,17,45,212.5,17.5,1.15,20.0,43.0,99.77,40.51
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,159.0,14.0,0.95,14.5,28.0,13.76,0.0
2016,10,11,7,0,318.0,28.0,0.9,15.0,56.0,21.99,11.66
2016,10,11,7,15,429.0,39.0,1.0,15.5,105.5,29.11,19.68
2016,10,11,7,30,540.0,50.0,1.1,16.0,155.0,35.79,26.01
2016,10,11,7,45,604.0,57.5,1.25,17.0,210.0,39.05,29.01
2016,10,11,8,0,668.0,65.0,1.4,18.0,265.0,84.16,43.75
2016,10,11,8,15,710.0,70.5,1.4,19.0,319.5,135.72,76.93
2016,10,11,8,30,752.0,76.0,1.4,20.0,374.0,187.86,116.91
2016,10,11,8,45,781.5,79.5,1.45,21.0,426.5,239.34,159.86
2016,10,11,9,0,811.0,83.0,1.5,22.0,479.0,293.05,205.41
2016,10,11,9,15,831.5,86.5,1.55,22.5,526.5,345.78,250.48
2016,10,11,9,30,852.0,90.0,1.6,23.0,574.0,399.22,295.15
2016,10,11,9,45,868.0,92.0,1.7,24.0,616.0,449.81,336.05
2016,10,11,10,0,884.0,94.0,1.8,25.0,658.0,502.87,377.31
2016,10,11,10,15,894.5,96.0,1.8,25.5,692.5,549.46,413.0
2016,10,11,10,30,905.0,98.0,1.8,26.0,727.0,594.72,446.62
2016,10,11,10,45,913.0,99.0,1.8,26.5,754.5,636.02,476.45
2016,10,11,11,0,921.0,100.0,1.8,27.0,782.0,675.35,504.08
2016,10,11,11,15,926.0,101.0,1.85,27.5,801.0,710.53,528.49
2016,10,11,11,30,931.0,102.0,1.9,28.0,820.0,743.18,550.03
2016,10,11,11,45,936.0,101.0,2.0,28.5,830.5,771.18,567.92
2016,10,11,12,0,941.0,100.0,2.1,29.0,841.0,796.3,583.87
2016,10,11,12,15,941.0,100.0,2.1,29.0,842.0,815.6,596.39
2016,10,11,12,30,941.0,100.0,2.1,29.0,843.0,831.61,606.84
2016,10,11,12,45,940.0,99.5,2.15,29.0,835.5,842.97,614.77
2016,10,11,13,0,939.0,99.0,2.2,29.0,828.0,850.89,620.61
2016,10,11,13,15,934.5,98.0,2.25,29.0,811.5,852.04,622.15
2016,10,11,13,30,930.0,97.0,2.3,29.0,795.0,849.69,621.57
2016,10,11,13,45,924.5,95.5,2.35,29.5,770.0,842.56,616.76
2016,10,11,14,0,919.0,94.0,2.4,30.0,745.0,832.04,609.87
2016,10,11,14,15,909.5,92.0,2.4,30.0,712.0,814.56,599.32
2016,10,11,14,30,900.0,90.0,2.4,30.0,679.0,793.96,586.79
2016,10,11,14,45,883.0,89.0,2.4,30.0,638.5,765.88,569.23
2016,10,11,15,0,866.0,88.0,2.4,30.0,598.0,735.35,549.97
2016,10,11,15,15,847.5,85.5,2.35,29.5,552.0,703.72,530.6
2016,10,11,15,30,829.0,83.0,2.3,29.0,506.0,666.37,506.98
2016,10,11,15,45,804.0,79.0,2.3,29.0,455.0,621.45,475.58
2016,10,11,16,0,779.0,75.0,2.3,29.0,404.0,575.58,442.6
2016,10,11,16,15,742.0,70.5,2.0,28.0,350.0,521.55,403.14
2016,10,11,16,30,705.0,66.0,1.7,27.0,296.0,468.13,362.75
2016,10,11,16,45,650.0,59.0,1.45,26.0,241.0,406.58,314.76
2016,10,11,17,0,595.0,52.0,1.2,25.0,186.0,345.85,265.48
2016,10,11,17,15,501.0,43.0,1.2,24.0,133.5,270.5,203.84
2016,10,11,17,30,407.0,34.0,1.2,23.0,81.0,203.17,145.57
2016,10,11,17,45,203.5,17.0,1.25,22.0,40.5,94.61,28.19
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,17.5,25.5,15.24,0.0
2016,10,12,7,0,242.0,31.0,2.0,18.0,51.0,24.22,12.86
2016,10,12,7,15,354.5,44.0,2.2,18.5,99.0,34.08,23.59
2016,10,12,7,30,467.0,57.0,2.4,19.0,147.0,42.39,31.34
2016,10,12,7,45,544.0,64.0,2.6,20.0,201.0,44.77,33.58
2016,10,12,8,0,621.0,71.0,2.8,21.0,255.0,85.11,45.99
2016,10,12,8,15,665.5,77.0,2.9,21.5,309.0,131.3,74.72
2016,10,12,8,30,710.0,83.0,3.0,22.0,363.0,181.96,113.35
2016,10,12,8,45,747.5,85.0,3.2,23.0,415.5,234.88,157.0
2016,10,12,9,0,785.0,87.0,3.4,24.0,468.0,287.48,201.5
2016,10,12,9,15,806.5,90.5,3.45,24.5,514.5,339.1,245.91
2016,10,12,9,30,828.0,94.0,3.5,25.0,561.0,391.57,290.21
2016,10,12,9,45,845.5,95.5,3.55,26.0,602.5,441.11,330.64
2016,10,12,10,0,863.0,97.0,3.6,27.0,644.0,490.54,369.68
2016,10,12,10,15,874.0,99.0,3.6,27.5,678.5,539.1,407.46
2016,10,12,10,30,885.0,101.0,3.6,28.0,713.0,583.73,441.34
2016,10,12,10,45,893.0,102.0,3.6,28.5,739.5,624.2,471.31
2016,10,12,11,0,901.0,103.0,3.6,29.0,766.0,662.75,499.15
2016,10,12,11,15,905.5,104.0,3.55,29.0,784.5,696.9,524.08
2016,10,12,11,30,910.0,105.0,3.5,29.0,803.0,728.54,546.49
2016,10,12,11,45,913.0,105.0,3.5,29.5,813.0,755.48,563.53
2016,10,12,12,0,916.0,105.0,3.5,30.0,823.0,779.55,578.53
2016,10,12,12,15,916.0,105.0,3.45,30.0,824.0,798.34,590.88
2016,10,12,12,30,916.0,105.0,3.4,30.0,825.0,813.94,601.13
2016,10,12,12,45,914.5,104.5,3.4,30.5,817.5,824.59,607.18
2016,10,12,13,0,913.0,104.0,3.4,31.0,810.0,831.89,611.1
2016,10,12,13,15,908.5,103.0,3.3,31.0,793.0,832.92,611.65
2016,10,12,13,30,904.0,102.0,3.2,31.0,776.0,830.55,610.1
2016,10,12,13,45,897.0,100.5,3.15,31.5,751.5,822.32,603.82
2016,10,12,14,0,890.0,99.0,3.1,32.0,727.0,810.81,595.54
2016,10,12,14,15,880.0,97.5,3.05,32.0,694.0,793.81,584.9
2016,10,12,14,30,870.0,96.0,3.0,32.0,661.0,773.83,572.36
2016,10,12,14,45,854.5,94.0,2.95,32.0,621.5,750.12,557.34
2016,10,12,15,0,839.0,92.0,2.9,32.0,582.0,720.32,538.14
2016,10,12,15,15,819.5,89.0,2.8,31.5,536.5,684.35,515.41
2016,10,12,15,30,800.0,86.0,2.7,31.0,491.0,646.6,490.83
2016,10,12,15,45,772.5,82.0,2.6,31.0,440.5,601.04,458.31
2016,10,12,16,0,745.0,78.0,2.5,31.0,390.0,554.77,424.59
2016,10,12,16,15,706.0,73.0,2.15,30.0,336.5,502.58,386.35
2016,10,12,16,30,667.0,68.0,1.8,29.0,283.0,449.41,346.11
2016,10,12,16,45,607.0,61.5,1.5,28.5,229.0,385.47,295.81
2016,10,12,17,0,547.0,55.0,1.2,28.0,175.0,325.13,246.6
2016,10,12,17,15,450.5,45.0,1.15,27.0,124.5,250.17,185.89
2016,10,12,17,30,354.0,35.0,1.1,26.0,74.0,183.46,128.79
2016,10,12,17,45,177.0,17.5,1.1,25.0,37.0,85.35,12.88
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,6.0,1.65,18.0,6.0,5.9,0.0
2016,10,13,7,0,0.0,12.0,1.9,18.0,12.0,11.57,3.02
2016,10,13,7,15,0.0,24.5,1.95,18.5,24.5,23.65,14.63
2016,10,13,7,30,0.0,37.0,2.0,19.0,37.0,35.73,25.55
2016,10,13,7,45,0.0,51.5,2.05,19.5,51.5,49.76,38.01
2016,10,13,8,0,0.0,66.0,2.1,20.0,66.0,63.34,47.31
2016,10,13,8,15,0.0,80.5,2.0,20.5,80.5,76.97,58.42
2016,10,13,8,30,0.0,95.0,1.9,21.0,95.0,90.66,69.34
2016,10,13,8,45,0.0,109.0,1.85,21.5,109.0,103.94,79.74
2016,10,13,9,0,0.0,123.0,1.8,22.0,123.0,117.26,90.01
2016,10,13,9,15,42.5,186.5,1.55,22.5,211.0,185.44,142.57
2016,10,13,9,30,85.0,250.0,1.3,23.0,299.0,259.73,198.55
2016,10,13,9,45,87.0,269.0,1.1,23.5,322.0,283.59,215.59
2016,10,13,10,0,89.0,288.0,0.9,24.0,345.0,307.57,232.47
2016,10,13,10,15,90.5,303.5,0.8,24.5,363.5,328.31,246.8
2016,10,13,10,30,92.0,319.0,0.7,25.0,382.0,349.05,260.84
2016,10,13,10,45,254.5,312.5,0.65,26.0,497.0,441.22,327.39
2016,10,13,11,0,417.0,306.0,0.6,27.0,612.0,548.06,401.34
2016,10,13,11,15,629.5,216.0,0.75,27.5,690.5,619.08,453.55
2016,10,13,11,30,842.0,126.0,0.9,28.0,769.0,699.21,511.83
2016,10,13,11,45,840.0,129.0,1.1,28.5,777.5,724.34,529.31
2016,10,13,12,0,838.0,132.0,1.3,29.0,786.0,746.64,544.63
2016,10,13,12,15,689.5,208.5,1.5,29.0,747.0,729.15,532.43
2016,10,13,12,30,541.0,285.0,1.7,29.0,708.0,703.12,513.36
2016,10,13,12,45,396.0,329.0,1.9,29.5,637.5,640.13,468.39
2016,10,13,13,0,251.0,373.0,2.1,30.0,567.0,572.44,419.11
2016,10,13,13,15,365.5,328.0,2.15,29.5,603.0,626.2,461.28
2016,10,13,13,30,480.0,283.0,2.2,29.0,639.0,679.39,502.01
2016,10,13,13,45,426.5,292.5,2.3,29.0,601.5,648.35,480.15
2016,10,13,14,0,373.0,302.0,2.4,29.0,564.0,610.86,454.24
2016,10,13,14,15,462.0,256.0,2.4,29.0,565.0,636.64,475.56
2016,10,13,14,30,551.0,210.0,2.4,29.0,566.0,652.04,489.28
2016,10,13,14,45,633.5,168.5,2.4,29.0,554.0,664.77,500.84
2016,10,13,15,0,716.0,127.0,2.4,29.0,542.0,668.43,506.05
2016,10,13,15,15,506.5,167.0,2.35,28.5,449.5,546.23,417.03
2016,10,13,15,30,297.0,207.0,2.3,28.0,357.0,430.07,330.21
2016,10,13,15,45,454.0,156.0,2.25,28.0,357.5,474.56,366.85
2016,10,13,16,0,611.0,105.0,2.2,28.0,358.0,502.77,389.63
2016,10,13,16,15,567.0,97.0,2.0,27.5,307.0,447.35,347.68
2016,10,13,16,30,523.0,89.0,1.8,27.0,256.0,393.47,306.18
2016,10,13,16,45,459.0,79.0,1.65,26.5,205.0,327.62,254.34
2016,10,13,17,0,395.0,69.0,1.5,26.0,154.0,269.12,206.61
2016,10,13,17,15,300.5,54.0,1.45,25.5,108.0,197.49,147.81
2016,10,13,17,30,206.0,39.0,1.4,25.0,62.0,134.74,94.16
2016,10,13,17,45,103.0,19.5,1.35,24.5,31.0,62.89,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,73.0,15.0,0.9,19.5,20.5,14.74,0.0
2016,10,14,7,0,146.0,30.0,1.0,20.0,41.0,23.5,11.41
2016,10,14,7,15,252.0,45.5,1.1,20.5,84.5,34.75,23.87
2016,10,14,7,30,358.0,61.0,1.2,21.0,128.0,45.42,33.65
2016,10,14,7,45,181.5,81.5,1.35,21.5,115.5,63.89,49.86
2016,10,14,8,0,5.0,102.0,1.5,22.0,103.0,93.83,71.73
2016,10,14,8,15,2.5,82.5,1.6,22.5,83.0,78.97,59.42
2016,10,14,8,30,0.0,63.0,1.7,23.0,63.0,60.89,44.53
2016,10,14,8,45,0.0,40.5,1.8,23.5,40.5,39.12,26.53
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,17.38,8.61
2016,10,14,9,15,32.0,129.0,1.9,24.5,147.0,131.44,99.6
2016,10,14,9,30,64.0,240.0,1.9,25.0,276.0,243.19,185.42
2016,10,14,9,45,44.0,239.5,1.95,25.5,265.5,239.86,182.23
2016,10,14,10,0,24.0,239.0,2.0,26.0,255.0,237.14,179.65
2016,10,14,10,15,21.0,243.0,2.0,26.0,257.5,241.38,182.59
2016,10,14,10,30,18.0,247.0,2.0,26.0,260.0,245.21,185.18
2016,10,14,10,45,53.0,295.5,2.0,26.5,334.0,310.25,233.62
2016,10,14,11,0,88.0,344.0,2.0,27.0,408.0,380.33,284.59
2016,10,14,11,15,287.0,317.0,1.95,27.0,533.5,488.9,366.16
2016,10,14,11,30,486.0,290.0,1.9,27.0,659.0,610.39,454.51
2016,10,14,11,45,671.5,204.0,1.9,27.5,721.0,675.28,502.12
2016,10,14,12,0,857.0,118.0,1.9,28.0,783.0,742.84,549.96
2016,10,14,12,15,664.5,211.5,1.9,28.0,727.5,710.92,525.07
2016,10,14,12,30,472.0,305.0,1.9,28.0,672.0,668.06,491.66
2016,10,14,12,45,665.0,210.0,1.9,28.5,721.5,733.79,541.05
2016,10,14,13,0,858.0,115.0,1.9,29.0,771.0,793.05,581.3
2016,10,14,13,15,854.0,114.0,1.9,29.0,755.5,794.24,581.97
2016,10,14,13,30,850.0,113.0,1.9,29.0,740.0,792.25,581.2
2016,10,14,13,45,843.5,111.0,1.9,29.0,716.0,787.33,578.64
2016,10,14,14,0,837.0,109.0,1.9,29.0,692.0,776.31,572.15
2016,10,14,14,15,826.5,107.0,1.9,29.0,660.5,759.18,561.7
2016,10,14,14,30,816.0,105.0,1.9,29.0,629.0,739.24,549.45
2016,10,14,14,45,801.0,102.5,1.9,29.0,590.5,712.78,532.76
2016,10,14,15,0,786.0,100.0,1.9,29.0,552.0,684.0,514.45
2016,10,14,15,15,765.5,96.5,1.9,28.5,507.5,648.2,491.98
2016,10,14,15,30,745.0,93.0,1.9,28.0,463.0,610.82,467.04
2016,10,14,15,45,715.0,89.0,1.95,28.0,414.5,567.7,436.53
2016,10,14,16,0,685.0,85.0,2.0,28.0,366.0,522.31,403.59
2016,10,14,16,15,643.5,79.0,1.85,27.5,314.0,468.12,363.18
2016,10,14,16,30,602.0,73.0,1.7,27.0,262.0,415.21,322.46
2016,10,14,16,45,538.5,65.5,1.55,27.0,210.0,351.56,271.6
2016,10,14,17,0,475.0,58.0,1.4,27.0,158.0,291.89,222.34
2016,10,14,17,15,373.5,46.5,1.3,26.0,110.5,217.32,161.48
2016,10,14,17,30,272.0,35.0,1.2,25.0,63.0,151.55,104.56
2016,10,14,17,45,136.0,17.5,1.1,24.5,31.5,69.1,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,81.0,14.5,2.95,20.0,20.5,14.25,0.0
2016,10,15,7,0,162.0,29.0,3.1,20.0,41.0,22.73,10.32
2016,10,15,7,15,275.0,43.5,3.25,20.5,85.5,33.2,22.47
2016,10,15,7,30,388.0,58.0,3.4,21.0,130.0,43.14,31.63
2016,10,15,7,45,465.0,67.5,3.6,21.5,181.5,48.51,36.56
2016,10,15,8,0,542.0,77.0,3.8,22.0,233.0,82.18,47.3
2016,10,15,8,15,276.5,107.0,3.95,22.5,187.5,117.24,79.47
2016,10,15,8,30,11.0,137.0,4.1,23.0,142.0,128.86,99.34
2016,10,15,8,45,18.5,159.0,4.35,24.0,168.0,151.74,116.74
2016,10,15,9,0,26.0,181.0,4.6,25.0,194.0,175.53,134.66
2016,10,15,9,15,28.0,199.0,4.6,25.5,214.0,191.15,146.35
2016,10,15,9,30,30.0,217.0,4.6,26.0,234.0,210.84,161.11
2016,10,15,9,45,57.0,250.0,4.65,26.5,285.0,254.13,193.73
2016,10,15,10,0,84.0,283.0,4.7,27.0,336.0,300.2,228.22
2016,10,15,10,15,98.5,303.0,4.65,27.5,368.5,331.16,250.94
2016,10,15,10,30,113.0,323.0,4.6,28.0,401.0,363.29,274.34
2016,10,15,10,45,178.5,335.5,4.6,28.5,463.0,417.79,314.79
2016,10,15,11,0,244.0,348.0,4.6,29.0,525.0,478.58,359.38
2016,10,15,11,15,548.0,234.0,4.6,29.0,644.5,578.81,437.8
2016,10,15,11,30,852.0,120.0,4.6,29.0,764.0,694.37,526.13
2016,10,15,11,45,864.0,115.5,4.6,29.5,776.0,721.76,544.4
2016,10,15,12,0,876.0,111.0,4.6,30.0,788.0,746.71,560.43
2016,10,15,12,15,568.5,243.0,4.55,30.0,682.5,666.88,499.37
2016,10,15,12,30,261.0,375.0,4.5,30.0,577.0,572.31,425.11
2016,10,15,12,45,204.5,375.5,4.5,30.5,533.0,532.28,395.22
2016,10,15,13,0,148.0,376.0,4.5,31.0,489.0,493.34,365.61
2016,10,15,13,15,210.5,361.5,4.5,31.0,518.5,531.16,394.88
2016,10,15,13,30,273.0,347.0,4.5,31.0,548.0,573.65,426.97
2016,10,15,13,45,567.5,223.0,4.5,31.5,621.5,683.87,512.21
2016,10,15,14,0,862.0,99.0,4.5,32.0,695.0,778.32,580.63
2016,10,15,14,15,851.0,97.5,4.45,31.5,663.0,760.84,569.97
2016,10,15,14,30,840.0,96.0,4.4,31.0,631.0,744.09,560.48
2016,10,15,14,45,524.0,177.5,4.4,31.0,504.5,585.31,445.01
2016,10,15,15,0,208.0,259.0,4.4,31.0,378.0,424.56,322.03
2016,10,15,15,15,484.0,173.5,4.3,31.0,420.5,533.52,409.14
2016,10,15,15,30,760.0,88.0,4.2,31.0,463.0,612.08,471.09
2016,10,15,15,45,729.0,84.5,4.15,31.0,413.5,566.38,437.14
2016,10,15,16,0,698.0,81.0,4.1,31.0,364.0,522.56,404.36
2016,10,15,16,15,656.0,75.5,3.75,30.5,312.0,468.37,363.27
2016,10,15,16,30,614.0,70.0,3.4,30.0,260.0,415.48,321.97
2016,10,15,16,45,550.0,62.5,3.1,29.5,208.0,351.4,270.87
2016,10,15,17,0,486.0,55.0,2.8,29.0,156.0,291.37,221.33
2016,10,15,17,15,382.0,44.0,2.55,28.0,108.0,216.38,159.74
2016,10,15,17,30,278.0,33.0,2.3,27.0,60.0,150.51,101.84
2016,10,15,17,45,139.0,16.5,2.05,26.0,30.0,67.61,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,72.0,14.5,3.9,21.5,20.0,14.25,0.0
2016,10,16,7,0,144.0,29.0,4.0,22.0,40.0,22.8,9.65
2016,10,16,7,15,257.0,45.0,4.2,22.5,84.5,34.52,23.3
2016,10,16,7,30,370.0,61.0,4.4,23.0,129.0,45.65,33.46
2016,10,16,7,45,459.5,69.5,4.65,23.5,181.5,50.61,38.03
2016,10,16,8,0,549.0,78.0,4.9,24.0,234.0,82.07,47.18
2016,10,16,8,15,598.5,85.0,5.0,24.5,287.0,124.94,72.17
2016,10,16,8,30,648.0,92.0,5.1,25.0,340.0,172.93,107.4
2016,10,16,8,45,697.5,92.5,5.25,25.5,392.5,220.03,145.37
2016,10,16,9,0,747.0,93.0,5.4,26.0,445.0,271.59,188.57
2016,10,16,9,15,770.0,96.5,5.35,26.5,491.5,324.31,233.66
2016,10,16,9,30,793.0,100.0,5.3,27.0,538.0,375.07,276.64
2016,10,16,9,45,821.0,98.0,5.3,27.5,580.5,423.59,317.08
2016,10,16,10,0,849.0,96.0,5.3,28.0,623.0,472.98,357.25
2016,10,16,10,15,861.0,98.0,5.2,28.5,657.0,521.02,395.14
2016,10,16,10,30,873.0,100.0,5.1,29.0,691.0,565.26,429.15
2016,10,16,10,45,886.0,99.0,5.1,29.5,718.5,605.91,459.93
2016,10,16,11,0,899.0,98.0,5.1,30.0,746.0,644.98,488.81
2016,10,16,11,15,904.0,99.0,5.05,30.5,764.5,679.02,513.18
2016,10,16,11,30,909.0,100.0,5.0,31.0,783.0,710.59,535.24
2016,10,16,11,45,916.5,97.5,5.0,31.5,794.0,737.86,553.03
2016,10,16,12,0,924.0,95.0,5.0,32.0,805.0,762.4,568.66
2016,10,16,12,15,924.5,95.0,4.95,32.0,806.0,781.37,581.36
2016,10,16,12,30,925.0,95.0,4.9,32.0,807.0,797.14,591.93
2016,10,16,12,45,923.5,94.5,4.85,32.0,799.0,807.59,598.95
2016,10,16,13,0,922.0,94.0,4.8,32.0,791.0,814.66,603.78
2016,10,16,13,15,917.5,93.5,4.7,32.0,774.5,816.0,604.56
2016,10,16,13,30,913.0,93.0,4.6,32.0,758.0,813.94,603.3
2016,10,16,13,45,905.5,91.5,4.6,32.5,733.0,805.12,596.79
2016,10,16,14,0,898.0,90.0,4.6,33.0,708.0,793.03,588.22
2016,10,16,14,15,888.0,88.5,4.55,32.5,675.5,775.86,578.49
2016,10,16,14,30,878.0,87.0,4.5,32.0,643.0,755.72,566.75
2016,10,16,14,45,864.5,84.5,4.45,32.0,603.5,729.09,549.34
2016,10,16,15,0,851.0,82.0,4.4,32.0,564.0,699.96,530.15
2016,10,16,15,15,831.5,79.5,4.25,31.5,518.5,668.06,509.67
2016,10,16,15,30,812.0,77.0,4.1,31.0,473.0,630.77,484.36
2016,10,16,15,45,783.5,73.5,4.0,31.0,423.0,585.18,451.04
2016,10,16,16,0,755.0,70.0,3.9,31.0,373.0,538.97,416.51
2016,10,16,16,15,715.0,65.5,3.5,30.0,320.0,484.91,376.17
2016,10,16,16,30,675.0,61.0,3.1,29.0,267.0,431.79,335.11
2016,10,16,16,45,612.0,55.0,2.75,28.5,213.5,369.96,285.28
2016,10,16,17,0,549.0,49.0,2.4,28.0,160.0,309.86,235.18
2016,10,16,17,15,443.5,39.0,2.2,27.0,111.0,233.13,171.78
2016,10,16,17,30,338.0,29.0,2.0,26.0,62.0,165.85,110.66
2016,10,16,17,45,169.0,14.5,1.85,25.5,31.0,63.61,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,67.5,14.5,3.6,21.5,19.0,14.25,0.0
2016,10,17,7,0,135.0,29.0,3.8,22.0,38.0,22.88,8.98
2016,10,17,7,15,248.5,45.5,4.05,22.5,82.0,35.03,23.66
2016,10,17,7,30,362.0,62.0,4.3,23.0,126.0,46.57,34.21
2016,10,17,7,45,455.0,69.5,4.6,23.5,179.0,50.87,38.23
2016,10,17,8,0,548.0,77.0,4.9,24.0,232.0,79.79,45.92
2016,10,17,8,15,597.5,84.0,5.0,24.5,284.5,122.44,70.38
2016,10,17,8,30,647.0,91.0,5.1,25.0,337.0,170.21,105.21
2016,10,17,8,45,700.0,90.5,5.2,25.5,390.0,216.93,142.62
2016,10,17,9,0,753.0,90.0,5.3,26.0,443.0,271.38,187.93
2016,10,17,9,15,776.5,93.5,5.3,26.5,489.5,321.4,230.97
2016,10,17,9,30,800.0,97.0,5.3,27.0,536.0,372.53,274.35
2016,10,17,9,45,826.0,96.0,5.35,27.5,578.0,421.33,315.16
2016,10,17,10,0,852.0,95.0,5.4,28.0,620.0,470.82,355.56
2016,10,17,10,15,863.5,96.5,5.35,28.5,654.0,518.18,393.16
2016,10,17,10,30,875.0,98.0,5.3,29.0,688.0,561.68,426.89
2016,10,17,10,45,887.0,97.5,5.3,29.5,715.0,602.17,457.68
2016,10,17,11,0,899.0,97.0,5.3,30.0,742.0,641.02,486.52
2016,10,17,11,15,904.0,98.0,5.25,30.0,760.0,674.97,512.0
2016,10,17,11,30,909.0,99.0,5.2,30.0,778.0,706.45,535.27
2016,10,17,11,45,911.0,99.5,5.2,30.5,787.5,732.73,552.67
2016,10,17,12,0,913.0,100.0,5.2,31.0,797.0,756.11,567.64
2016,10,17,12,15,913.0,100.0,5.15,31.0,798.0,774.49,580.08
2016,10,17,12,30,913.0,100.0,5.1,31.0,799.0,789.69,590.39
2016,10,17,12,45,911.0,99.5,5.05,31.5,790.5,799.62,595.9
2016,10,17,13,0,909.0,99.0,5.0,32.0,782.0,806.2,599.22
2016,10,17,13,15,904.0,98.5,4.95,32.0,765.5,807.11,600.01
2016,10,17,13,30,899.0,98.0,4.9,32.0,749.0,804.68,598.67
2016,10,17,13,45,892.0,96.5,4.85,32.5,724.0,796.33,592.18
2016,10,17,14,0,885.0,95.0,4.8,33.0,699.0,784.76,583.64
2016,10,17,14,15,874.5,93.0,4.7,32.5,666.5,766.87,573.03
2016,10,17,14,30,864.0,91.0,4.6,32.0,634.0,746.05,560.53
2016,10,17,14,45,847.5,89.5,4.55,32.0,594.5,722.24,545.04
2016,10,17,15,0,831.0,88.0,4.5,32.0,555.0,692.62,525.43
2016,10,17,15,15,811.0,85.0,4.4,31.5,510.0,656.79,502.17
2016,10,17,15,30,791.0,82.0,4.3,31.0,465.0,619.26,476.22
2016,10,17,15,45,762.0,78.0,4.2,31.0,415.0,573.56,442.67
2016,10,17,16,0,733.0,74.0,4.1,31.0,365.0,527.3,407.97
2016,10,17,16,15,691.5,69.0,3.7,30.5,312.5,474.93,367.95
2016,10,17,16,30,650.0,64.0,3.3,30.0,260.0,421.89,326.25
2016,10,17,16,45,586.5,57.0,2.95,29.5,207.0,357.73,274.78
2016,10,17,17,0,523.0,50.0,2.6,29.0,154.0,297.57,224.78
2016,10,17,17,15,415.5,39.5,2.4,28.0,105.5,221.13,161.81
2016,10,17,17,30,308.0,29.0,2.2,27.0,57.0,154.36,100.41
2016,10,17,17,45,154.0,14.5,2.05,26.0,28.5,58.64,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.5,3.55,21.5,9.5,9.34,0.0
2016,10,18,7,0,0.0,19.0,3.7,22.0,19.0,18.35,5.39
2016,10,18,7,15,7.5,40.5,3.95,22.5,42.0,37.74,25.84
2016,10,18,7,30,15.0,62.0,4.2,23.0,65.0,56.79,42.87
2016,10,18,7,45,31.0,84.5,4.5,23.5,92.5,73.42,57.52
2016,10,18,8,0,47.0,107.0,4.8,24.0,120.0,95.07,71.22
2016,10,18,8,15,116.5,131.0,4.8,24.5,172.5,122.38,89.67
2016,10,18,8,30,186.0,155.0,4.8,25.0,225.0,161.39,117.35
2016,10,18,8,45,308.5,159.5,4.85,25.5,295.0,199.18,142.9
2016,10,18,9,0,431.0,164.0,4.9,26.0,365.0,249.33,179.89
2016,10,18,9,15,373.5,196.5,4.85,26.5,383.0,287.35,212.87
2016,10,18,9,30,316.0,229.0,4.8,27.0,401.0,315.85,237.12
2016,10,18,9,45,402.0,224.0,4.8,27.5,460.0,363.78,273.82
2016,10,18,10,0,488.0,219.0,4.8,28.0,519.0,416.13,313.99
2016,10,18,10,15,656.5,168.0,4.7,28.5,594.5,475.82,359.85
2016,10,18,10,30,825.0,117.0,4.6,29.0,670.0,548.2,414.99
2016,10,18,10,45,835.5,117.5,4.55,29.5,696.0,587.3,444.19
2016,10,18,11,0,846.0,118.0,4.5,30.0,722.0,624.86,471.68
2016,10,18,11,15,851.5,119.0,4.4,30.0,740.0,657.96,496.21
2016,10,18,11,30,857.0,120.0,4.3,30.0,758.0,688.8,518.69
2016,10,18,11,45,876.5,111.5,4.25,30.5,771.0,717.32,538.47
2016,10,18,12,0,896.0,103.0,4.2,31.0,784.0,743.62,555.2
2016,10,18,12,15,896.5,103.0,4.1,31.0,784.5,762.02,567.37
2016,10,18,12,30,897.0,103.0,4.0,31.0,785.0,777.31,577.47
2016,10,18,12,45,668.5,204.0,3.95,31.5,709.5,720.3,534.81
2016,10,18,13,0,440.0,305.0,3.9,32.0,634.0,652.37,481.56
2016,10,18,13,15,332.0,327.0,3.8,31.5,572.0,592.25,438.63
2016,10,18,13,30,224.0,349.0,3.7,31.0,510.0,529.37,392.88
2016,10,18,13,45,206.5,337.5,3.6,31.0,482.5,506.05,376.56
2016,10,18,14,0,189.0,326.0,3.5,31.0,455.0,482.0,359.48
2016,10,18,14,15,121.0,297.5,3.4,31.0,379.0,401.25,300.17
2016,10,18,14,30,53.0,269.0,3.3,31.0,303.0,314.56,235.54
2016,10,18,14,45,52.5,252.0,3.25,31.0,283.5,297.12,223.36
2016,10,18,15,0,52.0,235.0,3.2,31.0,264.0,279.43,210.73
2016,10,18,15,15,378.5,166.5,3.0,30.5,350.5,448.27,344.57
2016,10,18,15,30,705.0,98.0,2.8,30.0,437.0,579.91,445.54
2016,10,18,15,45,670.0,95.0,2.65,30.0,389.0,534.59,411.14
2016,10,18,16,0,635.0,92.0,2.5,30.0,341.0,489.36,377.14
2016,10,18,16,15,626.5,79.5,2.15,29.5,295.5,448.49,346.06
2016,10,18,16,30,618.0,67.0,1.8,29.0,250.0,406.36,312.77
2016,10,18,16,45,551.5,59.5,1.5,28.5,198.0,341.78,261.22
2016,10,18,17,0,485.0,52.0,1.2,28.0,146.0,281.48,211.47
2016,10,18,17,15,375.5,40.5,1.2,27.0,99.0,205.31,149.48
2016,10,18,17,30,266.0,29.0,1.2,26.0,52.0,138.71,87.84
2016,10,18,17,45,133.0,14.5,1.2,25.5,26.0,52.08,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,10.5,11.5,2.05,22.5,12.5,11.3,0.0
2016,10,19,7,0,21.0,23.0,2.2,23.0,25.0,21.3,6.13
2016,10,19,7,15,70.0,44.5,2.4,23.0,55.5,38.1,26.01
2016,10,19,7,30,119.0,66.0,2.6,23.0,86.0,55.28,41.56
2016,10,19,7,45,154.0,87.0,2.85,23.5,123.5,67.89,52.77
2016,10,19,8,0,189.0,108.0,3.1,24.0,161.0,92.75,66.04
2016,10,19,8,15,208.0,129.0,3.3,24.5,198.0,124.81,87.97
2016,10,19,8,30,227.0,150.0,3.5,25.0,235.0,158.96,113.53
2016,10,19,8,45,329.0,156.5,3.7,25.5,298.5,199.89,142.37
2016,10,19,9,0,431.0,163.0,3.9,26.0,362.0,247.23,177.74
2016,10,19,9,15,308.0,204.0,3.95,26.0,353.5,272.72,202.88
2016,10,19,9,30,185.0,245.0,4.0,26.0,345.0,285.38,216.07
2016,10,19,9,45,155.5,264.5,4.05,26.5,353.0,302.0,229.21
2016,10,19,10,0,126.0,284.0,4.1,27.0,361.0,315.76,239.55
2016,10,19,10,15,270.5,279.5,4.1,27.5,456.5,388.3,294.08
2016,10,19,10,30,415.0,275.0,4.1,28.0,552.0,474.27,358.22
2016,10,19,10,45,425.5,281.5,4.1,28.5,575.0,503.63,379.56
2016,10,19,11,0,436.0,288.0,4.1,29.0,598.0,533.97,401.41
2016,10,19,11,15,456.5,286.5,4.1,29.0,618.0,562.69,422.85
