Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,15,0.0,48.5,4.15,18.5,48.5,46.85,33.55
2016,11,8,15,30,0.0,12.0,4.0,18.0,12.0,11.58,4.11
2016,11,8,15,45,0.0,10.5,3.85,18.0,10.5,10.13,2.91
2016,11,8,16,0,0.0,9.0,3.7,18.0,9.0,8.68,1.69
2016,11,8,16,15,0.0,7.0,3.6,17.5,7.0,6.75,0.06
2016,11,8,16,30,0.0,5.0,3.5,17.0,5.0,4.82,0.0
2016,11,8,16,45,0.0,3.5,3.4,17.0,3.5,3.37,0.0
2016,11,8,17,0,0.0,2.0,3.3,17.0,2.0,1.93,0.0
2016,11,8,17,15,0.0,1.0,3.3,17.0,1.0,0.96,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.44,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.89,0.0
2016,11,9,7,45,0.0,5.0,3.45,14.0,5.0,4.82,0.0
2016,11,9,8,0,0.0,7.0,3.5,14.0,7.0,6.75,0.38
2016,11,9,8,15,0.0,9.5,3.6,14.0,9.5,9.16,2.2
2016,11,9,8,30,0.0,12.0,3.7,14.0,12.0,11.57,4.29
2016,11,9,8,45,0.0,12.5,3.8,14.5,12.5,12.06,4.67
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,12.54,5.05
2016,11,9,9,15,0.0,14.5,3.95,15.0,14.5,13.99,6.25
2016,11,9,9,30,0.0,16.0,4.0,15.0,16.0,15.44,7.45
2016,11,9,9,45,0.0,34.0,4.05,15.5,34.0,32.84,22.06
2016,11,9,10,0,0.0,52.0,4.1,16.0,52.0,50.26,36.51
2016,11,9,10,15,0.0,31.5,4.1,16.0,31.5,30.43,19.86
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,10.62,3.25
2016,11,9,10,45,0.0,39.5,4.15,16.0,39.5,38.18,26.24
2016,11,9,11,0,0.0,68.0,4.2,16.0,68.0,65.78,49.05
2016,11,9,11,15,0.0,41.0,4.2,16.0,41.0,39.64,27.35
2016,11,9,11,30,0.0,14.0,4.2,16.0,14.0,13.53,5.62
2016,11,9,11,45,0.0,14.5,4.25,16.5,14.5,14.01,6.0
2016,11,9,12,0,0.0,15.0,4.3,17.0,15.0,14.5,6.38
2016,11,9,12,15,0.0,70.5,4.2,17.0,70.5,68.22,50.69
2016,11,9,12,30,0.0,126.0,4.1,17.0,126.0,122.07,94.57
2016,11,9,12,45,0.0,109.0,4.1,17.5,109.0,105.58,81.0
2016,11,9,13,0,0.0,92.0,4.1,18.0,92.0,89.05,67.48
2016,11,9,13,15,0.0,98.5,4.05,18.0,98.5,95.38,72.7
2016,11,9,13,30,0.0,105.0,4.0,18.0,105.0,101.74,77.95
2016,11,9,13,45,0.0,116.5,4.0,18.0,116.5,113.07,87.27
2016,11,9,14,0,0.0,128.0,4.0,18.0,128.0,124.53,96.71
2016,11,9,14,15,0.0,109.5,4.0,18.0,109.5,106.32,82.06
2016,11,9,14,30,0.0,91.0,4.0,18.0,91.0,88.09,67.33
2016,11,9,14,45,0.0,118.5,4.0,18.0,118.5,115.64,90.12
2016,11,9,15,0,0.0,146.0,4.0,18.0,146.0,144.19,113.67
2016,11,9,15,15,0.0,105.0,3.9,18.0,105.0,102.64,79.85
2016,11,9,15,30,0.0,64.0,3.8,18.0,64.0,61.86,46.25
2016,11,9,15,45,0.0,55.5,3.7,18.0,55.5,53.62,39.5
2016,11,9,16,0,0.0,47.0,3.6,18.0,47.0,45.39,32.66
2016,11,9,16,15,0.0,38.0,3.3,17.5,38.0,36.69,25.38
2016,11,9,16,30,0.0,29.0,3.0,17.0,29.0,27.99,17.98
2016,11,9,16,45,0.0,21.0,2.7,17.0,21.0,20.26,11.28
2016,11,9,17,0,0.0,13.0,2.4,17.0,13.0,12.53,4.54
2016,11,9,17,15,0.0,6.5,2.35,16.5,6.5,6.26,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,16.0,2.3,13.0,16.0,15.45,0.0
2016,11,10,7,30,0.0,32.0,2.3,13.0,32.0,30.3,20.05
2016,11,10,7,45,5.5,53.0,2.35,13.0,54.0,48.99,37.56
2016,11,10,8,0,11.0,74.0,2.4,13.0,76.0,67.4,54.48
2016,11,10,8,15,20.0,94.0,2.35,13.0,99.5,86.17,67.53
2016,11,10,8,30,29.0,114.0,2.3,13.0,123.0,103.57,81.56
2016,11,10,8,45,169.5,131.5,2.25,13.5,196.0,137.64,103.5
2016,11,10,9,0,310.0,149.0,2.2,14.0,269.0,185.98,137.66
2016,11,10,9,15,165.5,162.0,2.2,14.5,227.0,184.01,142.23
2016,11,10,9,30,21.0,175.0,2.2,15.0,185.0,170.01,135.27
2016,11,10,9,45,10.5,156.5,2.25,15.5,161.5,152.01,120.42
2016,11,10,10,0,0.0,138.0,2.3,16.0,138.0,132.1,103.93
2016,11,10,10,15,118.5,202.5,2.25,16.0,272.0,237.53,188.03
2016,11,10,10,30,237.0,267.0,2.2,16.0,406.0,355.53,280.19
2016,11,10,10,45,237.5,279.5,2.2,16.5,423.5,378.2,297.15
2016,11,10,11,0,238.0,292.0,2.2,17.0,441.0,400.37,313.87
2016,11,10,11,15,193.0,303.5,2.2,17.0,426.5,395.92,310.27
2016,11,10,11,30,148.0,315.0,2.2,17.0,412.0,388.4,304.13
2016,11,10,11,45,211.0,314.0,2.2,17.5,454.0,431.81,337.6
2016,11,10,12,0,274.0,313.0,2.2,18.0,496.0,479.04,373.35
2016,11,10,12,15,319.5,303.0,2.3,18.0,517.0,506.58,395.06
2016,11,10,12,30,365.0,293.0,2.4,18.0,538.0,534.29,417.01
2016,11,10,12,45,349.5,293.0,2.5,18.5,525.0,530.68,413.88
2016,11,10,13,0,334.0,293.0,2.6,19.0,512.0,525.55,409.77
2016,11,10,13,15,273.0,295.5,2.7,19.0,471.5,490.48,383.24
2016,11,10,13,30,212.0,298.0,2.8,19.0,431.0,449.44,352.05
2016,11,10,13,45,230.5,283.5,2.9,19.0,423.5,448.76,352.92
2016,11,10,14,0,249.0,269.0,3.0,19.0,416.0,446.88,352.69
2016,11,10,14,15,211.0,257.0,2.95,19.0,377.0,408.72,323.37
2016,11,10,14,30,173.0,245.0,2.9,19.0,338.0,370.64,293.98
2016,11,10,14,45,97.0,211.5,2.9,19.0,263.0,279.36,222.13
2016,11,10,15,0,21.0,178.0,2.9,19.0,188.0,190.63,150.72
2016,11,10,15,15,240.0,153.5,2.75,19.0,249.0,312.34,252.18
2016,11,10,15,30,459.0,129.0,2.6,19.0,310.0,411.39,331.64
2016,11,10,15,45,431.5,116.5,2.5,19.0,270.0,370.78,298.61
2016,11,10,16,0,404.0,104.0,2.4,19.0,230.0,330.51,265.77
2016,11,10,16,15,370.0,89.0,2.05,18.0,188.5,285.01,228.53
2016,11,10,16,30,336.0,74.0,1.7,17.0,147.0,240.95,191.29
2016,11,10,16,45,280.5,57.5,1.4,16.5,107.5,188.56,146.16
2016,11,10,17,0,225.0,41.0,1.1,16.0,68.0,140.22,103.26
2016,11,10,17,15,112.5,20.5,1.05,15.5,34.0,68.25,31.29
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,11.0,1.75,11.5,11.0,10.61,0.0
2016,11,11,7,30,0.0,22.0,2.0,12.0,22.0,21.24,12.34
2016,11,11,7,45,0.0,36.5,2.25,12.5,36.5,35.19,25.46
2016,11,11,8,0,0.0,51.0,2.5,13.0,51.0,48.66,37.83
2016,11,11,8,15,0.0,66.5,2.35,13.5,66.5,62.99,48.21
2016,11,11,8,30,0.0,82.0,2.2,14.0,82.0,77.53,60.49
2016,11,11,8,45,0.0,69.5,2.05,15.0,69.5,67.06,51.38
2016,11,11,9,0,0.0,57.0,1.9,16.0,57.0,55.08,41.0
2016,11,11,9,15,0.0,60.5,1.95,16.5,60.5,58.47,43.65
2016,11,11,9,30,0.0,64.0,2.0,17.0,64.0,61.86,46.26
2016,11,11,9,45,0.0,69.5,2.05,17.5,69.5,67.2,50.45
2016,11,11,10,0,0.0,75.0,2.1,18.0,75.0,72.53,54.6
2016,11,11,10,15,5.0,136.5,2.1,18.5,140.0,133.06,103.59
2016,11,11,10,30,10.0,198.0,2.1,19.0,205.0,193.3,151.13
2016,11,11,10,45,5.0,166.5,2.15,19.5,170.0,162.27,125.92
2016,11,11,11,0,0.0,135.0,2.2,20.0,135.0,130.2,100.03
2016,11,11,11,15,9.0,186.5,2.2,20.0,192.5,184.43,143.09
2016,11,11,11,30,18.0,238.0,2.2,20.0,250.0,239.36,185.91
2016,11,11,11,45,108.5,279.5,2.2,20.5,352.0,336.39,261.33
2016,11,11,12,0,199.0,321.0,2.2,21.0,454.0,437.22,337.46
2016,11,11,12,15,121.0,302.5,2.2,21.0,383.5,375.19,289.57
2016,11,11,12,30,43.0,284.0,2.2,21.0,313.0,306.96,236.8
2016,11,11,12,45,467.0,184.5,2.25,21.5,490.5,503.04,393.31
2016,11,11,13,0,891.0,85.0,2.3,22.0,668.0,693.74,536.76
2016,11,11,13,15,886.0,84.5,2.3,22.0,652.0,694.6,536.29
2016,11,11,13,30,881.0,84.0,2.3,22.0,636.0,692.29,535.21
2016,11,11,13,45,874.0,82.5,2.3,22.0,612.5,684.45,530.31
2016,11,11,14,0,867.0,81.0,2.3,22.0,589.0,673.56,523.38
2016,11,11,14,15,582.5,155.0,2.25,22.0,488.5,560.63,437.19
2016,11,11,14,30,298.0,229.0,2.2,22.0,388.0,439.94,343.44
2016,11,11,14,45,326.5,206.0,2.2,22.0,369.0,430.37,338.08
2016,11,11,15,0,355.0,183.0,2.2,22.0,350.0,418.27,330.0
2016,11,11,15,15,344.0,167.5,2.05,21.5,316.5,388.53,307.89
2016,11,11,15,30,333.0,152.0,1.9,21.0,283.0,358.12,284.89
2016,11,11,15,45,490.0,110.0,1.8,21.0,275.0,393.37,313.05
2016,11,11,16,0,647.0,68.0,1.7,21.0,267.0,412.97,327.06
2016,11,11,16,15,591.0,61.5,1.45,20.5,218.5,357.81,281.67
2016,11,11,16,30,535.0,55.0,1.2,20.0,170.0,305.12,237.29
2016,11,11,16,45,447.5,45.5,0.95,19.5,124.0,239.86,182.16
2016,11,11,17,0,360.0,36.0,0.7,19.0,78.0,180.86,130.47
2016,11,11,17,15,180.0,18.0,0.7,18.5,39.0,86.59,36.76
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,33.5,11.81,0.0
2016,11,12,7,30,356.0,31.0,3.3,12.0,67.0,24.01,14.53
2016,11,12,7,45,454.0,40.0,3.45,12.5,113.5,29.41,20.31
2016,11,12,8,0,552.0,49.0,3.6,13.0,160.0,34.58,25.26
2016,11,12,8,15,610.0,55.0,3.6,13.5,209.0,53.8,29.54
2016,11,12,8,30,668.0,61.0,3.6,14.0,258.0,97.17,51.47
2016,11,12,8,45,705.0,65.5,3.65,14.5,305.5,144.69,85.74
2016,11,12,9,0,742.0,70.0,3.7,15.0,353.0,192.16,124.64
2016,11,12,9,15,520.5,128.5,3.65,15.5,338.0,228.9,166.12
2016,11,12,9,30,299.0,187.0,3.6,16.0,323.0,248.12,190.65
2016,11,12,9,45,563.0,135.5,3.55,16.5,419.5,301.33,229.28
2016,11,12,10,0,827.0,84.0,3.5,17.0,516.0,378.69,289.51
2016,11,12,10,15,840.0,86.0,3.4,17.5,548.0,421.3,326.01
2016,11,12,10,30,853.0,88.0,3.3,18.0,580.0,462.97,360.85
2016,11,12,10,45,859.5,90.0,3.2,18.5,604.5,500.34,391.4
2016,11,12,11,0,866.0,92.0,3.1,19.0,629.0,537.22,420.62
2016,11,12,11,15,872.0,93.0,3.0,19.0,645.5,569.13,446.18
2016,11,12,11,30,878.0,94.0,2.9,19.0,662.0,598.78,469.48
2016,11,12,11,45,884.0,93.0,2.85,19.5,671.5,624.08,488.38
2016,11,12,12,0,890.0,92.0,2.8,20.0,681.0,646.8,504.98
2016,11,12,12,15,890.0,92.0,2.7,20.0,681.5,663.97,517.93
2016,11,12,12,30,890.0,92.0,2.6,20.0,682.0,678.13,528.5
2016,11,12,12,45,886.5,92.0,2.55,20.5,674.0,686.91,534.23
2016,11,12,13,0,883.0,92.0,2.5,21.0,666.0,692.53,537.62
2016,11,12,13,15,877.5,91.0,2.45,21.0,650.0,692.61,537.88
2016,11,12,13,30,872.0,90.0,2.4,21.0,634.0,689.55,535.98
2016,11,12,13,45,861.5,89.5,2.4,21.0,609.5,680.54,530.22
2016,11,12,14,0,851.0,89.0,2.4,21.0,585.0,671.14,523.89
2016,11,12,14,15,425.5,55.5,2.4,20.5,303.5,346.25,278.81
2016,11,12,14,30,0.0,22.0,2.4,20.0,22.0,21.25,11.88
2016,11,12,14,45,78.0,114.0,2.4,20.0,150.5,167.75,133.51
2016,11,12,15,0,156.0,206.0,2.4,20.0,279.0,315.27,251.19
2016,11,12,15,15,148.0,188.0,2.3,20.0,251.5,289.54,230.66
2016,11,12,15,30,140.0,170.0,2.2,20.0,224.0,263.64,210.41
2016,11,12,15,45,131.5,148.5,2.1,20.0,194.5,233.32,186.33
2016,11,12,16,0,123.0,127.0,2.0,20.0,165.0,202.94,161.75
2016,11,12,16,15,108.5,105.5,1.75,19.5,134.5,169.8,134.59
2016,11,12,16,30,94.0,84.0,1.5,19.0,104.0,137.18,107.25
2016,11,12,16,45,72.5,62.5,1.3,18.5,75.0,102.37,77.67
2016,11,12,17,0,51.0,41.0,1.1,18.0,46.0,68.45,48.27
2016,11,12,17,15,25.5,20.5,1.1,17.5,23.0,32.5,9.75
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,17.5,1.2,11.0,28.0,13.71,0.0
2016,11,13,7,30,212.0,35.0,1.4,11.0,56.0,27.16,17.1
2016,11,13,7,45,292.5,50.0,1.65,11.5,97.5,37.94,27.91
2016,11,13,8,0,373.0,65.0,1.9,12.0,139.0,48.22,37.55
2016,11,13,8,15,440.0,72.0,1.8,12.5,183.0,63.13,41.43
2016,11,13,8,30,507.0,79.0,1.7,13.0,227.0,98.94,59.66
2016,11,13,8,45,511.0,95.0,1.6,14.0,266.0,141.45,91.51
2016,11,13,9,0,515.0,111.0,1.5,15.0,305.0,183.54,126.22
2016,11,13,9,15,629.0,102.0,1.4,15.5,367.5,228.07,160.4
2016,11,13,9,30,743.0,93.0,1.3,16.0,430.0,282.49,203.97
2016,11,13,9,45,614.5,136.5,1.25,17.0,431.5,316.81,237.09
2016,11,13,10,0,486.0,180.0,1.2,18.0,433.0,337.94,257.44
2016,11,13,10,15,650.0,142.5,1.1,18.5,502.5,392.47,299.21
2016,11,13,10,30,814.0,105.0,1.0,19.0,572.0,458.95,349.81
2016,11,13,10,45,604.0,179.5,0.95,19.5,534.5,458.23,350.16
2016,11,13,11,0,394.0,254.0,0.9,20.0,497.0,442.14,337.71
2016,11,13,11,15,620.5,182.5,0.9,20.0,577.0,513.51,392.85
2016,11,13,11,30,847.0,111.0,0.9,20.0,657.0,594.1,453.49
2016,11,13,11,45,707.5,163.5,0.95,20.5,624.0,584.23,444.73
2016,11,13,12,0,568.0,216.0,1.0,21.0,591.0,565.5,429.89
2016,11,13,12,15,707.5,166.0,1.05,21.0,633.0,619.28,471.47
2016,11,13,12,30,847.0,116.0,1.1,21.0,675.0,672.34,511.57
2016,11,13,12,45,718.5,160.0,1.15,21.5,630.0,643.54,488.97
2016,11,13,13,0,590.0,204.0,1.2,22.0,585.0,607.68,461.88
2016,11,13,13,15,552.5,210.5,1.2,22.0,561.0,593.86,452.4
2016,11,13,13,30,515.0,217.0,1.2,22.0,537.0,577.93,441.11
2016,11,13,13,45,666.0,161.5,1.3,22.0,558.5,625.41,479.11
2016,11,13,14,0,817.0,106.0,1.4,22.0,580.0,663.91,510.0
2016,11,13,14,15,803.0,103.5,1.4,22.0,548.5,645.39,496.93
2016,11,13,14,30,789.0,101.0,1.4,22.0,517.0,624.33,482.42
2016,11,13,14,45,749.0,104.5,1.4,22.0,476.5,592.88,459.81
2016,11,13,15,0,709.0,108.0,1.4,22.0,436.0,558.88,435.09
2016,11,13,15,15,680.0,103.0,1.35,21.5,393.0,521.3,408.07
2016,11,13,15,30,651.0,98.0,1.3,21.0,350.0,482.86,379.71
2016,11,13,15,45,602.0,93.0,1.3,21.0,302.5,433.34,341.62
2016,11,13,16,0,553.0,88.0,1.3,21.0,255.0,384.82,303.28
2016,11,13,16,15,492.5,78.5,1.2,20.5,207.5,327.74,257.48
2016,11,13,16,30,432.0,69.0,1.1,20.0,160.0,273.03,212.22
2016,11,13,16,45,338.5,55.5,1.0,19.5,115.0,206.36,156.73
2016,11,13,17,0,245.0,42.0,0.9,19.0,70.0,147.08,105.75
2016,11,13,17,15,122.5,21.0,0.95,18.5,35.0,70.34,23.31
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,132.0,17.5,2.1,12.5,30.0,13.77,0.0
2016,11,14,7,30,264.0,35.0,2.4,13.0,60.0,27.27,16.78
2016,11,14,7,45,366.0,47.0,2.7,13.5,105.0,36.54,26.37
2016,11,14,8,0,468.0,59.0,3.0,14.0,150.0,44.16,33.6
2016,11,14,8,15,531.0,67.5,3.05,14.5,198.5,59.66,37.68
2016,11,14,8,30,594.0,76.0,3.1,15.0,247.0,100.93,58.08
2016,11,14,8,45,641.0,81.0,3.2,16.0,294.5,143.19,86.86
2016,11,14,9,0,688.0,86.0,3.3,17.0,342.0,189.58,123.4
2016,11,14,9,15,717.0,90.0,3.3,17.5,386.0,234.84,162.18
2016,11,14,9,30,746.0,94.0,3.3,18.0,430.0,281.78,203.1
2016,11,14,9,45,770.0,96.5,3.3,19.0,469.0,329.67,244.32
2016,11,14,10,0,794.0,99.0,3.3,20.0,508.0,375.39,283.07
2016,11,14,10,15,808.0,101.0,3.25,20.5,540.0,416.98,318.35
2016,11,14,10,30,822.0,103.0,3.2,21.0,572.0,457.81,352.11
2016,11,14,10,45,834.5,104.0,3.2,21.5,597.5,495.98,383.04
2016,11,14,11,0,847.0,105.0,3.2,22.0,623.0,532.79,412.15
2016,11,14,11,15,853.0,106.0,3.15,22.5,640.0,564.52,436.64
2016,11,14,11,30,859.0,107.0,3.1,23.0,657.0,594.08,458.91
2016,11,14,11,45,878.5,99.5,3.05,23.5,669.0,621.1,479.05
2016,11,14,12,0,898.0,92.0,3.0,24.0,681.0,645.59,497.0
2016,11,14,12,15,898.0,92.0,2.9,24.0,681.5,662.92,509.98
2016,11,14,12,30,898.0,92.0,2.8,24.0,682.0,677.23,520.59
2016,11,14,12,45,896.0,91.5,2.75,24.5,674.0,686.64,526.77
2016,11,14,13,0,894.0,91.0,2.7,25.0,666.0,692.89,530.6
2016,11,14,13,15,888.5,90.0,2.65,25.0,650.0,693.1,531.12
2016,11,14,13,30,883.0,89.0,2.6,25.0,634.0,690.14,529.38
2016,11,14,13,45,875.5,87.5,2.55,25.0,610.0,682.19,524.07
2016,11,14,14,0,868.0,86.0,2.5,25.0,586.0,671.2,516.56
2016,11,14,14,15,856.0,84.0,2.4,25.0,555.0,656.45,505.95
2016,11,14,14,30,844.0,82.0,2.3,25.0,524.0,636.49,491.57
2016,11,14,14,45,827.0,79.0,2.25,25.0,486.5,609.75,472.35
2016,11,14,15,0,810.0,76.0,2.2,25.0,449.0,580.8,451.24
2016,11,14,15,15,786.0,73.0,2.0,24.5,406.0,545.83,425.46
2016,11,14,15,30,762.0,70.0,1.8,24.0,363.0,509.5,398.05
2016,11,14,15,45,729.5,65.0,1.65,24.0,316.5,465.42,363.56
2016,11,14,16,0,697.0,60.0,1.5,24.0,270.0,421.12,327.97
2016,11,14,16,15,643.0,54.5,1.35,23.0,221.0,366.56,284.6
2016,11,14,16,30,589.0,49.0,1.2,22.0,172.0,316.82,243.26
2016,11,14,16,45,503.0,40.5,1.05,21.5,124.5,251.99,188.67
2016,11,14,17,0,417.0,32.0,0.9,21.0,77.0,193.3,136.56
2016,11,14,17,15,208.5,16.0,0.95,20.5,38.5,90.19,26.14
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,225.5,12.5,2.5,12.0,33.0,12.29,0.0
2016,11,15,7,30,451.0,25.0,2.8,13.0,66.0,20.52,11.03
2016,11,15,7,45,548.0,32.0,3.15,14.0,114.0,24.83,16.06
2016,11,15,8,0,645.0,39.0,3.5,15.0,162.0,29.03,20.08
2016,11,15,8,15,701.0,43.5,3.3,15.5,212.5,42.78,22.33
2016,11,15,8,30,757.0,48.0,3.1,16.0,263.0,88.59,42.13
2016,11,15,8,45,792.5,51.0,2.95,16.5,312.0,139.13,76.88
2016,11,15,9,0,828.0,54.0,2.8,17.0,361.0,188.89,116.77
2016,11,15,9,15,852.0,56.5,2.6,18.0,405.5,237.93,158.99
2016,11,15,9,30,876.0,59.0,2.4,19.0,450.0,287.83,202.51
2016,11,15,9,45,893.0,61.0,2.25,20.0,489.5,335.68,244.14
2016,11,15,10,0,910.0,63.0,2.1,21.0,529.0,383.2,284.42
2016,11,15,10,15,921.5,64.0,2.0,21.5,561.5,427.03,321.34
2016,11,15,10,30,933.0,65.0,1.9,22.0,594.0,469.56,356.06
2016,11,15,10,45,941.0,66.0,1.85,23.0,619.5,508.92,386.7
2016,11,15,11,0,949.0,67.0,1.8,24.0,645.0,546.3,414.76
2016,11,15,11,15,954.0,68.0,1.75,24.5,662.5,579.9,439.94
2016,11,15,11,30,959.0,69.0,1.7,25.0,680.0,610.97,462.57
2016,11,15,11,45,957.5,71.5,1.65,25.5,688.5,637.02,480.98
2016,11,15,12,0,956.0,74.0,1.6,26.0,697.0,659.99,496.75
2016,11,15,12,15,956.0,74.0,1.55,26.0,697.5,678.22,509.93
2016,11,15,12,30,956.0,74.0,1.5,26.0,698.0,693.23,520.68
2016,11,15,12,45,953.0,73.5,1.5,26.5,690.0,702.5,526.71
2016,11,15,13,0,950.0,73.0,1.5,27.0,682.0,708.39,530.02
2016,11,15,13,15,945.0,72.5,1.45,27.0,665.5,709.57,530.79
2016,11,15,13,30,940.0,72.0,1.4,27.0,649.0,707.4,529.42
2016,11,15,13,45,932.0,71.0,1.35,27.0,625.0,699.38,524.2
2016,11,15,14,0,924.0,70.0,1.3,27.0,601.0,688.15,516.93
2016,11,15,14,15,912.0,69.0,1.25,27.0,569.0,671.22,505.48
2016,11,15,14,30,900.0,68.0,1.2,27.0,537.0,651.41,491.78
2016,11,15,14,45,883.5,66.0,1.15,27.0,498.5,625.01,473.29
2016,11,15,15,0,867.0,64.0,1.1,27.0,460.0,596.28,452.87
2016,11,15,15,15,844.0,61.5,1.0,26.5,416.5,561.14,427.91
2016,11,15,15,30,821.0,59.0,0.9,26.0,373.0,527.45,403.28
2016,11,15,15,45,786.5,55.5,0.85,26.0,325.0,482.44,369.26
2016,11,15,16,0,752.0,52.0,0.8,26.0,277.0,437.22,334.07
2016,11,15,16,15,699.5,47.5,0.75,25.5,226.5,382.86,291.41
2016,11,15,16,30,647.0,43.0,0.7,25.0,176.0,330.38,248.48
2016,11,15,16,45,557.5,36.0,0.65,24.5,127.5,263.54,193.41
2016,11,15,17,0,468.0,29.0,0.6,24.0,79.0,202.63,140.05
2016,11,15,17,15,234.0,14.5,0.7,23.5,39.5,93.53,21.93
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,2.05,13.0,31.5,12.78,0.0
2016,11,16,7,30,420.0,26.0,2.3,14.0,63.0,21.77,11.73
2016,11,16,7,45,519.5,34.0,2.55,15.0,110.5,26.97,17.8
2016,11,16,8,0,619.0,42.0,2.8,16.0,158.0,32.0,22.59
2016,11,16,8,15,677.0,47.0,2.75,16.5,208.5,43.51,24.59
2016,11,16,8,30,735.0,52.0,2.7,17.0,259.0,88.4,43.18
2016,11,16,8,45,771.0,56.0,2.7,18.0,307.5,135.17,74.18
2016,11,16,9,0,807.0,60.0,2.7,19.0,356.0,184.7,113.16
2016,11,16,9,15,832.0,63.0,2.55,19.5,401.0,233.41,154.85
2016,11,16,9,30,857.0,66.0,2.4,20.0,446.0,286.29,200.69
2016,11,16,9,45,873.5,68.5,2.25,21.0,485.0,333.58,241.59
2016,11,16,10,0,890.0,71.0,2.1,22.0,524.0,380.55,281.2
2016,11,16,10,15,902.5,72.5,2.5,22.5,556.5,424.45,318.97
2016,11,16,10,30,915.0,74.0,2.9,23.0,589.0,467.18,355.02
2016,11,16,10,45,922.0,76.0,3.3,24.0,614.5,506.43,386.9
2016,11,16,11,0,929.0,78.0,3.7,25.0,640.0,543.69,416.41
2016,11,16,11,15,934.5,78.5,3.8,25.0,657.5,576.54,443.02
2016,11,16,11,30,940.0,79.0,3.9,25.0,675.0,606.94,467.32
2016,11,16,11,45,944.0,78.5,4.05,25.5,684.5,632.87,487.16
2016,11,16,12,0,948.0,78.0,4.2,26.0,694.0,655.96,504.57
2016,11,16,12,15,948.5,78.5,4.25,26.0,694.5,674.92,519.41
2016,11,16,12,30,949.0,79.0,4.3,26.0,695.0,690.72,531.81
2016,11,16,12,45,946.0,78.5,4.35,26.5,687.0,699.99,538.35
2016,11,16,13,0,943.0,78.0,4.4,27.0,679.0,705.92,542.4
2016,11,16,13,15,938.0,77.5,4.4,27.0,663.0,707.18,543.75
2016,11,16,13,30,933.0,77.0,4.4,27.0,647.0,705.12,542.84
2016,11,16,13,45,924.5,76.0,4.45,27.0,622.5,696.91,537.79
2016,11,16,14,0,916.0,75.0,4.5,27.0,598.0,685.53,530.35
2016,11,16,14,15,904.5,73.5,4.4,26.5,566.5,668.6,519.28
2016,11,16,14,30,893.0,72.0,4.3,26.0,535.0,648.8,505.94
2016,11,16,14,45,875.5,70.0,4.25,26.0,496.5,622.06,486.35
2016,11,16,15,0,858.0,68.0,4.2,26.0,458.0,593.05,464.76
2016,11,16,15,15,834.0,65.5,3.9,25.5,414.5,560.63,440.43
2016,11,16,15,30,810.0,63.0,3.6,25.0,371.0,523.87,412.26
2016,11,16,15,45,775.0,59.0,3.3,24.5,323.0,478.5,376.77
2016,11,16,16,0,740.0,55.0,3.0,24.0,275.0,432.97,340.06
2016,11,16,16,15,686.0,50.0,2.75,23.0,224.5,377.93,295.44
2016,11,16,16,30,632.0,45.0,2.5,22.0,174.0,324.86,250.68
2016,11,16,16,45,541.0,37.5,2.3,21.0,125.5,257.67,193.73
2016,11,16,17,0,450.0,30.0,2.1,20.0,77.0,196.44,138.59
2016,11,16,17,15,225.0,15.0,2.1,19.5,38.5,92.31,17.28
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,185.0,13.5,2.45,13.5,29.5,13.27,0.0
2016,11,17,7,30,370.0,27.0,2.8,14.0,59.0,21.07,10.87
2016,11,17,7,45,478.0,36.0,3.2,15.0,106.0,26.68,17.5
2016,11,17,8,0,586.0,45.0,3.6,16.0,153.0,32.03,22.58
2016,11,17,8,15,647.0,50.5,3.95,16.5,203.0,44.45,27.04
2016,11,17,8,30,708.0,56.0,4.3,17.0,253.0,88.13,44.53
2016,11,17,8,45,749.0,60.0,4.65,17.5,302.0,133.9,74.48
2016,11,17,9,0,790.0,64.0,5.0,18.0,351.0,183.0,113.16
2016,11,17,9,15,816.0,67.0,5.15,18.5,395.5,230.99,154.61
2016,11,17,9,30,842.0,70.0,5.3,19.0,440.0,280.18,198.24
2016,11,17,9,45,861.5,71.5,5.5,20.0,479.5,329.8,242.04
2016,11,17,10,0,881.0,73.0,5.7,21.0,519.0,376.34,282.75
2016,11,17,10,15,893.5,74.5,5.75,21.0,551.5,419.83,321.36
2016,11,17,10,30,906.0,76.0,5.8,21.0,584.0,462.18,358.3
2016,11,17,10,45,915.0,77.0,5.9,21.5,609.0,501.06,391.13
2016,11,17,11,0,924.0,78.0,6.0,22.0,634.0,538.11,421.73
2016,11,17,11,15,649.5,173.5,6.05,22.5,570.0,511.8,401.1
2016,11,17,11,30,375.0,269.0,6.1,23.0,506.0,468.2,365.44
2016,11,17,11,45,651.5,176.5,6.15,23.5,594.5,554.57,434.86
2016,11,17,12,0,928.0,84.0,6.2,24.0,683.0,646.76,507.86
2016,11,17,12,15,926.5,84.0,6.15,24.0,683.0,663.68,521.19
2016,11,17,12,30,925.0,84.0,6.1,24.0,683.0,677.45,532.23
2016,11,17,12,45,922.0,83.0,6.1,24.0,674.5,686.02,539.45
2016,11,17,13,0,919.0,82.0,6.1,24.0,666.0,691.34,544.15
2016,11,17,13,15,912.5,81.5,6.0,24.0,648.5,691.6,544.7
2016,11,17,13,30,906.0,81.0,5.9,24.0,631.0,688.61,542.79
2016,11,17,13,45,896.0,79.5,5.85,24.5,606.5,679.07,535.05
2016,11,17,14,0,886.0,78.0,5.8,25.0,582.0,666.46,525.0
2016,11,17,14,15,872.0,76.5,5.65,25.0,550.0,648.33,511.46
2016,11,17,14,30,858.0,75.0,5.5,25.0,518.0,627.51,495.78
2016,11,17,14,45,836.5,73.5,5.4,25.0,479.0,602.37,476.68
2016,11,17,15,0,815.0,72.0,5.3,25.0,440.0,572.54,453.8
2016,11,17,15,15,788.5,69.0,5.05,24.5,396.5,536.39,426.24
2016,11,17,15,30,762.0,66.0,4.8,24.0,353.0,499.0,397.11
2016,11,17,15,45,719.0,62.5,4.6,24.0,305.5,451.61,358.82
2016,11,17,16,0,676.0,59.0,4.4,24.0,258.0,404.66,320.0
2016,11,17,16,15,617.5,53.5,4.05,23.5,209.5,351.58,275.87
2016,11,17,16,30,559.0,48.0,3.7,23.0,161.0,299.26,231.12
2016,11,17,16,45,454.0,40.0,3.4,22.5,115.0,229.84,172.37
2016,11,17,17,0,349.0,32.0,3.1,22.0,69.0,168.08,117.64
2016,11,17,17,15,174.5,16.0,3.2,21.5,34.5,78.29,9.26
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,51.0,17.0,2.2,18.0,21.0,16.71,0.0
2016,11,18,7,30,102.0,34.0,2.5,18.0,42.0,27.99,15.5
2016,11,18,7,45,223.0,49.0,2.9,18.5,84.0,37.67,26.52
2016,11,18,8,0,344.0,64.0,3.3,19.0,126.0,48.08,36.15
2016,11,18,8,15,413.5,74.5,3.7,18.5,172.0,57.92,45.21
2016,11,18,8,30,483.0,85.0,4.1,18.0,218.0,94.76,57.94
2016,11,18,8,45,328.5,117.5,4.55,18.0,215.0,135.23,93.44
2016,11,18,9,0,174.0,150.0,5.0,18.0,212.0,159.15,119.53
2016,11,18,9,15,95.0,155.5,5.25,18.0,190.0,158.55,122.58
2016,11,18,9,30,16.0,161.0,5.5,18.0,168.0,155.09,122.55
2016,11,18,9,45,8.0,84.5,5.75,18.0,88.0,84.1,64.24
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,7.72,0.8
2016,11,18,10,15,109.5,131.0,6.0,18.0,192.0,165.73,130.12
2016,11,18,10,30,219.0,254.0,6.0,18.0,376.0,329.11,260.65
2016,11,18,10,45,221.5,267.0,6.0,18.0,395.0,352.36,279.33
2016,11,18,11,0,224.0,280.0,6.0,18.0,414.0,375.32,297.84
2016,11,18,11,15,139.5,277.5,5.95,18.0,362.0,337.81,268.07
2016,11,18,11,30,55.0,275.0,5.9,18.0,310.0,294.25,232.86
2016,11,18,11,45,46.0,271.0,5.85,18.5,300.5,288.14,227.5
2016,11,18,12,0,37.0,267.0,5.8,19.0,291.0,281.32,221.53
2016,11,18,12,15,150.0,284.0,5.85,19.0,380.5,371.96,294.82
2016,11,18,12,30,263.0,301.0,5.9,19.0,470.0,467.33,370.66
2016,11,18,12,45,577.0,197.5,5.95,19.0,563.5,575.93,460.56
2016,11,18,13,0,891.0,94.0,6.0,19.0,657.0,682.57,547.73
2016,11,18,13,15,582.5,184.5,6.05,19.0,549.5,578.03,463.17
2016,11,18,13,30,274.0,275.0,6.1,19.0,442.0,465.63,371.15
2016,11,18,13,45,175.0,264.0,6.2,19.0,369.0,386.12,308.24
2016,11,18,14,0,76.0,253.0,6.3,19.0,296.0,306.14,243.72
2016,11,18,14,15,49.5,224.5,6.3,18.5,252.0,260.04,207.44
2016,11,18,14,30,23.0,196.0,6.3,18.0,208.0,208.97,166.58
2016,11,18,14,45,11.5,171.0,6.35,18.0,177.0,176.64,140.49
2016,11,18,15,0,0.0,146.0,6.4,18.0,146.0,144.54,114.36
2016,11,18,15,15,0.0,131.5,6.3,17.5,131.5,130.34,103.18
2016,11,18,15,30,0.0,117.0,6.2,17.0,117.0,116.12,91.82
2016,11,18,15,45,346.0,90.0,6.15,17.0,191.0,287.55,236.83
2016,11,18,16,0,692.0,63.0,6.1,17.0,265.0,417.41,341.23
2016,11,18,16,15,634.5,57.0,5.85,16.0,216.0,361.96,293.69
2016,11,18,16,30,577.0,51.0,5.6,15.0,167.0,308.95,247.01
2016,11,18,16,45,497.0,41.0,5.45,14.5,120.5,246.05,190.81
