Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,17,0,417.0,31.0,5.3,14.0,74.0,188.82,136.21
2016,11,18,17,15,208.5,15.5,5.2,13.5,37.0,86.93,6.42
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,15,241.5,11.5,3.5,2.5,31.0,11.3,0.0
2016,11,19,7,30,483.0,23.0,3.6,3.0,62.0,19.15,9.23
2016,11,19,7,45,588.0,30.5,3.75,4.0,112.0,24.03,15.94
2016,11,19,8,0,693.0,38.0,3.9,5.0,162.0,28.76,20.67
2016,11,19,8,15,751.0,42.5,4.1,5.5,214.5,33.91,25.61
2016,11,19,8,30,809.0,47.0,4.3,6.0,267.0,84.74,41.62
2016,11,19,8,45,845.0,50.5,4.5,7.0,317.5,134.58,74.3
2016,11,19,9,0,881.0,54.0,4.7,8.0,368.0,186.9,116.56
2016,11,19,9,15,905.0,56.5,4.7,8.5,414.5,238.11,162.32
2016,11,19,9,30,929.0,59.0,4.7,9.0,461.0,290.09,210.19
2016,11,19,9,45,945.0,61.0,4.7,9.5,501.5,339.71,256.45
2016,11,19,10,0,961.0,63.0,4.7,10.0,542.0,388.83,301.63
2016,11,19,10,15,972.5,64.0,4.6,10.5,575.5,434.53,342.98
2016,11,19,10,30,984.0,65.0,4.5,11.0,609.0,478.83,382.01
2016,11,19,10,45,991.5,66.5,4.45,11.5,635.5,520.15,417.63
2016,11,19,11,0,999.0,68.0,4.4,12.0,662.0,559.35,450.51
2016,11,19,11,15,1003.5,68.5,4.3,12.5,680.0,593.68,478.54
2016,11,19,11,30,1008.0,69.0,4.2,13.0,698.0,625.32,503.67
2016,11,19,11,45,1008.5,70.0,4.15,13.5,707.0,652.31,524.74
2016,11,19,12,0,1009.0,71.0,4.1,14.0,716.0,676.14,543.02
2016,11,19,12,15,1009.0,71.0,4.05,14.0,717.0,695.4,558.54
2016,11,19,12,30,1009.0,71.0,4.0,14.0,718.0,711.29,571.3
2016,11,19,12,45,1006.0,71.0,3.95,14.5,709.5,721.83,578.79
2016,11,19,13,0,1003.0,71.0,3.9,15.0,701.0,728.84,583.53
2016,11,19,13,15,998.0,70.0,3.8,15.0,684.5,729.96,584.56
2016,11,19,13,30,993.0,69.0,3.7,15.0,668.0,727.54,582.98
2016,11,19,13,45,985.0,68.0,3.65,15.0,643.0,719.67,577.69
2016,11,19,14,0,977.0,67.0,3.6,15.0,618.0,708.41,569.78
2016,11,19,14,15,965.5,66.0,3.5,15.0,585.5,691.65,557.32
2016,11,19,14,30,954.0,65.0,3.4,15.0,553.0,671.83,542.41
2016,11,19,14,45,933.0,65.0,3.35,15.0,513.0,644.48,521.66
2016,11,19,15,0,912.0,65.0,3.3,15.0,473.0,614.84,498.81
2016,11,19,15,15,888.5,62.5,3.15,14.5,428.0,578.93,471.29
2016,11,19,15,30,865.0,60.0,3.0,14.0,383.0,541.42,441.76
2016,11,19,15,45,830.5,56.5,2.9,13.5,333.5,498.6,407.18
2016,11,19,16,0,796.0,53.0,2.8,13.0,284.0,452.57,368.87
2016,11,19,16,15,741.5,48.0,2.4,12.0,232.0,395.95,320.71
2016,11,19,16,30,687.0,43.0,2.0,11.0,180.0,341.21,272.31
2016,11,19,16,45,592.5,36.0,1.6,10.5,129.5,271.86,210.55
2016,11,19,17,0,498.0,29.0,1.2,10.0,79.0,208.59,150.09
2016,11,19,17,15,249.0,14.5,1.2,9.0,39.5,95.21,1.96
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,224.5,11.5,1.1,2.5,29.0,11.3,0.0
2016,11,20,7,30,449.0,23.0,1.2,3.0,58.0,19.32,8.9
2016,11,20,7,45,557.5,30.5,1.35,4.0,106.5,24.19,16.07
2016,11,20,8,0,666.0,38.0,1.5,5.0,155.0,28.91,20.83
2016,11,20,8,15,725.0,43.0,1.6,5.5,207.0,32.11,23.99
2016,11,20,8,30,784.0,48.0,1.7,6.0,259.0,78.71,38.02
2016,11,20,8,45,818.0,52.0,1.8,7.0,308.5,127.17,69.18
2016,11,20,9,0,852.0,56.0,1.9,8.0,358.0,181.4,112.54
2016,11,20,9,15,877.0,59.0,2.1,9.0,403.5,231.78,156.59
2016,11,20,9,30,902.0,62.0,2.3,10.0,449.0,283.07,202.71
2016,11,20,9,45,918.5,64.0,2.55,11.0,489.0,331.59,246.89
2016,11,20,10,0,935.0,66.0,2.8,12.0,529.0,379.71,290.04
2016,11,20,10,15,946.5,67.5,2.75,12.5,562.5,424.79,329.98
2016,11,20,10,30,958.0,69.0,2.7,13.0,596.0,468.55,367.72
2016,11,20,10,45,965.0,70.5,2.7,13.5,621.5,508.71,401.69
2016,11,20,11,0,972.0,72.0,2.7,14.0,647.0,546.78,433.05
2016,11,20,11,15,977.0,72.5,2.7,14.0,665.0,580.58,461.15
2016,11,20,11,30,982.0,73.0,2.7,14.0,683.0,611.8,486.68
2016,11,20,11,45,985.0,72.5,2.7,14.5,692.0,638.14,507.12
2016,11,20,12,0,988.0,72.0,2.7,15.0,701.0,661.49,524.89
2016,11,20,12,15,988.0,72.0,2.7,15.0,701.5,680.4,539.99
2016,11,20,12,30,988.0,72.0,2.7,15.0,702.0,696.03,552.45
2016,11,20,12,45,984.5,72.0,2.75,15.5,694.0,706.06,559.86
2016,11,20,13,0,981.0,72.0,2.8,16.0,686.0,712.64,564.63
2016,11,20,13,15,976.0,71.5,2.8,16.0,669.5,714.27,566.51
2016,11,20,13,30,971.0,71.0,2.8,16.0,653.0,712.44,565.82
2016,11,20,13,45,962.0,70.5,2.85,16.5,628.5,704.62,559.85
2016,11,20,14,0,953.0,70.0,2.9,17.0,604.0,693.52,551.41
2016,11,20,14,15,941.0,68.5,2.9,17.0,572.0,676.25,539.12
2016,11,20,14,30,929.0,67.0,2.9,17.0,540.0,656.01,524.45
2016,11,20,14,45,911.0,65.5,2.9,17.0,501.0,629.34,504.67
2016,11,20,15,0,893.0,64.0,2.9,17.0,462.0,600.33,482.73
2016,11,20,15,15,869.0,61.5,2.75,16.5,417.5,564.69,455.6
2016,11,20,15,30,845.0,59.0,2.6,16.0,373.0,530.38,428.68
2016,11,20,15,45,810.0,55.5,2.5,16.0,324.5,485.18,391.88
2016,11,20,16,0,775.0,52.0,2.4,16.0,276.0,439.72,353.79
2016,11,20,16,15,720.5,47.5,2.15,15.0,225.0,384.57,307.66
2016,11,20,16,30,666.0,43.0,1.9,14.0,174.0,331.33,261.29
2016,11,20,16,45,571.5,35.5,1.65,13.0,125.0,262.52,201.31
2016,11,20,17,0,477.0,28.0,1.4,12.0,76.0,199.96,142.35
2016,11,20,17,15,238.5,14.0,1.45,11.0,38.0,91.1,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,12.0,2.3,5.5,25.5,11.8,0.0
2016,11,21,7,30,377.0,24.0,2.6,6.0,51.0,20.61,9.03
2016,11,21,7,45,487.0,32.5,2.9,7.0,97.5,26.38,17.69
2016,11,21,8,0,597.0,41.0,3.2,8.0,144.0,31.95,23.23
2016,11,21,8,15,659.0,46.5,3.1,9.0,193.5,34.48,25.73
2016,11,21,8,30,721.0,52.0,3.0,10.0,243.0,76.75,38.53
2016,11,21,8,45,758.5,56.0,2.9,11.0,291.0,122.19,66.77
2016,11,21,9,0,796.0,60.0,2.8,12.0,339.0,170.58,104.37
2016,11,21,9,15,821.5,63.0,3.25,13.0,383.0,218.29,145.52
2016,11,21,9,30,847.0,66.0,3.7,14.0,427.0,267.15,189.06
2016,11,21,9,45,863.5,68.5,4.15,15.0,465.5,316.66,233.57
2016,11,21,10,0,880.0,71.0,4.6,16.0,504.0,362.84,274.97
2016,11,21,10,15,892.0,72.5,4.7,16.5,536.0,405.86,313.34
2016,11,21,10,30,904.0,74.0,4.8,17.0,568.0,447.73,349.88
2016,11,21,10,45,911.0,75.5,4.9,18.0,593.0,485.96,381.99
2016,11,21,11,0,918.0,77.0,5.0,19.0,618.0,522.26,411.64
2016,11,21,11,15,923.0,78.0,5.0,19.5,635.0,554.92,438.27
2016,11,21,11,30,928.0,79.0,5.0,20.0,652.0,585.18,462.39
2016,11,21,11,45,931.5,78.5,5.0,20.5,661.0,610.54,482.3
2016,11,21,12,0,935.0,78.0,5.0,21.0,670.0,633.11,499.68
2016,11,21,12,15,934.0,78.0,5.0,21.0,670.5,650.53,513.85
2016,11,21,12,30,933.0,78.0,5.0,21.0,671.0,664.82,525.48
2016,11,21,12,45,928.0,78.5,5.0,21.5,662.5,673.89,532.01
2016,11,21,13,0,923.0,79.0,5.0,22.0,654.0,679.69,535.98
2016,11,21,13,15,917.0,78.0,5.0,22.0,637.5,680.01,536.91
2016,11,21,13,30,911.0,77.0,5.0,22.0,621.0,677.07,535.36
2016,11,21,13,45,899.5,76.5,5.0,22.0,596.5,667.92,529.08
2016,11,21,14,0,888.0,76.0,5.0,22.0,572.0,655.72,520.45
2016,11,21,14,15,874.5,74.5,4.95,22.0,540.5,638.27,507.61
2016,11,21,14,30,861.0,73.0,4.9,22.0,509.0,618.12,492.57
2016,11,21,14,45,836.5,72.5,4.85,22.0,470.5,592.64,473.1
2016,11,21,15,0,812.0,72.0,4.8,22.0,432.0,562.65,449.94
2016,11,21,15,15,786.0,69.0,4.6,21.5,389.5,527.38,422.81
2016,11,21,15,30,760.0,66.0,4.4,21.0,347.0,490.85,394.05
2016,11,21,15,45,719.0,62.5,4.2,21.0,300.0,445.18,356.7
2016,11,21,16,0,678.0,59.0,4.0,21.0,253.0,399.78,318.74
2016,11,21,16,15,620.0,53.0,3.6,20.0,205.5,347.08,274.86
2016,11,21,16,30,562.0,47.0,3.2,19.0,158.0,294.97,230.04
2016,11,21,16,45,462.5,39.0,2.8,18.5,112.0,228.45,172.63
2016,11,21,17,0,363.0,31.0,2.4,18.0,66.0,169.08,117.92
2016,11,21,17,15,181.5,15.5,2.45,17.5,33.0,77.67,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.0,4.05,16.0,4.0,3.93,0.0
2016,11,22,7,30,0.0,8.0,4.0,16.0,8.0,7.71,0.0
2016,11,22,7,45,0.0,17.0,4.0,16.5,17.0,16.4,8.33
2016,11,22,8,0,0.0,26.0,4.0,17.0,26.0,25.09,16.29
2016,11,22,8,15,0.0,36.0,4.05,17.0,36.0,34.76,25.06
2016,11,22,8,30,0.0,46.0,4.1,17.0,46.0,44.43,31.95
2016,11,22,8,45,0.0,56.5,4.15,17.5,56.5,54.59,40.47
2016,11,22,9,0,0.0,67.0,4.2,18.0,67.0,64.76,48.85
2016,11,22,9,15,0.0,42.5,4.5,18.5,42.5,41.04,28.83
2016,11,22,9,30,0.0,18.0,4.8,19.0,18.0,17.37,8.91
2016,11,22,9,45,0.0,19.5,5.1,19.5,19.5,18.82,10.06
2016,11,22,10,0,0.0,21.0,5.4,20.0,21.0,20.27,11.2
2016,11,22,10,15,0.0,59.5,5.5,20.0,59.5,57.52,41.91
2016,11,22,10,30,0.0,98.0,5.6,20.0,98.0,94.68,72.21
2016,11,22,10,45,0.0,79.5,5.7,20.5,79.5,76.9,57.45
2016,11,22,11,0,0.0,61.0,5.8,21.0,61.0,58.98,42.67
2016,11,22,11,15,0.0,63.0,5.7,21.0,63.0,60.93,44.2
2016,11,22,11,30,0.0,65.0,5.6,21.0,65.0,62.87,45.73
2016,11,22,11,45,0.0,67.0,5.6,21.5,67.0,64.81,47.17
2016,11,22,12,0,0.0,69.0,5.6,22.0,69.0,66.75,48.62
2016,11,22,12,15,0.0,69.0,5.45,22.0,69.0,66.75,48.61
2016,11,22,12,30,0.0,69.0,5.3,22.0,69.0,66.75,48.61
2016,11,22,12,45,0.0,75.5,5.2,22.0,75.5,73.05,53.71
2016,11,22,13,0,0.0,82.0,5.1,22.0,82.0,79.34,58.82
2016,11,22,13,15,0.0,83.0,4.95,22.0,83.0,80.31,59.65
2016,11,22,13,30,0.0,84.0,4.8,22.0,84.0,81.27,60.49
2016,11,22,13,45,0.0,56.0,4.65,22.0,56.0,54.14,38.58
2016,11,22,14,0,0.0,28.0,4.5,22.0,28.0,27.05,16.54
2016,11,22,14,15,0.0,69.5,4.35,22.0,69.5,67.2,49.4
2016,11,22,14,30,0.0,111.0,4.2,22.0,111.0,108.03,82.61
2016,11,22,14,45,0.0,71.5,4.05,22.0,71.5,69.13,51.15
2016,11,22,15,0,0.0,32.0,3.9,22.0,32.0,30.9,19.9
2016,11,22,15,15,0.0,28.5,3.65,22.0,28.5,27.51,17.18
2016,11,22,15,30,0.0,25.0,3.4,22.0,25.0,24.13,14.42
2016,11,22,15,45,0.0,21.5,3.2,22.0,21.5,20.74,11.64
2016,11,22,16,0,0.0,18.0,3.0,22.0,18.0,17.36,8.83
2016,11,22,16,15,0.0,14.5,2.7,21.5,14.5,13.98,6.01
2016,11,22,16,30,0.0,11.0,2.4,21.0,11.0,10.6,3.14
2016,11,22,16,45,0.0,7.5,2.1,20.5,7.5,7.23,0.26
2016,11,22,17,0,0.0,4.0,1.8,20.0,4.0,3.85,0.0
2016,11,22,17,15,0.0,2.0,1.75,19.5,2.0,1.93,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,170.0,11.0,3.25,8.5,23.0,10.81,0.0
2016,11,23,7,30,340.0,22.0,3.4,9.0,46.0,17.21,5.02
2016,11,23,7,45,462.5,31.0,3.55,9.5,91.5,25.2,16.31
2016,11,23,8,0,585.0,40.0,3.7,10.0,137.0,31.34,22.41
2016,11,23,8,15,650.5,45.5,3.85,10.5,187.0,33.89,25.0
2016,11,23,8,30,716.0,51.0,4.0,11.0,237.0,71.37,35.62
2016,11,23,8,45,759.0,55.0,4.2,12.0,286.0,116.79,62.53
2016,11,23,9,0,802.0,59.0,4.4,13.0,335.0,165.72,99.73
2016,11,23,9,15,829.5,62.0,4.4,13.5,380.0,213.9,141.09
2016,11,23,9,30,857.0,65.0,4.4,14.0,425.0,263.41,185.3
2016,11,23,9,45,876.5,67.0,4.45,15.0,464.5,313.63,230.27
2016,11,23,10,0,896.0,69.0,4.5,16.0,504.0,360.77,272.16
2016,11,23,10,15,909.0,70.5,4.4,16.0,537.5,404.71,311.68
2016,11,23,10,30,922.0,72.0,4.3,16.0,571.0,447.55,349.42
2016,11,23,10,45,931.5,73.5,4.2,16.5,597.0,487.49,383.25
2016,11,23,11,0,941.0,75.0,4.1,17.0,623.0,525.64,414.75
2016,11,23,11,15,946.5,75.5,4.0,17.5,640.5,558.76,441.59
2016,11,23,11,30,952.0,76.0,3.9,18.0,658.0,589.44,465.82
2016,11,23,11,45,957.0,75.5,3.85,18.5,668.0,616.24,486.65
2016,11,23,12,0,962.0,75.0,3.8,19.0,678.0,640.25,504.92
2016,11,23,12,15,962.0,75.0,3.7,19.0,679.0,658.83,519.56
2016,11,23,12,30,962.0,75.0,3.6,19.0,680.0,674.22,531.6
2016,11,23,12,45,960.0,74.5,3.55,19.0,672.5,684.59,539.93
2016,11,23,13,0,958.0,74.0,3.5,19.0,665.0,691.62,545.7
2016,11,23,13,15,952.5,73.5,3.4,19.0,649.5,693.05,547.06
2016,11,23,13,30,947.0,73.0,3.3,19.0,634.0,691.13,545.89
2016,11,23,13,45,939.0,71.5,3.2,19.5,610.0,683.22,539.26
2016,11,23,14,0,931.0,70.0,3.1,20.0,586.0,672.09,530.21
2016,11,23,14,15,919.0,69.0,3.0,20.0,554.5,655.88,518.31
2016,11,23,14,30,907.0,68.0,2.9,20.0,523.0,636.8,504.13
2016,11,23,14,45,889.5,66.0,2.8,20.0,485.0,610.61,484.44
2016,11,23,15,0,872.0,64.0,2.7,20.0,447.0,582.1,462.69
2016,11,23,15,15,847.5,61.5,2.5,19.5,403.5,547.05,436.04
2016,11,23,15,30,823.0,59.0,2.3,19.0,360.0,513.36,409.65
2016,11,23,15,45,788.0,55.5,2.1,19.0,312.5,469.24,373.77
2016,11,23,16,0,753.0,52.0,1.9,19.0,265.0,424.9,336.72
2016,11,23,16,15,697.5,47.0,1.65,18.0,215.5,370.01,291.38
2016,11,23,16,30,642.0,42.0,1.4,17.0,166.0,317.15,245.98
2016,11,23,16,45,546.0,34.5,1.2,16.0,118.0,249.4,187.87
2016,11,23,17,0,450.0,27.0,1.0,15.0,70.0,188.08,130.43
2016,11,23,17,15,225.0,13.5,1.0,14.5,35.0,85.3,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,153.0,11.0,1.1,8.5,21.0,10.81,0.0
2016,11,24,7,30,306.0,22.0,1.2,9.0,42.0,17.37,4.15
2016,11,24,7,45,413.5,32.5,1.35,10.0,85.0,24.64,15.74
2016,11,24,8,0,521.0,43.0,1.5,11.0,128.0,31.48,22.45
2016,11,24,8,15,588.5,50.0,1.5,11.5,176.5,34.91,25.82
2016,11,24,8,30,656.0,57.0,1.5,12.0,225.0,69.06,36.02
2016,11,24,8,45,691.0,63.5,1.55,12.5,271.0,112.97,62.19
2016,11,24,9,0,726.0,70.0,1.6,13.0,317.0,162.51,99.93
2016,11,24,9,15,755.5,73.5,1.85,14.0,361.0,207.72,137.73
2016,11,24,9,30,785.0,77.0,2.1,15.0,405.0,254.63,178.49
2016,11,24,9,45,801.0,81.5,2.4,16.0,442.5,300.02,218.77
2016,11,24,10,0,817.0,86.0,2.7,17.0,480.0,345.31,258.5
2016,11,24,10,15,831.5,88.5,2.7,17.5,512.5,387.82,295.45
2016,11,24,10,30,846.0,91.0,2.7,18.0,545.0,429.6,330.91
2016,11,24,10,45,852.5,94.0,2.75,18.5,569.5,467.34,362.49
2016,11,24,11,0,859.0,97.0,2.8,19.0,594.0,503.33,391.89
2016,11,24,11,15,865.0,98.0,2.8,19.5,611.5,535.21,417.34
2016,11,24,11,30,871.0,99.0,2.8,20.0,629.0,564.94,440.54
2016,11,24,11,45,880.5,96.5,2.8,20.5,640.0,590.86,460.46
2016,11,24,12,0,890.0,94.0,2.8,21.0,651.0,614.42,478.23
2016,11,24,12,15,537.0,197.0,2.8,21.0,533.5,520.72,405.7
2016,11,24,12,30,184.0,300.0,2.8,21.0,416.0,409.98,318.04
2016,11,24,12,45,532.0,198.0,2.85,21.5,526.5,537.64,419.94
2016,11,24,13,0,880.0,96.0,2.9,22.0,637.0,663.51,516.59
2016,11,24,13,15,874.0,95.0,2.9,22.0,621.5,664.3,516.99
2016,11,24,13,30,868.0,94.0,2.9,22.0,606.0,661.97,515.9
2016,11,24,13,45,855.0,94.0,2.9,22.0,582.0,653.17,509.98
2016,11,24,14,0,842.0,94.0,2.9,22.0,558.0,641.46,501.87
2016,11,24,14,15,828.0,91.5,2.85,22.0,527.5,623.68,489.08
2016,11,24,14,30,814.0,89.0,2.8,22.0,497.0,603.3,474.22
2016,11,24,14,45,792.0,87.0,2.75,22.0,459.5,576.26,454.14
2016,11,24,15,0,770.0,85.0,2.7,22.0,422.0,547.29,432.29
2016,11,24,15,15,742.0,81.5,2.45,21.5,380.0,513.4,406.45
2016,11,24,15,30,714.0,78.0,2.2,21.0,338.0,476.99,378.12
2016,11,24,15,45,668.0,74.0,1.95,21.0,291.5,430.26,340.44
2016,11,24,16,0,622.0,70.0,1.7,21.0,245.0,384.24,302.49
2016,11,24,16,15,560.0,62.5,1.5,20.0,197.5,328.48,257.21
2016,11,24,16,30,498.0,55.0,1.3,19.0,150.0,275.48,212.69
2016,11,24,16,45,391.5,44.5,1.15,18.5,105.5,206.52,154.7
2016,11,24,17,0,285.0,34.0,1.0,18.0,61.0,145.18,99.72
2016,11,24,17,15,142.5,17.0,1.0,17.5,30.5,66.34,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.0,1.5,1.47,0.0
2016,11,25,7,30,0.0,3.0,1.4,14.0,3.0,2.89,0.0
2016,11,25,7,45,0.0,7.5,1.75,14.5,7.5,7.23,0.5
2016,11,25,8,0,0.0,12.0,2.1,15.0,12.0,11.57,4.53
2016,11,25,8,15,0.0,17.0,2.35,15.0,17.0,16.39,8.95
2016,11,25,8,30,0.0,22.0,2.6,15.0,22.0,21.22,12.48
2016,11,25,8,45,0.0,26.5,2.85,15.5,26.5,25.57,16.18
2016,11,25,9,0,0.0,31.0,3.1,16.0,31.0,29.92,19.82
2016,11,25,9,15,0.0,40.0,3.2,16.0,40.0,38.63,27.15
2016,11,25,9,30,0.0,49.0,3.3,16.0,49.0,47.34,34.41
2016,11,25,9,45,0.0,64.0,3.45,16.0,64.0,61.86,46.5
2016,11,25,10,0,0.0,79.0,3.6,16.0,79.0,76.4,58.5
2016,11,25,10,15,0.0,117.5,3.65,16.0,117.5,112.93,88.58
2016,11,25,10,30,0.0,156.0,3.7,16.0,156.0,149.25,118.11
2016,11,25,10,45,0.0,112.5,3.8,16.0,112.5,108.53,84.55
2016,11,25,11,0,0.0,69.0,3.9,16.0,69.0,66.73,50.0
2016,11,25,11,15,0.0,71.5,3.9,16.0,71.5,69.16,51.97
2016,11,25,11,30,0.0,74.0,3.9,16.0,74.0,71.58,53.92
2016,11,25,11,45,8.5,152.0,3.9,16.0,157.0,151.56,119.47
2016,11,25,12,0,17.0,230.0,3.9,16.0,240.0,232.02,184.12
2016,11,25,12,15,17.5,230.0,3.85,16.0,241.0,233.2,184.88
2016,11,25,12,30,18.0,230.0,3.8,16.0,242.0,234.32,185.8
2016,11,25,12,45,9.0,178.0,3.75,16.0,184.0,178.5,141.0
2016,11,25,13,0,0.0,126.0,3.7,16.0,126.0,122.19,95.3
2016,11,25,13,15,0.0,117.5,3.65,16.0,117.5,113.95,88.71
2016,11,25,13,30,0.0,109.0,3.6,16.0,109.0,105.67,82.03
2016,11,25,13,45,0.0,121.0,3.55,16.0,121.0,117.55,91.89
2016,11,25,14,0,0.0,133.0,3.5,16.0,133.0,129.59,101.89
2016,11,25,14,15,0.0,122.0,3.45,16.0,122.0,118.84,93.24
2016,11,25,14,30,0.0,111.0,3.4,16.0,111.0,108.05,84.56
2016,11,25,14,45,0.0,96.0,3.35,16.0,96.0,93.23,72.49
2016,11,25,15,0,0.0,81.0,3.3,16.0,81.0,78.38,60.32
2016,11,25,15,15,0.0,72.5,3.15,15.5,72.5,70.09,53.65
2016,11,25,15,30,0.0,64.0,3.0,15.0,64.0,61.86,46.94
2016,11,25,15,45,0.0,55.0,2.95,15.0,55.0,53.14,39.64
2016,11,25,16,0,0.0,46.0,2.9,15.0,46.0,44.43,32.26
2016,11,25,16,15,0.0,36.5,2.7,14.5,36.5,35.24,24.43
2016,11,25,16,30,0.0,27.0,2.5,14.0,27.0,26.05,16.49
2016,11,25,16,45,0.0,18.5,2.35,14.0,18.5,17.84,9.27
2016,11,25,17,0,0.0,10.0,2.2,14.0,10.0,9.64,1.92
2016,11,25,17,15,0.0,5.0,2.1,13.5,5.0,4.82,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,43.0,12.0,2.05,9.0,14.5,11.8,0.0
2016,11,26,7,30,86.0,24.0,2.2,9.0,29.0,20.05,2.52
2016,11,26,7,45,182.0,42.5,2.4,9.5,67.0,33.11,22.85
2016,11,26,8,0,278.0,61.0,2.6,10.0,105.0,46.67,35.95
2016,11,26,8,15,347.5,75.0,2.55,10.5,149.0,55.96,44.76
2016,11,26,8,30,417.0,89.0,2.5,11.0,193.0,83.59,56.13
2016,11,26,8,45,471.5,98.0,2.45,12.0,238.0,119.54,77.44
2016,11,26,9,0,526.0,107.0,2.4,13.0,283.0,160.38,107.04
2016,11,26,9,15,301.5,140.0,2.35,13.5,244.0,177.61,131.47
2016,11,26,9,30,77.0,173.0,2.3,14.0,205.0,175.13,138.42
2016,11,26,9,45,368.0,150.5,2.25,14.5,323.5,234.81,178.91
2016,11,26,10,0,659.0,128.0,2.2,15.0,442.0,326.19,247.47
2016,11,26,10,15,677.5,132.0,2.15,15.5,474.0,365.45,280.83
2016,11,26,10,30,696.0,136.0,2.1,16.0,506.0,404.72,313.66
2016,11,26,10,45,714.0,136.5,2.05,16.5,531.5,440.22,342.83
2016,11,26,11,0,732.0,137.0,2.0,17.0,557.0,475.14,370.84
2016,11,26,11,15,462.0,211.0,1.95,17.0,479.0,433.62,339.91
2016,11,26,11,30,192.0,285.0,1.9,17.0,401.0,374.71,293.77
2016,11,26,11,45,215.5,287.5,1.85,17.5,419.5,397.2,311.07
2016,11,26,12,0,239.0,290.0,1.8,18.0,438.0,420.09,328.12
2016,11,26,12,15,151.5,284.0,1.75,18.0,378.0,368.86,288.28
2016,11,26,12,30,64.0,278.0,1.7,18.0,318.0,311.53,243.37
2016,11,26,12,45,67.5,277.0,1.65,18.5,318.5,315.03,246.0
2016,11,26,13,0,71.0,276.0,1.6,19.0,319.0,318.39,248.27
2016,11,26,13,15,53.5,258.0,1.55,19.0,290.0,290.94,227.06
2016,11,26,13,30,36.0,240.0,1.5,19.0,261.0,262.91,205.39
2016,11,26,13,45,18.0,168.0,1.5,19.5,178.5,175.66,136.86
2016,11,26,14,0,0.0,96.0,1.5,20.0,96.0,92.98,70.49
2016,11,26,14,15,0.0,85.0,1.5,19.5,85.0,82.22,62.14
2016,11,26,14,30,0.0,74.0,1.5,19.0,74.0,71.56,53.68
2016,11,26,14,45,0.0,88.0,1.5,19.0,88.0,85.25,65.08
2016,11,26,15,0,0.0,102.0,1.5,19.0,102.0,99.49,76.9
2016,11,26,15,15,0.0,91.5,1.45,19.0,91.5,89.17,68.58
2016,11,26,15,30,0.0,81.0,1.4,19.0,81.0,78.83,60.21
2016,11,26,15,45,0.0,69.5,1.4,19.0,69.5,67.45,50.88
2016,11,26,16,0,0.0,58.0,1.4,19.0,58.0,56.05,41.41
2016,11,26,16,15,0.0,46.5,1.25,18.0,46.5,44.92,32.17
2016,11,26,16,30,0.0,35.0,1.1,17.0,35.0,33.79,22.74
2016,11,26,16,45,0.0,24.0,0.95,16.5,24.0,23.16,13.55
2016,11,26,17,0,0.0,13.0,0.8,16.0,13.0,12.54,4.12
2016,11,26,17,15,0.0,6.5,0.85,15.5,6.5,6.26,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,2.0,3.3,12.0,2.0,1.97,0.0
2016,11,27,7,30,0.0,4.0,3.5,12.0,4.0,3.85,0.0
2016,11,27,7,45,0.0,9.5,3.75,12.5,9.5,9.16,2.11
2016,11,27,8,0,0.0,15.0,4.0,13.0,15.0,14.46,7.12
2016,11,27,8,15,0.0,21.5,4.3,13.5,21.5,20.74,12.88
2016,11,27,8,30,0.0,28.0,4.6,14.0,28.0,27.02,17.47
2016,11,27,8,45,0.0,34.0,4.9,15.0,34.0,32.82,22.38
2016,11,27,9,0,0.0,40.0,5.2,16.0,40.0,38.62,27.18
2016,11,27,9,15,0.0,46.0,5.4,16.5,46.0,44.43,31.97
2016,11,27,9,30,0.0,52.0,5.6,17.0,52.0,50.24,36.7
2016,11,27,9,45,0.0,76.0,5.85,17.5,76.0,73.49,55.92
2016,11,27,10,0,0.0,100.0,6.1,18.0,100.0,96.28,74.52
2016,11,27,10,15,0.0,117.0,6.2,18.5,117.0,112.43,87.45
2016,11,27,10,30,0.0,134.0,6.3,19.0,134.0,128.63,100.32
2016,11,27,10,45,0.0,101.5,6.45,19.5,101.5,98.04,75.04
2016,11,27,11,0,0.0,69.0,6.6,20.0,69.0,66.73,49.24
2016,11,27,11,15,0.0,71.0,6.65,20.5,71.0,68.67,50.66
2016,11,27,11,30,0.0,73.0,6.7,21.0,73.0,70.61,52.08
2016,11,27,11,45,0.0,113.5,6.75,21.5,113.5,109.76,83.58
2016,11,27,12,0,0.0,154.0,6.8,22.0,154.0,148.91,114.7
2016,11,27,12,15,0.0,154.0,6.8,22.0,154.0,149.08,114.78
2016,11,27,12,30,0.0,154.0,6.8,22.0,154.0,149.24,114.92
2016,11,27,12,45,81.0,222.0,6.8,22.5,271.5,268.5,210.73
2016,11,27,13,0,162.0,290.0,6.8,23.0,389.0,392.86,308.19
2016,11,27,13,15,171.5,282.5,6.75,23.0,385.0,394.35,309.62
2016,11,27,13,30,181.0,275.0,6.7,23.0,381.0,395.21,310.84
2016,11,27,13,45,219.5,260.0,6.65,23.0,383.5,405.92,320.31
2016,11,27,14,0,258.0,245.0,6.6,23.0,386.0,420.43,332.63
2016,11,27,14,15,496.5,174.0,6.5,23.0,426.5,498.74,397.73
2016,11,27,14,30,735.0,103.0,6.4,23.0,467.0,566.6,453.51
2016,11,27,14,45,693.5,105.5,6.3,23.0,429.0,534.79,428.35
2016,11,27,15,0,652.0,108.0,6.2,23.0,391.0,501.98,402.41
2016,11,27,15,15,621.0,102.5,6.0,22.5,350.5,465.79,374.29
2016,11,27,15,30,590.0,97.0,5.8,22.0,310.0,428.96,345.07
2016,11,27,15,45,548.5,89.5,5.6,22.0,267.0,384.44,308.47
2016,11,27,16,0,507.0,82.0,5.4,22.0,224.0,340.58,271.65
2016,11,27,16,15,444.0,72.5,5.05,21.5,179.5,285.0,225.14
2016,11,27,16,30,381.0,63.0,4.7,21.0,135.0,234.87,182.12
2016,11,27,16,45,284.5,49.0,4.4,21.0,94.0,171.36,128.06
2016,11,27,17,0,188.0,35.0,4.1,21.0,53.0,115.4,77.93
2016,11,27,17,15,94.0,17.5,4.0,20.5,26.5,52.96,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.5,10.5,5.1,18.0,14.0,10.32,0.0
2016,11,28,7,30,131.0,21.0,5.1,18.0,28.0,16.53,0.0
2016,11,28,7,45,235.0,35.5,5.1,18.5,65.0,27.44,16.94
2016,11,28,8,0,339.0,50.0,5.1,19.0,102.0,37.86,26.93
2016,11,28,8,15,396.5,62.5,5.2,19.0,144.0,46.21,34.69
2016,11,28,8,30,454.0,75.0,5.3,19.0,186.0,70.78,44.14
2016,11,28,8,45,514.0,79.5,5.45,19.5,229.5,104.65,61.89
2016,11,28,9,0,574.0,84.0,5.6,20.0,273.0,143.51,88.72
2016,11,28,9,15,690.5,78.0,5.85,20.0,336.0,188.4,121.77
2016,11,28,9,30,807.0,72.0,6.1,20.0,399.0,245.66,167.59
2016,11,28,9,45,835.0,73.5,6.35,20.5,440.5,292.27,208.91
2016,11,28,10,0,863.0,75.0,6.6,21.0,482.0,339.76,250.95
2016,11,28,10,15,879.5,77.0,6.7,21.0,516.0,384.17,290.77
2016,11,28,10,30,896.0,79.0,6.8,21.0,550.0,430.02,331.07
2016,11,28,10,45,913.5,78.5,6.95,21.5,578.5,470.59,365.93
2016,11,28,11,0,931.0,78.0,7.1,22.0,607.0,509.94,399.1
2016,11,28,11,15,686.0,157.0,6.95,22.0,553.5,491.81,386.63
2016,11,28,11,30,441.0,236.0,6.8,22.0,500.0,458.95,360.88
2016,11,28,11,45,490.5,222.5,6.65,22.0,520.5,487.02,383.83
2016,11,28,12,0,540.0,209.0,6.5,22.0,541.0,515.59,406.94
2016,11,28,12,15,611.5,186.0,6.45,22.0,563.0,549.18,434.27
2016,11,28,12,30,683.0,163.0,6.4,22.0,585.0,581.54,460.59
2016,11,28,12,45,567.5,201.0,6.35,22.0,549.0,556.75,440.48
2016,11,28,13,0,452.0,239.0,6.3,22.0,513.0,529.55,418.29
2016,11,28,13,15,698.5,157.0,6.25,22.0,568.5,609.28,483.73
2016,11,28,13,30,945.0,75.0,6.2,22.0,624.0,680.5,541.81
2016,11,28,13,45,934.5,74.5,6.2,22.0,600.0,672.59,536.12
2016,11,28,14,0,924.0,74.0,6.2,22.0,576.0,661.53,528.21
2016,11,28,14,15,911.0,72.5,6.05,22.0,545.0,644.8,515.51
2016,11,28,14,30,898.0,71.0,5.9,22.0,514.0,625.24,500.47
2016,11,28,14,45,879.0,69.5,5.75,22.0,476.5,599.5,480.46
2016,11,28,15,0,860.0,68.0,5.6,22.0,439.0,574.2,460.39
2016,11,28,15,15,834.0,65.0,5.2,21.5,395.5,538.76,432.46
2016,11,28,15,30,808.0,62.0,4.8,21.0,352.0,501.89,402.79
2016,11,28,15,45,769.5,58.5,4.4,20.5,305.0,457.14,366.17
2016,11,28,16,0,731.0,55.0,4.0,20.0,258.0,412.35,328.68
2016,11,28,16,15,670.5,49.5,3.45,19.0,208.5,356.2,281.59
2016,11,28,16,30,610.0,44.0,2.9,18.0,159.0,302.36,234.89
2016,11,28,16,45,504.5,36.0,2.4,17.0,112.0,235.77,177.35
2016,11,28,17,0,399.0,28.0,1.9,16.0,65.0,174.2,119.2
2016,11,28,17,15,199.5,14.0,1.8,15.5,32.5,78.63,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
