Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,104.5,10.0,2.5,9.5,15.5,9.83,0.0
2016,11,29,7,30,209.0,20.0,2.9,10.0,31.0,16.2,0.0
2016,11,29,7,45,347.0,31.0,3.3,11.0,72.5,24.08,14.6
2016,11,29,8,0,485.0,42.0,3.7,12.0,114.0,31.49,22.14
2016,11,29,8,15,562.0,49.0,3.6,12.5,162.0,34.9,25.57
2016,11,29,8,30,639.0,56.0,3.5,13.0,210.0,58.24,31.61
2016,11,29,8,45,689.0,60.5,3.45,14.0,258.0,103.13,55.47
2016,11,29,9,0,739.0,65.0,3.4,15.0,306.0,148.99,87.7
2016,11,29,9,15,770.5,68.5,3.35,15.5,350.5,194.67,125.16
2016,11,29,9,30,802.0,72.0,3.3,16.0,395.0,242.22,166.34
2016,11,29,9,45,824.0,75.0,3.25,17.0,434.5,288.29,206.94
2016,11,29,10,0,846.0,78.0,3.2,18.0,474.0,334.76,247.48
2016,11,29,10,15,576.5,151.5,3.25,18.5,429.5,341.28,260.92
2016,11,29,10,30,307.0,225.0,3.3,19.0,385.0,327.97,255.23
2016,11,29,10,45,602.0,155.0,3.4,20.0,488.5,403.46,312.94
2016,11,29,11,0,897.0,85.0,3.5,21.0,592.0,498.3,385.79
2016,11,29,11,15,904.0,86.0,3.2,21.5,610.5,531.46,411.58
2016,11,29,11,30,911.0,87.0,2.9,22.0,629.0,562.42,435.06
2016,11,29,11,45,918.0,86.0,2.65,22.5,640.0,589.07,454.71
2016,11,29,12,0,925.0,85.0,2.4,23.0,651.0,613.16,471.8
2016,11,29,12,15,925.5,85.0,2.35,23.0,652.5,631.74,486.14
2016,11,29,12,30,926.0,85.0,2.3,23.0,654.0,647.31,498.06
2016,11,29,12,45,925.0,84.0,2.25,23.0,647.5,657.84,506.21
2016,11,29,13,0,924.0,83.0,2.2,23.0,641.0,665.19,511.98
2016,11,29,13,15,918.5,82.5,2.25,23.0,626.0,667.04,514.22
2016,11,29,13,30,913.0,82.0,2.3,23.0,611.0,665.66,514.11
2016,11,29,13,45,905.0,80.5,2.4,23.5,588.0,658.49,509.05
2016,11,29,14,0,897.0,79.0,2.5,24.0,565.0,648.22,501.66
2016,11,29,14,15,884.0,77.0,2.55,23.5,534.5,631.35,491.05
2016,11,29,14,30,871.0,75.0,2.6,23.0,504.0,611.73,478.18
2016,11,29,14,45,855.0,72.0,2.7,23.0,467.5,589.25,462.08
2016,11,29,15,0,839.0,69.0,2.8,23.0,431.0,561.97,442.06
2016,11,29,15,15,813.0,66.0,2.55,22.5,388.5,527.11,415.56
2016,11,29,15,30,787.0,63.0,2.3,22.0,346.0,490.89,387.36
2016,11,29,15,45,749.0,59.0,2.05,21.5,299.0,446.54,352.16
2016,11,29,16,0,711.0,55.0,1.8,21.0,252.0,402.17,315.87
2016,11,29,16,15,650.5,50.0,1.7,19.5,203.5,347.38,271.76
2016,11,29,16,30,590.0,45.0,1.6,18.0,155.0,294.88,227.65
2016,11,29,16,45,484.5,36.5,1.5,17.0,109.0,228.76,171.37
2016,11,29,17,0,379.0,28.0,1.4,16.0,63.0,167.55,114.21
2016,11,29,17,15,189.5,14.0,1.45,15.5,31.5,75.69,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.0,16.0,15.73,0.0
2016,11,30,7,30,0.0,32.0,4.0,6.0,32.0,27.42,0.0
2016,11,30,7,45,292.0,33.5,4.1,6.5,76.0,26.77,17.03
2016,11,30,8,0,584.0,35.0,4.2,7.0,120.0,27.6,19.11
2016,11,30,8,15,657.0,40.5,4.4,7.5,170.0,30.35,21.97
2016,11,30,8,30,730.0,46.0,4.6,8.0,220.0,52.94,27.01
2016,11,30,8,45,780.0,49.0,4.85,9.0,270.0,97.68,48.81
2016,11,30,9,0,830.0,52.0,5.1,10.0,320.0,149.78,86.23
2016,11,30,9,15,860.0,55.0,5.0,10.5,366.5,199.02,127.57
2016,11,30,9,30,890.0,58.0,4.9,11.0,413.0,249.71,172.76
2016,11,30,9,45,914.0,59.0,4.8,12.0,454.5,298.16,216.79
2016,11,30,10,0,938.0,60.0,4.7,13.0,496.0,346.89,260.74
2016,11,30,10,15,952.0,61.5,4.5,13.0,530.5,392.58,302.55
2016,11,30,10,30,966.0,63.0,4.3,13.0,565.0,437.19,342.53
2016,11,30,10,45,977.5,63.5,4.1,13.5,592.5,478.46,378.12
2016,11,30,11,0,989.0,64.0,3.9,14.0,620.0,517.98,411.37
2016,11,30,11,15,995.0,64.5,3.75,14.5,639.0,552.82,440.1
2016,11,30,11,30,1001.0,65.0,3.6,15.0,658.0,585.15,466.03
2016,11,30,11,45,1004.5,65.0,3.5,15.5,669.0,612.94,487.91
2016,11,30,12,0,1008.0,65.0,3.4,16.0,680.0,637.77,506.98
2016,11,30,12,15,1008.5,65.0,3.35,16.0,681.5,657.78,523.1
2016,11,30,12,30,1009.0,65.0,3.3,16.0,683.0,674.49,536.49
2016,11,30,12,45,1007.0,65.0,3.25,16.5,676.5,686.32,545.02
2016,11,30,13,0,1005.0,65.0,3.2,17.0,670.0,694.69,550.8
2016,11,30,13,15,1000.5,64.0,3.15,17.0,654.5,696.97,553.03
2016,11,30,13,30,996.0,63.0,3.1,17.0,639.0,695.75,552.61
2016,11,30,13,45,988.0,62.5,3.1,17.0,615.5,689.41,548.51
2016,11,30,14,0,980.0,62.0,3.1,17.0,592.0,679.72,541.84
2016,11,30,14,15,968.5,61.0,3.1,17.0,560.5,664.08,530.6
2016,11,30,14,30,957.0,60.0,3.1,17.0,529.0,645.39,516.9
2016,11,30,14,45,938.0,59.5,3.1,17.0,491.0,619.99,497.81
2016,11,30,15,0,919.0,59.0,3.1,17.0,453.0,592.19,476.51
2016,11,30,15,15,895.0,56.5,2.9,16.5,409.0,557.23,449.5
2016,11,30,15,30,871.0,54.0,2.7,16.0,365.0,520.65,420.48
2016,11,30,15,45,836.5,51.0,2.5,15.5,317.0,476.99,385.02
2016,11,30,16,0,802.0,48.0,2.3,15.0,269.0,435.61,350.09
2016,11,30,16,15,746.5,43.5,2.0,14.0,218.5,380.73,303.62
2016,11,30,16,30,691.0,39.0,1.7,13.0,168.0,327.72,256.96
2016,11,30,16,45,594.0,32.0,1.4,12.0,119.5,259.58,197.13
2016,11,30,17,0,497.0,25.0,1.1,11.0,71.0,197.84,136.46
2016,11,30,17,15,248.5,12.5,1.1,10.5,35.5,88.77,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,3.5,14.5,8.36,0.0
2016,12,1,7,30,255.0,17.0,1.5,4.0,29.0,13.47,0.0
2016,12,1,7,45,383.0,28.0,1.7,5.0,70.5,21.52,12.55
2016,12,1,8,0,511.0,39.0,1.9,6.0,112.0,29.05,20.5
2016,12,1,8,15,586.0,46.0,1.95,6.5,160.0,32.61,24.15
2016,12,1,8,30,661.0,53.0,2.0,7.0,208.0,55.85,32.05
2016,12,1,8,45,704.0,58.5,2.1,8.0,255.5,98.57,53.14
2016,12,1,9,0,747.0,64.0,2.2,9.0,303.0,144.94,85.94
2016,12,1,9,15,778.0,67.5,2.45,10.0,347.5,190.71,123.63
2016,12,1,9,30,809.0,71.0,2.7,11.0,392.0,238.31,165.22
2016,12,1,9,45,829.5,74.0,2.95,12.0,431.0,284.17,206.52
2016,12,1,10,0,850.0,77.0,3.2,13.0,470.0,330.3,247.84
2016,12,1,10,15,865.0,79.0,3.35,13.5,503.0,373.55,286.72
2016,12,1,10,30,880.0,81.0,3.5,14.0,536.0,416.07,324.21
2016,12,1,10,45,890.0,82.5,3.65,15.0,562.0,456.82,358.81
2016,12,1,11,0,900.0,84.0,3.8,16.0,588.0,493.86,389.56
2016,12,1,11,15,906.5,85.0,3.75,16.0,606.5,526.9,417.57
2016,12,1,11,30,913.0,86.0,3.7,16.0,625.0,557.71,443.25
2016,12,1,11,45,918.5,85.5,3.65,16.5,635.5,584.14,464.22
2016,12,1,12,0,924.0,85.0,3.6,17.0,646.0,607.96,482.72
2016,12,1,12,15,924.5,85.0,3.6,17.0,648.0,626.64,498.01
2016,12,1,12,30,925.0,85.0,3.6,17.0,650.0,642.32,510.82
2016,12,1,12,45,922.5,85.0,3.6,17.5,643.5,653.09,518.79
2016,12,1,13,0,920.0,85.0,3.6,18.0,637.0,660.68,524.25
2016,12,1,13,15,914.5,84.0,3.6,18.0,622.0,662.18,526.08
2016,12,1,13,30,909.0,83.0,3.6,18.0,607.0,660.47,525.46
2016,12,1,13,45,900.0,82.0,3.6,18.0,584.0,653.42,520.76
2016,12,1,14,0,891.0,81.0,3.6,18.0,561.0,643.31,513.69
2016,12,1,14,15,878.5,79.0,3.6,18.0,531.0,627.04,501.87
2016,12,1,14,30,866.0,77.0,3.6,18.0,501.0,610.49,489.58
2016,12,1,14,45,848.5,74.5,3.6,18.0,464.5,585.53,470.7
2016,12,1,15,0,831.0,72.0,3.6,18.0,428.0,558.31,449.74
2016,12,1,15,15,805.0,69.0,3.3,17.5,386.0,523.88,422.84
2016,12,1,15,30,779.0,66.0,3.0,17.0,344.0,488.09,394.21
2016,12,1,15,45,740.5,62.0,2.75,17.0,297.5,443.95,357.66
2016,12,1,16,0,702.0,58.0,2.5,17.0,251.0,399.81,320.17
2016,12,1,16,15,642.0,52.0,2.2,15.5,203.0,344.64,274.46
2016,12,1,16,30,582.0,46.0,1.9,14.0,155.0,294.61,231.18
2016,12,1,16,45,479.0,37.5,1.6,13.0,109.0,227.23,172.76
2016,12,1,17,0,376.0,29.0,1.3,12.0,63.0,167.16,115.41
2016,12,1,17,15,188.0,14.5,1.3,11.5,31.5,75.62,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,5.9,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,11.58,0.0
2016,12,2,7,45,6.0,30.5,2.85,9.0,31.5,28.61,17.92
2016,12,2,8,0,12.0,49.0,3.1,9.0,51.0,45.15,34.41
2016,12,2,8,15,24.5,69.0,3.15,9.0,74.5,60.5,48.9
2016,12,2,8,30,37.0,89.0,3.2,9.0,98.0,78.32,61.58
2016,12,2,8,45,48.0,108.0,3.25,9.5,122.0,98.79,77.97
2016,12,2,9,0,59.0,127.0,3.3,10.0,146.0,120.46,95.46
2016,12,2,9,15,29.5,105.5,3.3,10.5,115.0,102.87,81.54
2016,12,2,9,30,0.0,84.0,3.3,11.0,84.0,80.85,63.8
2016,12,2,9,45,141.0,138.5,3.35,11.5,203.5,163.66,128.84
2016,12,2,10,0,282.0,193.0,3.4,12.0,323.0,259.6,204.72
2016,12,2,10,15,168.5,206.5,3.45,12.5,285.5,248.2,198.23
2016,12,2,10,30,55.0,220.0,3.5,13.0,248.0,226.73,182.26
2016,12,2,10,45,31.5,204.5,3.6,14.0,220.5,206.46,165.35
2016,12,2,11,0,8.0,189.0,3.7,15.0,193.0,184.51,146.91
2016,12,2,11,15,4.0,134.0,3.75,15.0,136.0,131.14,103.31
2016,12,2,11,30,0.0,79.0,3.8,15.0,79.0,76.42,58.18
2016,12,2,11,45,0.0,102.5,3.85,15.5,102.5,99.15,76.81
2016,12,2,12,0,0.0,126.0,3.9,16.0,126.0,121.86,95.19
2016,12,2,12,15,15.5,186.0,3.9,16.0,196.0,189.02,149.88
2016,12,2,12,30,31.0,246.0,3.9,16.0,266.0,259.25,206.18
2016,12,2,12,45,15.5,199.5,3.9,16.0,209.5,203.3,161.2
2016,12,2,13,0,0.0,153.0,3.9,16.0,153.0,148.6,116.88
2016,12,2,13,15,0.0,83.0,3.9,15.5,83.0,80.3,61.26
2016,12,2,13,30,0.0,13.0,3.9,15.0,13.0,12.56,4.91
2016,12,2,13,45,13.5,112.5,3.9,15.0,120.0,117.59,92.84
2016,12,2,14,0,27.0,212.0,3.9,15.0,227.0,225.96,181.51
2016,12,2,14,15,64.0,215.0,3.9,15.0,247.5,257.46,207.78
2016,12,2,14,30,101.0,218.0,3.9,15.0,268.0,284.02,230.1
2016,12,2,14,45,50.5,141.5,3.95,15.0,166.5,172.51,139.19
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,62.83,47.5
2016,12,2,15,15,0.0,58.5,3.95,14.5,58.5,56.53,42.45
2016,12,2,15,30,0.0,52.0,3.9,14.0,52.0,50.23,37.28
2016,12,2,15,45,0.0,45.0,3.85,14.0,45.0,43.46,31.57
2016,12,2,16,0,0.0,38.0,3.8,14.0,38.0,36.69,25.78
2016,12,2,16,15,0.0,30.5,3.75,13.5,30.5,29.44,19.56
2016,12,2,16,30,0.0,23.0,3.7,13.0,23.0,22.19,13.25
2016,12,2,16,45,0.0,16.0,3.7,13.0,16.0,15.43,7.27
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,8.67,1.11
2016,12,2,17,15,0.0,4.5,3.7,12.5,4.5,4.33,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.49,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.98,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,4.33,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,7.71,1.21
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,11.57,4.85
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,15.43,7.83
2016,12,3,8,45,0.0,20.0,3.8,8.0,20.0,19.29,11.26
2016,12,3,9,0,0.0,24.0,3.7,8.0,24.0,23.16,14.65
2016,12,3,9,15,6.5,84.0,3.75,8.0,86.5,81.54,65.07
2016,12,3,9,30,13.0,144.0,3.8,8.0,149.0,137.47,112.55
2016,12,3,9,45,6.5,121.0,3.85,8.0,123.5,116.86,95.0
2016,12,3,10,0,0.0,98.0,3.9,8.0,98.0,94.33,75.79
2016,12,3,10,15,0.0,79.0,4.05,8.0,79.0,76.4,60.31
2016,12,3,10,30,0.0,60.0,4.2,8.0,60.0,58.0,44.43
2016,12,3,10,45,2.5,119.5,4.35,8.5,121.0,116.14,93.72
2016,12,3,11,0,5.0,179.0,4.5,9.0,182.0,173.73,141.62
2016,12,3,11,15,2.5,125.0,4.6,9.0,126.5,121.81,97.97
2016,12,3,11,30,0.0,71.0,4.7,9.0,71.0,68.67,53.02
2016,12,3,11,45,9.5,148.0,4.85,9.0,154.0,148.01,119.98
2016,12,3,12,0,19.0,225.0,5.0,9.0,237.0,227.82,186.2
2016,12,3,12,15,9.5,132.5,4.9,9.0,138.5,133.72,107.84
2016,12,3,12,30,0.0,40.0,4.8,9.0,40.0,38.66,27.42
2016,12,3,12,45,0.0,61.0,4.75,9.0,61.0,58.99,44.77
2016,12,3,13,0,0.0,82.0,4.7,9.0,82.0,79.34,62.05
2016,12,3,13,15,0.0,95.5,4.45,9.0,95.5,92.44,73.18
2016,12,3,13,30,0.0,109.0,4.2,9.0,109.0,105.67,84.41
2016,12,3,13,45,0.0,70.5,3.95,9.0,70.5,68.18,52.73
2016,12,3,14,0,0.0,32.0,3.7,9.0,32.0,30.91,20.97
2016,12,3,14,15,0.0,59.5,3.75,9.0,59.5,57.51,43.86
2016,12,3,14,30,0.0,87.0,3.8,9.0,87.0,84.21,66.75
2016,12,3,14,45,0.0,112.0,3.9,9.0,112.0,109.33,88.28
2016,12,3,15,0,0.0,137.0,4.0,9.0,137.0,135.46,110.65
2016,12,3,15,15,0.0,123.5,3.75,9.0,123.5,122.27,99.65
2016,12,3,15,30,0.0,110.0,3.5,9.0,110.0,109.05,88.58
2016,12,3,15,45,0.0,95.0,3.25,9.0,95.0,94.21,75.99
2016,12,3,16,0,0.0,80.0,3.0,9.0,80.0,79.32,63.2
2016,12,3,16,15,0.0,64.5,2.7,9.0,64.5,63.82,49.68
2016,12,3,16,30,0.0,49.0,2.4,9.0,49.0,48.2,35.89
2016,12,3,16,45,0.0,34.0,2.15,9.0,34.0,32.95,22.31
2016,12,3,17,0,0.0,19.0,1.9,9.0,19.0,18.34,8.87
2016,12,3,17,15,0.0,9.5,1.85,8.5,9.5,9.16,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.97,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,6.26,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,10.6,3.75
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,15.91,8.74
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,21.22,12.82
2016,12,4,8,45,0.0,27.5,4.1,9.0,27.5,26.54,17.51
2016,12,4,9,0,0.0,33.0,4.3,9.0,33.0,31.85,22.15
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,36.69,26.32
2016,12,4,9,30,0.0,43.0,4.8,9.0,43.0,41.53,30.45
2016,12,4,9,45,0.0,66.0,5.1,9.5,66.0,63.8,49.48
2016,12,4,10,0,0.0,89.0,5.4,10.0,89.0,85.88,68.11
2016,12,4,10,15,0.0,71.0,5.25,10.0,71.0,68.65,53.27
2016,12,4,10,30,0.0,53.0,5.1,10.0,53.0,51.22,38.3
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,49.29,36.51
2016,12,4,11,0,0.0,49.0,4.8,11.0,49.0,47.36,34.73
2016,12,4,11,15,0.0,66.5,4.6,11.0,66.5,64.31,49.03
2016,12,4,11,30,0.0,84.0,4.4,11.0,84.0,81.27,63.26
2016,12,4,11,45,0.0,49.0,4.2,11.0,49.0,47.37,34.61
2016,12,4,12,0,0.0,14.0,4.0,11.0,14.0,13.52,5.87
2016,12,4,12,15,0.5,91.0,4.15,11.0,91.5,88.35,69.14
2016,12,4,12,30,1.0,168.0,4.3,11.0,169.0,163.41,131.54
2016,12,4,12,45,0.5,120.5,4.45,11.0,121.0,117.04,93.03
2016,12,4,13,0,0.0,73.0,4.6,11.0,73.0,70.61,54.2
2016,12,4,13,15,0.0,43.0,4.8,11.0,43.0,41.56,29.71
2016,12,4,13,30,0.0,13.0,5.0,11.0,13.0,12.55,5.06
2016,12,4,13,45,0.0,35.0,5.2,11.0,35.0,33.82,23.22
2016,12,4,14,0,0.0,57.0,5.4,11.0,57.0,55.1,41.36
2016,12,4,14,15,0.0,78.5,5.3,11.0,78.5,75.92,59.11
2016,12,4,14,30,0.0,100.0,5.2,11.0,100.0,97.1,77.16
2016,12,4,14,45,0.0,113.5,5.15,11.0,113.5,110.85,88.95
2016,12,4,15,0,0.0,127.0,5.1,11.0,127.0,125.11,101.2
2016,12,4,15,15,0.0,114.5,4.85,11.0,114.5,112.88,91.05
2016,12,4,15,30,0.0,102.0,4.6,11.0,102.0,100.63,80.82
2016,12,4,15,45,0.0,87.5,4.35,11.0,87.5,86.25,68.66
2016,12,4,16,0,0.0,73.0,4.1,11.0,73.0,71.82,56.3
2016,12,4,16,15,0.0,58.5,3.85,10.5,58.5,57.32,43.81
2016,12,4,16,30,0.0,44.0,3.6,10.0,44.0,42.72,31.05
2016,12,4,16,45,0.0,30.5,3.4,10.0,30.5,29.45,19.25
2016,12,4,17,0,0.0,17.0,3.2,10.0,17.0,16.4,7.29
2016,12,4,17,15,0.0,8.5,3.15,9.5,8.5,8.2,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.98,0.0
2016,12,5,7,45,0.0,5.0,2.7,7.0,5.0,4.82,0.0
2016,12,5,8,0,0.0,9.0,2.8,7.0,9.0,8.67,2.08
2016,12,5,8,15,0.0,13.5,2.65,7.0,13.5,13.01,6.2
2016,12,5,8,30,0.0,18.0,2.5,7.0,18.0,17.36,9.58
2016,12,5,8,45,0.0,22.5,2.35,7.5,22.5,21.7,13.42
2016,12,5,9,0,0.0,27.0,2.2,8.0,27.0,26.05,17.21
2016,12,5,9,15,0.0,20.5,2.0,8.0,20.5,19.78,11.7
2016,12,5,9,30,0.0,14.0,1.8,8.0,14.0,13.51,6.18
2016,12,5,9,45,3.0,85.0,1.65,8.5,86.5,82.72,65.9
2016,12,5,10,0,6.0,156.0,1.5,9.0,159.0,149.33,121.68
2016,12,5,10,15,3.0,134.5,1.45,9.0,136.0,129.57,104.79
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,108.77,87.22
2016,12,5,10,45,0.0,68.0,1.35,9.0,68.0,65.75,50.75
2016,12,5,11,0,0.0,23.0,1.3,9.0,23.0,22.22,13.5
2016,12,5,11,15,2.0,101.0,1.35,9.0,102.5,98.59,78.49
2016,12,5,11,30,4.0,179.0,1.4,9.0,182.0,174.29,141.16
2016,12,5,11,45,2.0,166.0,1.5,9.5,167.5,161.22,129.85
2016,12,5,12,0,0.0,153.0,1.6,10.0,153.0,147.88,118.62
2016,12,5,12,15,0.0,118.5,1.7,10.0,118.5,114.68,91.16
2016,12,5,12,30,0.0,84.0,1.8,10.0,84.0,81.28,63.31
2016,12,5,12,45,28.0,172.0,1.9,10.0,189.0,185.54,150.49
2016,12,5,13,0,56.0,260.0,2.0,10.0,294.0,291.5,236.45
2016,12,5,13,15,28.0,203.5,2.1,10.0,220.5,218.85,177.32
2016,12,5,13,30,0.0,147.0,2.2,10.0,147.0,143.07,114.93
2016,12,5,13,45,90.0,197.0,2.35,10.5,245.0,252.58,206.88
2016,12,5,14,0,180.0,247.0,2.5,11.0,343.0,365.71,298.61
2016,12,5,14,15,117.0,226.5,2.55,11.0,287.5,306.53,250.3
2016,12,5,14,30,54.0,206.0,2.6,11.0,232.0,242.66,198.13
2016,12,5,14,45,399.0,148.0,2.7,11.0,319.5,398.18,329.98
2016,12,5,15,0,744.0,90.0,2.8,11.0,407.0,526.72,434.69
2016,12,5,15,15,715.5,86.0,2.75,11.0,366.5,492.41,406.14
2016,12,5,15,30,687.0,82.0,2.7,11.0,326.0,457.07,377.12
2016,12,5,15,45,657.5,74.5,2.7,11.0,282.5,416.66,343.41
2016,12,5,16,0,628.0,67.0,2.7,11.0,239.0,375.94,308.4
2016,12,5,16,15,565.5,60.0,2.35,10.5,192.5,321.74,261.46
2016,12,5,16,30,503.0,53.0,2.0,10.0,146.0,270.19,215.59
2016,12,5,16,45,416.5,41.5,1.7,10.0,103.0,208.62,160.66
2016,12,5,17,0,330.0,30.0,1.4,10.0,60.0,153.17,106.7
2016,12,5,17,15,165.0,15.0,1.35,9.5,30.0,69.79,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.0,4.1,5.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,14.0,4.3,5.0,21.0,13.76,0.0
2016,12,6,7,45,355.5,24.5,4.5,5.5,61.0,18.89,9.11
2016,12,6,8,0,508.0,35.0,4.7,6.0,101.0,28.59,19.83
2016,12,6,8,15,588.5,41.5,5.05,6.5,149.0,32.17,23.59
2016,12,6,8,30,669.0,48.0,5.4,7.0,197.0,42.61,26.57
2016,12,6,8,45,720.0,52.0,5.75,7.5,245.0,84.25,42.97
2016,12,6,9,0,771.0,56.0,6.1,8.0,293.0,130.34,73.56
2016,12,6,9,15,802.5,59.5,6.1,8.5,337.5,176.93,111.57
2016,12,6,9,30,834.0,63.0,6.1,9.0,382.0,225.36,154.42
2016,12,6,9,45,437.0,123.0,6.2,9.5,291.5,217.02,165.18
2016,12,6,10,0,40.0,183.0,6.3,10.0,201.0,180.75,147.29
2016,12,6,10,15,21.0,173.5,6.2,10.0,183.0,171.3,139.71
2016,12,6,10,30,2.0,164.0,6.1,10.0,165.0,157.08,127.85
2016,12,6,10,45,1.5,166.0,6.05,10.5,167.0,159.35,129.3
2016,12,6,11,0,1.0,168.0,6.0,11.0,169.0,161.51,130.65
2016,12,6,11,15,0.5,161.0,5.9,11.0,161.5,155.06,125.1
2016,12,6,11,30,0.0,154.0,5.8,11.0,154.0,148.43,119.45
2016,12,6,11,45,0.0,140.0,5.7,11.5,140.0,135.21,108.15
2016,12,6,12,0,0.0,126.0,5.6,12.0,126.0,121.85,96.79
2016,12,6,12,15,0.0,133.0,5.5,12.0,133.0,128.7,102.46
2016,12,6,12,30,0.0,140.0,5.4,12.0,140.0,135.6,108.17
2016,12,6,12,45,0.0,133.0,5.35,12.5,133.0,128.91,102.43
2016,12,6,13,0,0.0,126.0,5.3,13.0,126.0,122.17,96.72
2016,12,6,13,15,0.0,107.0,5.2,13.0,107.0,103.67,81.42
2016,12,6,13,30,0.0,88.0,5.1,13.0,88.0,85.14,66.06
2016,12,6,13,45,0.0,101.0,5.05,13.0,101.0,97.87,76.79
2016,12,6,14,0,0.0,114.0,5.0,13.0,114.0,110.75,87.66
2016,12,6,14,15,5.5,143.5,4.9,13.0,146.0,143.74,115.39
2016,12,6,14,30,11.0,173.0,4.8,13.0,178.0,177.55,143.69
2016,12,6,14,45,5.5,141.0,4.75,13.0,143.5,142.04,114.36
2016,12,6,15,0,0.0,109.0,4.7,13.0,109.0,106.65,84.9
2016,12,6,15,15,0.0,98.0,4.55,12.5,98.0,95.85,76.17
2016,12,6,15,30,0.0,87.0,4.4,12.0,87.0,85.04,67.28
2016,12,6,15,45,272.5,86.0,4.3,12.0,160.5,237.76,197.79
2016,12,6,16,0,545.0,85.0,4.2,12.0,234.0,356.73,293.93
2016,12,6,16,15,480.0,75.0,3.85,11.5,188.0,300.75,245.11
2016,12,6,16,30,415.0,65.0,3.5,11.0,142.0,248.07,198.63
2016,12,6,16,45,309.0,51.0,3.2,10.5,99.0,180.87,140.09
2016,12,6,17,0,203.0,37.0,2.9,10.0,56.0,121.76,85.54
2016,12,6,17,15,101.5,18.5,2.8,9.5,28.0,55.91,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,135.0,13.0,1.4,3.0,17.0,12.78,0.0
2016,12,7,7,45,271.0,26.0,1.65,3.5,54.0,20.48,10.13
2016,12,7,8,0,407.0,39.0,1.9,4.0,91.0,30.05,21.32
2016,12,7,8,15,489.5,48.0,1.85,4.5,136.5,35.34,26.72
2016,12,7,8,30,572.0,57.0,1.8,5.0,182.0,44.97,35.83
2016,12,7,8,45,620.0,63.5,1.75,6.0,227.5,83.89,46.87
2016,12,7,9,0,668.0,70.0,1.7,7.0,273.0,127.04,75.43
2016,12,7,9,15,703.0,74.5,1.65,7.5,316.5,170.3,109.95
2016,12,7,9,30,738.0,79.0,1.6,8.0,360.0,215.9,149.2
2016,12,7,9,45,760.5,82.5,1.6,8.5,398.5,261.97,190.41
2016,12,7,10,0,783.0,86.0,1.6,9.0,437.0,305.96,229.94
2016,12,7,10,15,396.5,132.0,1.55,9.5,310.5,251.31,197.26
2016,12,7,10,30,10.0,178.0,1.5,10.0,184.0,172.9,139.76
2016,12,7,10,45,11.0,187.0,1.5,10.5,193.5,182.71,147.58
2016,12,7,11,0,12.0,196.0,1.5,11.0,203.0,192.57,155.14
2016,12,7,11,15,239.0,207.5,1.5,11.5,345.5,310.89,250.35
2016,12,7,11,30,466.0,219.0,1.5,12.0,488.0,445.13,355.05
2016,12,7,11,45,281.0,248.0,1.5,12.5,411.0,388.56,309.67
2016,12,7,12,0,96.0,277.0,1.5,13.0,334.0,320.68,255.12
2016,12,7,12,15,64.5,260.5,1.5,13.0,299.0,290.19,231.34
2016,12,7,12,30,33.0,244.0,1.5,13.0,264.0,257.97,205.68
2016,12,7,12,45,154.0,256.5,1.55,13.5,348.0,347.22,277.72
2016,12,7,13,0,275.0,269.0,1.6,14.0,432.0,439.97,350.1
2016,12,7,13,15,236.0,267.0,1.55,14.0,404.5,414.38,329.67
2016,12,7,13,30,197.0,265.0,1.5,14.0,377.0,390.99,311.49
2016,12,7,13,45,245.0,248.5,1.5,14.5,382.5,405.42,323.47
2016,12,7,14,0,293.0,232.0,1.5,15.0,388.0,423.35,337.74
2016,12,7,14,15,189.0,222.5,1.35,15.0,321.5,345.4,276.1
2016,12,7,14,30,85.0,213.0,1.2,15.0,255.0,268.45,214.66
2016,12,7,14,45,414.5,151.5,1.05,15.0,330.0,410.02,330.35
2016,12,7,15,0,744.0,90.0,0.9,15.0,405.0,525.39,418.99
2016,12,7,15,15,715.0,85.5,0.75,14.5,364.5,490.46,390.67
2016,12,7,15,30,686.0,81.0,0.6,14.0,324.0,454.52,362.44
2016,12,7,15,45,642.5,76.0,0.45,14.0,279.5,410.26,326.48
2016,12,7,16,0,599.0,71.0,0.3,14.0,235.0,366.49,290.12
2016,12,7,16,15,536.5,63.0,0.45,13.0,189.5,312.26,247.21
2016,12,7,16,30,474.0,55.0,0.6,12.0,144.0,260.7,204.4
2016,12,7,16,45,371.5,44.0,0.8,11.5,101.0,195.14,148.88
2016,12,7,17,0,269.0,33.0,1.0,11.0,58.0,136.76,95.17
2016,12,7,17,15,134.5,16.5,1.2,10.5,29.0,62.3,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,1.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,1.0,5.0,4.91,0.0
2016,12,8,7,45,0.0,17.0,6.95,1.5,17.0,16.41,6.68
2016,12,8,8,0,0.0,29.0,7.1,2.0,29.0,28.01,19.54
2016,12,8,8,15,0.0,45.0,7.2,2.0,45.0,42.85,33.8
2016,12,8,8,30,0.0,61.0,7.3,2.0,61.0,57.42,47.71
2016,12,8,8,45,0.0,77.5,7.45,2.0,77.5,72.76,59.09
2016,12,8,9,0,0.0,94.0,7.6,2.0,94.0,88.23,72.84
2016,12,8,9,15,4.5,115.5,7.6,2.0,117.0,108.82,90.73
2016,12,8,9,30,9.0,137.0,7.6,2.0,140.0,130.0,108.99
2016,12,8,9,45,8.0,146.5,7.6,2.5,149.5,139.81,117.19
2016,12,8,10,0,7.0,156.0,7.6,3.0,159.0,149.42,125.13
2016,12,8,10,15,3.5,146.5,7.55,3.0,148.0,140.69,117.41
2016,12,8,10,30,0.0,137.0,7.5,3.0,137.0,131.22,109.04
2016,12,8,10,45,54.5,193.5,7.45,3.0,223.0,204.97,171.91
2016,12,8,11,0,109.0,250.0,7.4,3.0,309.0,283.73,238.65
2016,12,8,11,15,54.5,203.5,7.3,3.0,233.0,220.05,184.66
2016,12,8,11,30,0.0,157.0,7.2,3.0,157.0,151.26,125.55
2016,12,8,11,45,120.5,216.0,7.1,3.0,288.0,272.39,229.94
2016,12,8,12,0,241.0,275.0,7.0,3.0,419.0,399.27,337.39
2016,12,8,12,15,195.5,279.5,6.9,3.0,396.5,384.57,324.64
2016,12,8,12,30,150.0,284.0,6.8,3.0,374.0,367.68,310.11
2016,12,8,12,45,192.0,278.5,6.75,3.0,393.0,391.41,330.91
2016,12,8,13,0,234.0,273.0,6.7,3.0,412.0,415.32,351.81
2016,12,8,13,15,129.5,247.5,6.6,3.0,324.0,328.95,278.31
2016,12,8,13,30,25.0,222.0,6.5,3.0,236.0,233.11,195.74
2016,12,8,13,45,184.0,222.0,6.45,3.0,320.0,340.07,289.83
2016,12,8,14,0,343.0,222.0,6.4,3.0,404.0,443.0,378.67
2016,12,8,14,15,176.0,196.5,6.35,3.0,289.5,309.73,264.56
2016,12,8,14,30,9.0,171.0,6.3,3.0,175.0,174.27,146.29
2016,12,8,14,45,13.5,165.0,6.25,3.0,171.0,171.45,144.38
2016,12,8,15,0,18.0,159.0,6.2,3.0,167.0,168.58,142.29
2016,12,8,15,15,14.5,144.5,6.0,3.0,150.5,152.28,128.36
2016,12,8,15,30,11.0,130.0,5.8,3.0,134.0,136.1,114.44
2016,12,8,15,45,7.0,113.5,5.65,3.0,116.0,117.64,98.38
2016,12,8,16,0,3.0,97.0,5.5,3.0,98.0,99.35,82.29
2016,12,8,16,15,1.5,78.5,5.15,2.5,79.0,80.04,65.22
2016,12,8,16,30,0.0,60.0,4.8,2.0,60.0,60.63,47.81
2016,12,8,16,45,0.0,42.5,4.45,2.0,42.5,42.74,31.46
2016,12,8,17,0,0.0,25.0,4.1,2.0,25.0,24.33,14.18
2016,12,8,17,15,0.0,12.5,3.85,1.5,12.5,12.06,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,78.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,157.0,12.0,2.6,-2.0,16.0,11.8,0.0
2016,12,9,7,45,313.5,23.5,2.85,-1.5,54.5,18.31,7.84
2016,12,9,8,0,470.0,35.0,3.1,-1.0,93.0,26.54,18.46
2016,12,9,8,15,554.0,42.5,3.2,-0.5,140.0,30.67,22.87
