Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,12,30,322.0,259.0,3.6,2.0,450.0,441.08,370.05
2016,12,19,12,45,359.5,249.0,3.55,2.5,460.5,460.05,385.77
2016,12,19,13,0,397.0,239.0,3.5,3.0,471.0,478.52,400.93
2016,12,19,13,15,663.0,158.0,3.45,3.0,535.5,568.18,477.34
2016,12,19,13,30,929.0,77.0,3.4,3.0,600.0,648.5,544.87
2016,12,19,13,45,782.0,109.5,3.35,3.5,539.5,596.32,500.86
2016,12,19,14,0,635.0,142.0,3.3,4.0,479.0,541.41,455.01
2016,12,19,14,15,651.0,129.0,3.25,4.0,459.5,535.09,450.95
2016,12,19,14,30,667.0,116.0,3.2,4.0,440.0,525.98,444.21
2016,12,19,14,45,762.0,91.5,3.15,4.0,436.5,545.57,461.11
2016,12,19,15,0,857.0,67.0,3.1,4.0,433.0,560.6,473.65
2016,12,19,15,15,832.0,64.5,2.9,3.5,392.5,528.53,447.3
2016,12,19,15,30,807.0,62.0,2.7,3.0,352.0,494.87,419.26
2016,12,19,15,45,770.5,58.5,2.55,3.0,307.0,453.15,383.24
2016,12,19,16,0,734.0,55.0,2.4,3.0,262.0,411.09,346.0
2016,12,19,16,15,679.0,50.0,2.1,2.0,214.5,359.43,300.56
2016,12,19,16,30,624.0,45.0,1.8,1.0,167.0,309.44,255.03
2016,12,19,16,45,530.0,37.5,1.5,0.5,121.0,244.89,196.12
2016,12,19,17,0,436.0,30.0,1.2,0.0,75.0,189.71,142.61
2016,12,19,17,15,218.0,15.0,1.2,0.0,37.5,88.17,24.47
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,185.0,15.5,0.15,0.5,34.0,11.71,0.0
2016,12,20,8,0,370.0,31.0,0.1,1.0,68.0,24.04,15.49
2016,12,20,8,15,463.0,39.5,0.2,1.5,112.0,29.17,21.22
2016,12,20,8,30,556.0,48.0,0.3,2.0,156.0,34.1,26.14
2016,12,20,8,45,611.5,54.5,0.45,3.0,201.5,58.41,32.68
2016,12,20,9,0,667.0,61.0,0.6,4.0,247.0,100.57,55.93
2016,12,20,9,15,704.0,65.0,0.75,4.5,290.5,145.56,89.46
2016,12,20,9,30,741.0,69.0,0.9,5.0,334.0,190.2,126.79
2016,12,20,9,45,765.5,72.5,1.05,6.0,373.5,233.91,165.62
2016,12,20,10,0,790.0,76.0,1.2,7.0,413.0,278.5,205.69
2016,12,20,10,15,808.0,78.5,1.3,7.5,446.5,320.74,244.11
2016,12,20,10,30,826.0,81.0,1.4,8.0,480.0,362.75,281.75
2016,12,20,10,45,838.0,83.0,1.55,8.5,507.5,401.47,316.23
2016,12,20,11,0,850.0,85.0,1.7,9.0,535.0,439.02,349.0
2016,12,20,11,15,858.0,86.0,1.8,9.5,555.0,472.39,377.63
2016,12,20,11,30,866.0,87.0,1.9,10.0,575.0,503.89,404.12
2016,12,20,11,45,873.5,87.0,2.05,10.5,587.5,532.84,428.24
2016,12,20,12,0,881.0,87.0,2.2,11.0,600.0,558.49,449.37
2016,12,20,12,15,656.5,160.5,2.25,11.5,545.0,525.57,422.68
2016,12,20,12,30,432.0,234.0,2.3,12.0,490.0,481.33,386.48
2016,12,20,12,45,241.5,243.5,2.35,12.5,386.5,385.3,310.16
2016,12,20,13,0,51.0,253.0,2.4,13.0,283.0,280.03,224.36
2016,12,20,13,15,83.5,257.5,2.4,13.0,305.5,306.0,246.15
2016,12,20,13,30,116.0,262.0,2.4,13.0,328.0,332.27,267.66
2016,12,20,13,45,154.0,253.0,2.45,13.5,337.0,352.05,283.73
2016,12,20,14,0,192.0,244.0,2.5,14.0,346.0,367.34,296.26
2016,12,20,14,15,230.5,226.5,2.45,14.0,343.0,372.85,301.58
2016,12,20,14,30,269.0,209.0,2.4,14.0,340.0,381.91,309.61
2016,12,20,14,45,249.5,196.0,2.4,14.0,310.5,355.42,288.83
2016,12,20,15,0,230.0,183.0,2.4,14.0,281.0,328.54,267.67
2016,12,20,15,15,220.0,167.5,2.2,13.5,254.5,298.31,243.94
2016,12,20,15,30,210.0,152.0,2.0,13.0,228.0,273.24,223.94
2016,12,20,15,45,431.0,108.0,1.8,13.0,238.0,340.81,279.05
2016,12,20,16,0,652.0,64.0,1.6,13.0,248.0,385.74,312.63
2016,12,20,16,15,596.0,57.5,1.5,12.0,203.0,334.8,269.7
2016,12,20,16,30,540.0,51.0,1.4,11.0,158.0,285.89,227.5
2016,12,20,16,45,453.0,42.0,1.35,10.0,114.5,225.53,175.15
2016,12,20,17,0,366.0,33.0,1.3,9.0,71.0,170.79,125.08
2016,12,20,17,15,183.0,16.5,1.35,8.5,35.5,80.66,24.89
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,184.0,15.5,3.25,5.0,33.5,11.77,0.0
2016,12,21,8,0,368.0,31.0,3.6,6.0,67.0,24.14,14.97
2016,12,21,8,15,462.0,40.0,3.55,6.5,111.0,29.72,21.08
2016,12,21,8,30,556.0,49.0,3.5,7.0,155.0,35.08,26.33
2016,12,21,8,45,615.0,54.5,3.5,8.0,201.0,57.46,31.6
2016,12,21,9,0,674.0,60.0,3.5,9.0,247.0,99.14,53.68
2016,12,21,9,15,711.0,64.0,3.7,9.5,291.0,144.4,86.96
2016,12,21,9,30,748.0,68.0,3.9,10.0,335.0,189.35,124.31
2016,12,21,9,45,774.0,71.0,4.1,11.0,374.5,233.26,163.17
2016,12,21,10,0,800.0,74.0,4.3,12.0,414.0,278.17,203.53
2016,12,21,10,15,553.5,138.0,4.3,12.5,382.0,293.89,226.52
2016,12,21,10,30,307.0,202.0,4.3,13.0,350.0,291.56,231.25
2016,12,21,10,45,275.0,220.0,4.35,14.0,358.0,309.35,246.43
2016,12,21,11,0,243.0,238.0,4.4,15.0,366.0,325.1,259.23
2016,12,21,11,15,233.0,249.0,4.4,15.5,376.0,340.69,271.78
2016,12,21,11,30,223.0,260.0,4.4,16.0,386.0,355.12,283.13
2016,12,21,11,45,245.0,263.5,4.4,16.5,404.0,377.71,300.89
2016,12,21,12,0,267.0,267.0,4.4,17.0,422.0,401.79,319.66
2016,12,21,12,15,580.0,176.0,4.4,17.0,517.0,496.57,397.16
2016,12,21,12,30,893.0,85.0,4.4,17.0,612.0,598.26,479.04
2016,12,21,12,45,691.0,150.0,4.4,17.5,556.5,559.96,447.07
2016,12,21,13,0,489.0,215.0,4.4,18.0,501.0,512.21,407.81
2016,12,21,13,15,454.5,219.5,4.35,18.0,481.0,501.91,400.11
2016,12,21,13,30,420.0,224.0,4.3,18.0,461.0,489.65,390.65
2016,12,21,13,45,640.5,153.0,4.25,18.0,500.5,556.1,445.44
2016,12,21,14,0,861.0,82.0,4.2,18.0,540.0,614.37,493.04
2016,12,21,14,15,849.0,80.0,4.1,18.0,512.5,600.9,482.63
2016,12,21,14,30,837.0,78.0,4.0,18.0,485.0,584.69,470.33
2016,12,21,14,45,593.5,122.5,3.9,18.0,401.5,483.69,390.13
2016,12,21,15,0,350.0,167.0,3.8,18.0,318.0,378.37,305.45
2016,12,21,15,15,337.5,153.5,3.4,17.5,288.0,352.0,285.12
2016,12,21,15,30,325.0,140.0,3.0,17.0,258.0,324.99,263.61
2016,12,21,15,45,496.5,100.5,2.7,17.0,254.5,365.1,295.5
2016,12,21,16,0,668.0,61.0,2.4,17.0,251.0,390.4,313.3
2016,12,21,16,15,612.0,55.0,2.2,16.0,205.5,339.53,270.77
2016,12,21,16,30,556.0,49.0,2.0,15.0,160.0,290.66,228.81
2016,12,21,16,45,467.5,40.5,1.85,14.0,116.0,229.69,176.34
2016,12,21,17,0,379.0,32.0,1.7,13.0,72.0,174.45,126.45
2016,12,21,17,15,189.5,16.0,1.75,12.5,36.0,82.38,28.58
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,22,7,45,163.0,16.0,4.25,5.5,31.5,12.3,0.0
2016,12,22,8,0,326.0,32.0,4.4,6.0,63.0,25.22,15.79
2016,12,22,8,15,422.0,41.5,4.55,6.5,106.5,31.21,22.38
2016,12,22,8,30,518.0,51.0,4.7,7.0,150.0,36.95,28.0
2016,12,22,8,45,581.0,57.0,4.9,8.0,195.5,57.67,32.99
2016,12,22,9,0,644.0,63.0,5.1,9.0,241.0,98.34,54.41
2016,12,22,9,15,683.0,68.0,5.05,9.5,284.5,140.61,85.1
2016,12,22,9,30,722.0,73.0,5.0,10.0,328.0,185.71,122.48
2016,12,22,9,45,749.0,76.0,5.0,10.5,368.0,231.34,162.97
2016,12,22,10,0,776.0,79.0,5.0,11.0,408.0,275.44,202.98
2016,12,22,10,15,794.5,81.5,4.85,11.5,442.0,317.32,241.3
2016,12,22,10,30,813.0,84.0,4.7,12.0,476.0,359.06,278.91
2016,12,22,10,45,827.0,86.0,4.6,12.5,504.0,398.2,313.74
2016,12,22,11,0,841.0,88.0,4.5,13.0,532.0,436.34,346.89
2016,12,22,11,15,849.5,89.0,4.4,13.0,552.0,469.81,376.24
2016,12,22,11,30,858.0,90.0,4.3,13.0,572.0,501.48,403.48
2016,12,22,11,45,877.5,85.0,4.2,13.5,587.5,531.62,428.18
2016,12,22,12,0,897.0,80.0,4.1,14.0,603.0,558.97,450.2
2016,12,22,12,15,898.5,80.0,4.0,14.0,607.5,579.34,467.19
2016,12,22,12,30,900.0,80.0,3.9,14.0,612.0,596.89,481.71
2016,12,22,12,45,897.0,81.0,3.85,14.5,608.0,609.95,491.69
2016,12,22,13,0,894.0,82.0,3.8,15.0,604.0,619.96,499.13
2016,12,22,13,15,889.5,81.0,3.75,15.0,592.0,623.96,502.82
2016,12,22,13,30,885.0,80.0,3.7,15.0,580.0,624.86,504.07
2016,12,22,13,45,877.0,79.5,3.65,15.5,560.5,621.1,500.71
2016,12,22,14,0,869.0,79.0,3.6,16.0,541.0,614.36,495.0
2016,12,22,14,15,857.0,77.0,3.55,15.5,514.0,602.8,487.33
2016,12,22,14,30,845.0,75.0,3.5,15.0,487.0,586.58,475.95
2016,12,22,14,45,823.0,74.5,3.45,15.0,453.0,563.64,458.19
2016,12,22,15,0,801.0,74.0,3.4,15.0,419.0,538.58,438.49
2016,12,22,15,15,776.0,71.0,3.1,14.5,380.0,507.28,413.78
2016,12,22,15,30,751.0,68.0,2.8,14.0,341.0,474.51,387.34
2016,12,22,15,45,712.5,64.5,2.55,14.0,297.0,433.34,352.98
2016,12,22,16,0,674.0,61.0,2.3,14.0,253.0,393.95,319.22
2016,12,22,16,15,618.5,55.5,2.1,13.0,207.5,343.68,277.07
2016,12,22,16,30,563.0,50.0,1.9,12.0,162.0,295.34,235.12
2016,12,22,16,45,470.0,41.5,1.7,11.5,118.0,232.37,180.21
2016,12,22,17,0,377.0,33.0,1.5,11.0,74.0,175.42,128.55
2016,12,22,17,15,188.5,16.5,1.55,10.5,37.0,83.31,32.7
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.5,2.6,9.5,12.5,12.06,0.0
2016,12,23,8,0,0.0,25.0,3.0,10.0,25.0,24.09,14.47
2016,12,23,8,15,0.0,43.5,3.2,10.0,43.5,40.86,30.56
2016,12,23,8,30,0.0,62.0,3.4,10.0,62.0,57.33,45.91
2016,12,23,8,45,2.5,80.5,3.6,10.5,81.0,74.13,58.18
2016,12,23,9,0,5.0,99.0,3.8,11.0,100.0,91.75,73.14
2016,12,23,9,15,10.0,115.5,3.85,11.5,118.5,108.37,86.88
2016,12,23,9,30,15.0,132.0,3.9,12.0,137.0,125.52,100.87
2016,12,23,9,45,18.5,147.0,3.95,13.0,154.0,141.52,113.61
2016,12,23,10,0,22.0,162.0,4.0,14.0,171.0,157.83,126.45
2016,12,23,10,15,23.5,175.0,4.0,14.5,185.5,172.03,137.71
2016,12,23,10,30,25.0,188.0,4.0,15.0,200.0,186.32,148.95
2016,12,23,10,45,26.5,198.5,4.0,15.5,212.0,198.41,158.32
2016,12,23,11,0,28.0,209.0,4.0,16.0,224.0,210.55,167.67
2016,12,23,11,15,29.0,217.0,4.05,16.5,233.0,219.29,174.25
2016,12,23,11,30,30.0,225.0,4.1,17.0,242.0,229.36,181.88
2016,12,23,11,45,16.0,199.0,4.15,17.5,208.0,199.54,157.56
2016,12,23,12,0,2.0,173.0,4.2,18.0,174.0,168.02,131.83
2016,12,23,12,15,2.0,173.0,4.2,18.0,174.0,168.35,132.08
2016,12,23,12,30,2.0,173.0,4.2,18.0,174.0,168.66,132.31
2016,12,23,12,45,60.5,224.0,4.2,18.5,259.5,254.89,201.8
2016,12,23,13,0,119.0,275.0,4.2,19.0,345.0,345.25,272.92
2016,12,23,13,15,64.5,235.0,4.15,19.0,273.0,271.67,214.56
2016,12,23,13,30,10.0,195.0,4.1,19.0,201.0,196.59,154.37
2016,12,23,13,45,5.0,174.5,4.1,19.0,177.5,173.59,136.17
2016,12,23,14,0,0.0,154.0,4.1,19.0,154.0,150.45,117.65
2016,12,23,14,15,0.0,142.5,3.95,19.0,142.5,139.27,108.82
2016,12,23,14,30,0.0,131.0,3.8,19.0,131.0,128.05,99.92
2016,12,23,14,45,0.0,100.5,3.65,19.0,100.5,97.7,75.32
2016,12,23,15,0,0.0,70.0,3.5,19.0,70.0,67.67,50.75
2016,12,23,15,15,0.0,63.0,3.05,19.0,63.0,60.89,45.26
2016,12,23,15,30,0.0,56.0,2.6,19.0,56.0,54.11,39.72
2016,12,23,15,45,256.0,71.5,2.2,19.0,144.5,213.78,172.82
2016,12,23,16,0,512.0,87.0,1.8,19.0,233.0,347.53,277.25
2016,12,23,16,15,453.5,77.5,1.55,18.0,190.0,295.11,233.7
2016,12,23,16,30,395.0,68.0,1.3,17.0,147.0,247.2,193.54
2016,12,23,16,45,310.0,54.5,1.1,16.5,106.5,188.11,143.65
2016,12,23,17,0,225.0,41.0,0.9,16.0,66.0,134.95,97.61
2016,12,23,17,15,112.5,20.5,0.9,15.5,33.0,65.39,26.87
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,127.0,16.5,2.75,16.5,28.5,12.89,0.0
2016,12,24,8,0,254.0,33.0,3.0,17.0,57.0,25.59,15.09
2016,12,24,8,15,349.0,44.5,3.1,17.5,98.0,34.27,23.91
2016,12,24,8,30,444.0,56.0,3.2,18.0,139.0,41.74,30.87
2016,12,24,8,45,507.5,63.0,3.3,18.5,183.0,59.4,35.25
2016,12,24,9,0,571.0,70.0,3.4,19.0,227.0,97.15,54.37
2016,12,24,9,15,285.5,93.5,3.6,19.5,172.0,112.07,75.4
2016,12,24,9,30,0.0,117.0,3.8,20.0,117.0,109.91,85.63
2016,12,24,9,45,1.5,131.0,4.0,20.5,132.0,123.72,96.52
2016,12,24,10,0,3.0,145.0,4.2,21.0,147.0,137.68,107.41
2016,12,24,10,15,70.5,181.0,4.35,21.0,215.0,189.23,147.15
2016,12,24,10,30,138.0,217.0,4.5,21.0,283.0,247.0,192.1
2016,12,24,10,45,81.0,211.0,4.7,21.5,250.5,228.69,178.3
2016,12,24,11,0,24.0,205.0,4.9,22.0,218.0,205.14,159.81
2016,12,24,11,15,140.0,230.5,5.0,22.0,309.0,281.19,219.65
2016,12,24,11,30,256.0,256.0,5.1,22.0,400.0,366.73,286.58
2016,12,24,11,45,128.0,201.5,5.2,22.5,273.5,259.34,202.62
2016,12,24,12,0,0.0,147.0,5.3,23.0,147.0,141.98,108.74
2016,12,24,12,15,2.0,165.5,5.3,23.0,167.0,161.11,124.02
2016,12,24,12,30,4.0,184.0,5.3,23.0,187.0,180.45,139.31
2016,12,24,12,45,12.0,202.5,5.35,23.5,210.0,203.56,157.36
2016,12,24,13,0,20.0,221.0,5.4,24.0,233.0,227.08,175.65
2016,12,24,13,15,69.5,243.0,5.35,24.0,282.5,282.72,219.98
2016,12,24,13,30,119.0,265.0,5.3,24.0,332.0,340.75,265.71
2016,12,24,13,45,59.5,196.0,5.3,24.0,229.5,231.6,180.34
2016,12,24,14,0,0.0,127.0,5.3,24.0,127.0,123.57,94.08
2016,12,24,14,15,0.0,114.0,5.15,23.5,114.0,110.83,84.28
2016,12,24,14,30,0.0,101.0,5.0,23.0,101.0,98.05,74.31
2016,12,24,14,45,59.0,146.0,4.85,23.0,171.5,181.5,142.64
2016,12,24,15,0,118.0,191.0,4.7,23.0,242.0,269.21,213.01
2016,12,24,15,15,112.5,174.0,4.45,22.5,219.0,247.55,196.19
2016,12,24,15,30,107.0,157.0,4.2,22.0,196.0,225.64,179.15
2016,12,24,15,45,98.0,138.0,4.0,22.0,170.0,199.51,158.14
2016,12,24,16,0,89.0,119.0,3.8,22.0,144.0,173.4,136.84
2016,12,24,16,15,256.5,91.5,3.8,21.5,147.0,219.72,173.67
2016,12,24,16,30,424.0,64.0,3.8,21.0,150.0,255.86,199.35
2016,12,24,16,45,330.5,52.5,3.8,20.5,108.5,193.59,146.84
2016,12,24,17,0,237.0,41.0,3.8,20.0,67.0,139.12,100.0
2016,12,24,17,15,118.5,20.5,3.95,20.0,33.5,67.53,29.58
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,166.5,14.5,5.95,18.0,30.0,11.06,0.0
2016,12,25,8,0,333.0,29.0,6.2,18.0,60.0,22.52,12.43
2016,12,25,8,15,430.5,38.0,6.5,18.5,102.5,28.18,18.53
2016,12,25,8,30,528.0,47.0,6.8,19.0,145.0,33.59,23.62
2016,12,25,8,45,586.5,53.0,7.1,19.5,190.0,51.72,27.77
2016,12,25,9,0,645.0,59.0,7.4,20.0,235.0,92.16,47.53
2016,12,25,9,15,683.5,63.5,7.6,20.0,278.5,136.59,78.6
2016,12,25,9,30,722.0,68.0,7.8,20.0,322.0,180.92,114.11
2016,12,25,9,45,745.0,72.0,8.0,20.5,361.0,223.98,151.39
2016,12,25,10,0,768.0,76.0,8.2,21.0,400.0,267.86,190.26
2016,12,25,10,15,518.0,141.5,8.25,21.5,368.0,283.65,212.96
2016,12,25,10,30,268.0,207.0,8.3,22.0,336.0,281.09,217.44
2016,12,25,10,45,196.5,225.0,8.35,22.5,322.0,283.79,221.08
2016,12,25,11,0,125.0,243.0,8.4,23.0,308.0,279.4,218.19
2016,12,25,11,15,65.0,212.0,8.3,23.0,246.0,230.74,180.06
2016,12,25,11,30,5.0,181.0,8.2,23.0,184.0,176.26,136.58
2016,12,25,11,45,9.5,195.5,8.1,23.5,201.5,192.88,149.45
2016,12,25,12,0,14.0,210.0,8.0,24.0,219.0,209.82,162.48
2016,12,25,12,15,12.0,206.5,7.85,24.0,214.0,206.14,159.48
2016,12,25,12,30,10.0,203.0,7.7,24.0,209.0,202.28,156.39
2016,12,25,12,45,93.0,240.5,7.55,24.0,295.5,290.09,226.7
2016,12,25,13,0,176.0,278.0,7.4,24.0,382.0,382.12,299.32
2016,12,25,13,15,483.5,195.0,7.15,24.0,471.5,494.91,391.3
2016,12,25,13,30,791.0,112.0,6.9,24.0,561.0,603.16,478.19
2016,12,25,13,45,783.5,110.5,6.65,24.0,542.5,599.35,475.07
2016,12,25,14,0,776.0,109.0,6.4,24.0,524.0,593.76,470.78
2016,12,25,14,15,763.0,107.0,6.15,24.0,498.0,580.92,460.87
2016,12,25,14,30,750.0,105.0,5.9,24.0,472.0,565.62,448.97
2016,12,25,14,45,701.5,110.5,5.7,24.0,435.5,535.49,425.31
2016,12,25,15,0,653.0,116.0,5.5,24.0,399.0,504.21,400.58
2016,12,25,15,15,623.5,110.5,5.2,23.5,361.0,471.03,375.01
2016,12,25,15,30,594.0,105.0,4.9,23.0,323.0,436.92,348.22
2016,12,25,15,45,536.0,101.5,4.6,23.0,279.5,388.15,308.75
2016,12,25,16,0,478.0,98.0,4.3,23.0,236.0,343.52,271.96
2016,12,25,16,15,416.0,87.5,4.05,22.5,193.0,291.36,229.3
2016,12,25,16,30,354.0,77.0,3.8,22.0,150.0,242.13,188.13
2016,12,25,16,45,258.5,62.5,3.55,21.5,108.0,179.46,136.04
2016,12,25,17,0,163.0,48.0,3.3,21.0,66.0,118.95,85.44
2016,12,25,17,15,81.5,24.0,3.3,20.5,33.0,57.15,26.2
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,147.5,15.5,2.35,18.5,29.0,12.05,0.0
2016,12,26,8,0,295.0,31.0,2.6,19.0,58.0,24.58,13.95
2016,12,26,8,15,395.0,40.5,2.6,19.5,100.0,30.58,20.51
2016,12,26,8,30,495.0,50.0,2.6,20.0,142.0,36.33,25.91
2016,12,26,8,45,560.5,56.0,2.65,20.5,187.5,52.95,29.53
2016,12,26,9,0,626.0,62.0,2.7,21.0,233.0,92.56,48.47
2016,12,26,9,15,666.0,67.0,2.8,21.5,276.0,134.01,76.51
2016,12,26,9,30,706.0,72.0,2.9,22.0,319.0,178.45,111.18
2016,12,26,9,45,742.0,73.0,3.0,22.5,360.0,223.48,148.68
2016,12,26,10,0,778.0,74.0,3.1,23.0,401.0,267.84,186.56
2016,12,26,10,15,540.5,138.0,3.2,23.0,374.0,286.8,211.41
2016,12,26,10,30,303.0,202.0,3.3,23.0,347.0,288.37,219.44
2016,12,26,10,45,307.0,214.5,3.4,23.5,369.0,315.02,240.94
2016,12,26,11,0,311.0,227.0,3.5,24.0,391.0,341.35,261.76
2016,12,26,11,15,248.5,245.0,3.5,24.0,379.0,342.52,263.61
2016,12,26,11,30,186.0,263.0,3.5,24.0,367.0,339.2,261.47
2016,12,26,11,45,145.5,267.5,3.55,24.5,350.5,330.19,254.27
2016,12,26,12,0,105.0,272.0,3.6,25.0,334.0,317.74,244.21
2016,12,26,12,15,114.5,276.0,3.5,25.0,343.5,330.68,254.24
2016,12,26,12,30,124.0,280.0,3.4,25.0,353.0,345.55,265.64
2016,12,26,12,45,128.5,279.0,3.35,25.0,354.5,351.17,270.07
2016,12,26,13,0,133.0,278.0,3.3,25.0,356.0,356.46,274.3
2016,12,26,13,15,198.5,268.0,3.15,25.0,382.5,389.2,300.16
2016,12,26,13,30,264.0,258.0,3.0,25.0,409.0,425.79,328.58
2016,12,26,13,45,269.0,248.0,2.95,25.0,397.0,421.3,325.56
2016,12,26,14,0,274.0,238.0,2.9,25.0,385.0,415.71,321.88
2016,12,26,14,15,531.5,164.0,2.65,25.0,431.5,499.26,388.1
2016,12,26,14,30,789.0,90.0,2.4,25.0,478.0,572.24,444.25
2016,12,26,14,45,767.5,88.0,2.2,25.0,445.0,548.99,426.04
2016,12,26,15,0,746.0,86.0,2.0,25.0,412.0,523.71,406.7
2016,12,26,15,15,720.0,82.5,1.7,24.5,373.5,494.15,384.21
2016,12,26,15,30,694.0,79.0,1.4,24.0,335.0,461.98,359.29
2016,12,26,15,45,650.5,75.5,1.15,24.0,292.0,420.1,326.01
2016,12,26,16,0,607.0,72.0,0.9,24.0,249.0,378.51,292.31
2016,12,26,16,15,550.0,65.5,0.75,23.5,205.0,328.35,252.3
2016,12,26,16,30,493.0,59.0,0.6,23.0,161.0,280.22,212.78
2016,12,26,16,45,398.5,49.5,0.5,22.5,117.5,217.49,161.62
2016,12,26,17,0,304.0,40.0,0.4,22.0,74.0,160.65,114.03
2016,12,26,17,15,152.0,20.0,0.4,21.5,37.0,77.51,38.47
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,72.0,18.5,2.0,14.0,25.0,15.59,0.0
2016,12,27,8,0,144.0,37.0,2.2,14.0,50.0,30.38,18.92
2016,12,27,8,15,236.5,53.0,2.2,14.0,90.0,40.75,29.88
2016,12,27,8,30,329.0,69.0,2.2,14.0,130.0,51.97,40.41
2016,12,27,8,45,396.0,80.0,2.2,14.5,173.5,69.01,46.82
2016,12,27,9,0,463.0,91.0,2.2,15.0,217.0,105.24,66.46
2016,12,27,9,15,509.0,99.0,2.15,15.5,259.0,142.5,92.17
2016,12,27,9,30,555.0,107.0,2.1,16.0,301.0,184.21,124.64
2016,12,27,9,45,589.5,112.5,2.05,16.5,340.5,223.69,157.46
2016,12,27,10,0,624.0,118.0,2.0,17.0,380.0,265.43,192.8
2016,12,27,10,15,647.0,122.0,2.0,17.0,413.5,304.24,226.62
2016,12,27,10,30,670.0,126.0,2.0,17.0,447.0,343.68,260.67
2016,12,27,10,45,362.0,176.0,2.0,17.5,350.5,300.9,233.53
2016,12,27,11,0,54.0,226.0,2.0,18.0,254.0,235.25,184.77
2016,12,27,11,15,102.5,244.5,2.0,18.0,301.0,277.31,217.95
2016,12,27,11,30,151.0,263.0,2.0,18.0,348.0,322.34,253.03
2016,12,27,11,45,136.0,269.0,2.0,18.5,346.5,326.7,255.86
2016,12,27,12,0,121.0,275.0,2.0,19.0,345.0,329.91,257.86
2016,12,27,12,15,168.5,277.0,1.95,19.0,376.0,362.79,283.62
2016,12,27,12,30,216.0,279.0,1.9,19.0,407.0,397.01,310.17
2016,12,27,12,45,223.0,276.5,1.85,19.5,408.5,403.99,315.0
2016,12,27,13,0,230.0,274.0,1.8,20.0,410.0,410.36,319.48
2016,12,27,13,15,250.5,266.0,1.75,20.0,411.0,418.68,326.3
2016,12,27,13,30,271.0,258.0,1.7,20.0,412.0,430.16,335.41
2016,12,27,13,45,136.0,212.5,1.65,20.0,290.0,299.32,234.71
2016,12,27,14,0,1.0,167.0,1.6,20.0,168.0,164.0,127.16
2016,12,27,14,15,350.5,143.5,1.55,20.0,316.5,368.88,293.93
2016,12,27,14,30,700.0,120.0,1.5,20.0,465.0,553.37,434.74
2016,12,27,14,45,382.5,153.0,1.5,20.0,340.0,393.6,310.88
2016,12,27,15,0,65.0,186.0,1.5,20.0,215.0,228.51,179.91
2016,12,27,15,15,59.5,170.0,1.45,19.5,194.5,208.81,165.45
2016,12,27,15,30,54.0,154.0,1.4,19.0,174.0,189.1,150.2
2016,12,27,15,45,290.5,120.5,1.35,19.0,208.0,281.6,225.74
2016,12,27,16,0,527.0,87.0,1.3,19.0,242.0,357.77,284.25
2016,12,27,16,15,469.5,78.0,1.15,18.5,198.5,305.4,240.99
2016,12,27,16,30,412.0,69.0,1.0,18.0,155.0,257.65,201.09
2016,12,27,16,45,327.5,56.5,0.9,17.5,113.5,198.8,151.89
2016,12,27,17,0,243.0,44.0,0.8,17.0,72.0,145.77,106.53
2016,12,27,17,15,137.0,26.5,0.8,16.5,41.0,82.83,44.99
2016,12,27,17,30,31.0,9.0,0.8,16.0,10.0,16.74,0.0
2016,12,27,17,45,15.5,4.5,0.85,16.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,3.0,15.5,3.35,17.5,15.5,14.8,0.0
2016,12,28,8,0,6.0,31.0,3.7,18.0,31.0,28.97,17.32
2016,12,28,8,15,32.5,52.0,3.9,18.5,57.5,45.99,33.73
2016,12,28,8,30,59.0,73.0,4.1,19.0,84.0,63.17,49.23
2016,12,28,8,45,79.5,94.0,4.3,19.5,113.0,79.42,59.34
2016,12,28,9,0,100.0,115.0,4.5,20.0,142.0,104.48,77.7
2016,12,28,9,15,113.5,134.5,4.55,20.5,170.0,129.74,97.01
2016,12,28,9,30,127.0,154.0,4.6,21.0,198.0,156.29,117.83
2016,12,28,9,45,144.5,168.5,4.7,21.5,225.0,180.85,137.14
2016,12,28,10,0,162.0,183.0,4.8,22.0,252.0,206.73,157.67
2016,12,28,10,15,209.5,195.5,4.8,22.5,291.5,241.15,184.28
2016,12,28,10,30,257.0,208.0,4.8,23.0,331.0,277.49,212.58
2016,12,28,10,45,169.5,222.0,4.85,23.5,305.0,270.38,208.62
2016,12,28,11,0,82.0,236.0,4.9,24.0,279.0,255.84,197.87
2016,12,28,11,15,135.0,249.5,4.9,24.0,324.0,295.85,229.02
2016,12,28,11,30,188.0,263.0,4.9,24.0,369.0,339.96,263.31
2016,12,28,11,45,226.5,265.5,4.9,24.5,396.0,369.17,285.62
2016,12,28,12,0,265.0,268.0,4.9,25.0,423.0,400.67,309.62
2016,12,28,12,15,495.0,205.5,4.85,25.0,498.0,477.24,370.31
2016,12,28,12,30,725.0,143.0,4.8,25.0,573.0,559.99,435.13
2016,12,28,12,45,743.0,134.5,4.75,25.0,573.5,574.91,446.99
2016,12,28,13,0,761.0,126.0,4.7,25.0,574.0,587.64,457.35
2016,12,28,13,15,540.5,188.0,4.6,25.0,503.5,522.97,406.72
2016,12,28,13,30,320.0,250.0,4.5,25.0,433.0,452.05,350.69
2016,12,28,13,45,312.5,242.5,4.4,25.0,416.5,442.55,344.01
2016,12,28,14,0,305.0,235.0,4.3,25.0,400.0,431.86,336.23
2016,12,28,14,15,324.5,219.0,4.1,25.0,387.0,427.46,333.56
2016,12,28,14,30,344.0,203.0,3.9,25.0,374.0,421.41,329.55
2016,12,28,14,45,315.0,193.0,3.75,25.0,341.0,391.69,306.87
2016,12,28,15,0,286.0,183.0,3.6,25.0,308.0,361.65,283.81
2016,12,28,15,15,472.5,135.5,3.2,24.5,321.0,414.97,327.05
2016,12,28,15,30,659.0,88.0,2.8,24.0,334.0,455.57,358.82
2016,12,28,15,45,625.0,82.0,2.4,24.0,292.5,416.55,327.01
2016,12,28,16,0,591.0,76.0,2.0,24.0,251.0,377.34,294.79
2016,12,28,16,15,536.5,69.0,1.8,23.0,207.0,328.1,255.51
2016,12,28,16,30,482.0,62.0,1.6,22.0,163.0,280.72,216.5
2016,12,28,16,45,402.5,51.0,1.45,21.5,120.5,222.11,167.59
2016,12,28,17,0,323.0,40.0,1.3,21.0,78.0,168.4,121.55
2016,12,28,17,15,196.0,25.5,1.35,20.5,45.0,99.59,55.77
2016,12,28,17,30,69.0,11.0,1.4,20.0,12.0,28.52,0.0
2016,12,28,17,45,34.5,5.5,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,59.0,15.5,5.4,10.0,20.5,15.24,0.0
2016,12,29,8,0,118.0,31.0,5.4,10.0,41.0,25.74,15.27
2016,12,29,8,15,145.5,49.5,5.5,10.0,70.5,40.18,29.81
2016,12,29,8,30,173.0,68.0,5.6,10.0,100.0,54.12,42.95
2016,12,29,8,45,189.0,86.5,5.7,10.5,130.0,72.66,54.2
2016,12,29,9,0,205.0,105.0,5.8,11.0,160.0,100.93,73.66
2016,12,29,9,15,211.5,124.0,5.95,11.0,189.5,130.03,96.67
2016,12,29,9,30,218.0,143.0,6.1,11.0,219.0,159.7,121.56
2016,12,29,9,45,219.5,161.0,6.3,11.0,245.0,187.95,146.11
2016,12,29,10,0,221.0,179.0,6.5,11.0,271.0,218.4,172.68
2016,12,29,10,15,161.0,196.0,6.45,11.0,266.5,226.87,182.32
2016,12,29,10,30,101.0,213.0,6.4,11.0,262.0,231.84,188.17
2016,12,29,10,45,103.5,226.5,6.4,11.5,279.0,250.58,203.52
2016,12,29,11,0,106.0,240.0,6.4,12.0,296.0,269.33,218.7
2016,12,29,11,15,154.5,250.5,6.35,12.0,336.0,305.43,248.28
2016,12,29,11,30,203.0,261.0,6.3,12.0,376.0,345.23,280.96
2016,12,29,11,45,268.0,258.0,6.3,12.0,413.0,383.6,312.73
2016,12,29,12,0,333.0,255.0,6.3,12.0,450.0,424.36,346.51
2016,12,29,12,15,385.5,245.0,6.2,12.0,472.5,453.31,370.71
2016,12,29,12,30,438.0,235.0,6.1,12.0,495.0,484.92,397.0
2016,12,29,12,45,505.5,211.0,6.1,12.5,510.0,510.22,417.98
2016,12,29,13,0,573.0,187.0,6.1,13.0,525.0,535.04,438.54
2016,12,29,13,15,574.5,182.0,6.0,13.0,516.0,537.88,441.3
2016,12,29,13,30,576.0,177.0,5.9,13.0,507.0,538.66,442.43
2016,12,29,13,45,349.0,213.0,5.8,13.5,411.0,434.75,356.26
2016,12,29,14,0,122.0,249.0,5.7,14.0,315.0,330.25,268.36
2016,12,29,14,15,122.0,237.0,5.65,14.0,300.5,319.13,260.0
2016,12,29,14,30,122.0,225.0,5.6,14.0,286.0,307.49,251.0
2016,12,29,14,45,275.0,191.5,5.55,14.0,316.5,367.02,302.14
2016,12,29,15,0,428.0,158.0,5.5,14.0,347.0,421.61,348.24
2016,12,29,15,15,623.5,111.5,5.25,13.5,359.5,475.61,393.84
2016,12,29,15,30,819.0,65.0,5.0,13.0,372.0,514.3,425.85
2016,12,29,15,45,787.5,61.5,4.8,13.0,327.5,475.08,392.4
2016,12,29,16,0,756.0,58.0,4.6,13.0,283.0,435.12,357.79
2016,12,29,16,15,706.0,53.0,4.15,12.0,235.5,384.82,314.71
2016,12,29,16,30,656.0,48.0,3.7,11.0,188.0,335.69,271.37
2016,12,29,16,45,573.5,41.0,3.3,10.5,140.5,273.77,216.22
2016,12,29,17,0,491.0,34.0,2.9,10.0,93.0,219.83,166.24
2016,12,29,17,15,245.5,25.0,2.85,9.5,54.5,115.59,70.57
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,15.73,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,6.5,4.0,3.93,0.0
2016,12,30,8,0,0.0,8.0,0.8,7.0,8.0,7.71,0.69
2016,12,30,8,15,0.0,14.0,0.85,7.5,14.0,13.5,6.44
2016,12,30,8,30,0.0,20.0,0.9,8.0,20.0,19.29,11.92
2016,12,30,8,45,0.0,26.5,1.0,8.5,26.5,25.57,16.7
2016,12,30,9,0,0.0,33.0,1.1,9.0,33.0,31.85,22.2
2016,12,30,9,15,0.0,39.5,1.35,9.5,39.5,38.14,27.61
2016,12,30,9,30,0.0,46.0,1.6,10.0,46.0,44.43,32.95
2016,12,30,9,45,0.0,74.0,1.85,10.5,74.0,71.52,56.04
2016,12,30,10,0,0.0,102.0,2.1,11.0,102.0,97.76,78.02
2016,12,30,10,15,0.0,110.5,2.2,11.0,110.5,105.96,84.72
2016,12,30,10,30,0.0,119.0,2.3,11.0,119.0,114.18,91.42
2016,12,30,10,45,43.0,178.0,2.4,11.0,201.0,184.16,148.87
2016,12,30,11,0,86.0,237.0,2.5,11.0,283.0,258.29,208.88
2016,12,30,11,15,43.0,164.5,2.55,11.0,187.5,176.54,142.34
2016,12,30,11,30,0.0,92.0,2.6,11.0,92.0,89.0,69.7
2016,12,30,11,45,8.5,154.5,2.7,11.0,160.0,153.25,123.27
2016,12,30,12,0,17.0,217.0,2.8,11.0,228.0,218.05,176.23
2016,12,30,12,15,53.0,246.0,2.85,10.5,278.0,267.72,217.11
2016,12,30,12,30,89.0,275.0,2.9,10.0,328.0,318.77,258.95
2016,12,30,12,45,87.5,273.5,2.95,10.0,325.5,319.35,259.41
2016,12,30,13,0,86.0,272.0,3.0,10.0,323.0,319.57,259.8
2016,12,30,13,15,43.5,221.5,3.0,10.0,247.5,245.3,199.48
2016,12,30,13,30,1.0,171.0,3.0,10.0,172.0,167.22,134.99
2016,12,30,13,45,0.5,155.5,3.05,10.0,156.0,151.86,122.56
2016,12,30,14,0,0.0,140.0,3.1,10.0,140.0,136.42,109.89
2016,12,30,14,15,0.0,128.5,3.1,10.0,128.5,125.2,100.7
2016,12,30,14,30,0.0,117.0,3.1,10.0,117.0,113.93,91.44
2016,12,30,14,45,0.0,69.0,3.1,10.0,69.0,66.71,51.62
2016,12,30,15,0,0.0,21.0,3.1,10.0,21.0,20.27,11.88
2016,12,30,15,15,0.0,19.0,3.05,9.5,19.0,18.34,10.28
2016,12,30,15,30,0.0,17.0,3.0,9.0,17.0,16.4,8.66
2016,12,30,15,45,0.0,14.5,3.0,9.0,14.5,13.99,6.57
2016,12,30,16,0,0.0,12.0,3.0,9.0,12.0,11.57,4.47
2016,12,30,16,15,0.0,10.0,2.75,9.0,10.0,9.64,2.77
2016,12,30,16,30,0.0,8.0,2.5,9.0,8.0,7.71,1.06
2016,12,30,16,45,0.0,6.0,2.3,9.0,6.0,5.78,0.0
2016,12,30,17,0,0.0,4.0,2.1,9.0,4.0,3.85,0.0
2016,12,30,17,15,0.0,2.0,2.15,8.5,2.0,1.93,0.0
2016,12,30,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
